Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,532.0,93.0,1.0,16.0,269.0,268.93,203.89
2016,1,11,15,15,508.5,84.0,0.95,15.5,235.5,221.23,162.19
2016,1,11,15,30,485.0,75.0,0.9,15.0,202.0,175.65,122.23
2016,1,11,15,45,450.0,65.0,0.85,14.5,167.0,129.73,83.67
2016,1,11,16,0,415.0,55.0,0.8,14.0,132.0,87.71,51.42
2016,1,11,16,15,354.5,43.5,0.85,13.5,97.0,47.57,26.95
2016,1,11,16,30,294.0,32.0,0.9,13.0,62.0,25.94,16.06
2016,1,11,16,45,147.0,16.0,0.95,12.5,31.0,12.62,0.0
2016,1,11,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,7,45,208.5,14.5,2.0,8.5,35.0,169.82,30.5
2016,1,12,8,0,417.0,29.0,2.1,9.0,70.0,343.97,270.21
2016,1,12,8,15,502.5,36.0,2.05,9.5,110.5,424.66,350.48
2016,1,12,8,30,588.0,43.0,2.0,10.0,151.0,503.71,418.4
2016,1,12,8,45,640.5,48.0,1.95,10.5,192.0,566.94,470.12
2016,1,12,9,0,693.0,53.0,1.9,11.0,233.0,630.69,519.73
2016,1,12,9,15,727.0,56.5,1.75,11.5,271.5,677.82,553.82
2016,1,12,9,30,761.0,60.0,1.6,12.0,310.0,723.59,585.27
2016,1,12,9,45,743.5,66.0,1.45,12.5,332.0,727.99,585.05
2016,1,12,10,0,726.0,72.0,1.3,13.0,354.0,728.84,582.29
2016,1,12,10,15,543.5,119.0,1.35,13.5,339.0,633.74,510.89
2016,1,12,10,30,361.0,166.0,1.4,14.0,324.0,518.29,420.36
2016,1,12,10,45,366.5,174.5,1.5,14.5,342.0,530.8,429.94
2016,1,12,11,0,372.0,183.0,1.6,15.0,360.0,541.73,437.17
2016,1,12,11,15,443.5,173.5,1.6,15.0,391.0,601.97,482.96
2016,1,12,11,30,515.0,164.0,1.6,15.0,422.0,642.91,513.63
2016,1,12,11,45,448.0,183.0,1.6,15.5,409.5,598.7,477.48
2016,1,12,12,0,381.0,202.0,1.6,16.0,397.0,539.98,431.41
2016,1,12,12,15,412.0,195.0,1.6,16.0,406.0,558.37,445.61
2016,1,12,12,30,443.0,188.0,1.6,16.0,415.0,559.74,446.64
2016,1,12,12,45,395.5,195.0,1.6,16.5,396.0,503.53,402.49
2016,1,12,13,0,348.0,202.0,1.6,17.0,377.0,462.32,369.54
2016,1,12,13,15,323.0,200.0,1.55,17.0,358.5,428.01,342.54
2016,1,12,13,30,298.0,198.0,1.5,17.0,340.0,394.62,315.96
2016,1,12,13,45,162.5,184.5,1.45,17.0,261.5,278.66,223.54
2016,1,12,14,0,27.0,171.0,1.4,17.0,183.0,170.76,136.0
2016,1,12,14,15,143.5,165.0,1.3,16.5,222.0,230.63,185.29
2016,1,12,14,30,260.0,159.0,1.2,16.0,261.0,271.15,216.29
2016,1,12,14,45,248.5,146.5,1.1,16.0,237.0,238.16,187.97
2016,1,12,15,0,237.0,134.0,1.0,16.0,213.0,206.19,160.51
2016,1,12,15,15,226.5,118.5,1.0,15.5,187.0,172.84,132.0
2016,1,12,15,30,216.0,103.0,1.0,15.0,161.0,140.72,104.35
2016,1,12,15,45,195.0,87.0,1.0,14.5,132.5,107.86,76.89
2016,1,12,16,0,174.0,71.0,1.0,14.0,104.0,77.65,52.8
2016,1,12,16,15,145.0,54.0,1.0,13.5,77.0,49.15,32.41
2016,1,12,16,30,116.0,37.0,1.0,13.0,50.0,29.61,19.29
2016,1,12,16,45,58.0,18.5,1.05,12.5,25.0,15.24,1.29
2016,1,12,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,13,7,45,182.5,16.0,2.9,12.5,34.0,156.97,32.44
2016,1,13,8,0,365.0,32.0,3.1,13.0,68.0,313.9,244.61
2016,1,13,8,15,456.0,40.0,3.2,13.0,108.0,398.38,327.15
2016,1,13,8,30,547.0,48.0,3.3,13.0,148.0,488.21,405.29
2016,1,13,8,45,594.0,54.5,3.45,13.5,188.5,547.47,454.94
2016,1,13,9,0,641.0,61.0,3.6,14.0,229.0,607.39,503.15
2016,1,13,9,15,678.5,65.5,3.8,14.0,267.5,657.09,542.86
2016,1,13,9,30,716.0,70.0,4.0,14.0,306.0,705.86,580.83
2016,1,13,9,45,447.5,117.5,4.25,14.5,270.0,545.78,454.05
2016,1,13,10,0,179.0,165.0,4.5,15.0,234.0,350.18,290.94
2016,1,13,10,15,209.5,175.0,4.55,15.0,262.0,386.63,321.43
2016,1,13,10,30,240.0,185.0,4.6,15.0,290.0,439.24,363.56
2016,1,13,10,45,431.5,154.5,4.7,15.0,355.5,580.14,479.29
2016,1,13,11,0,623.0,124.0,4.8,15.0,421.0,711.53,582.6
2016,1,13,11,15,565.5,145.5,4.85,15.0,421.5,673.4,552.16
2016,1,13,11,30,508.0,167.0,4.9,15.0,422.0,641.45,525.66
2016,1,13,11,45,426.0,189.0,4.95,15.0,405.0,588.15,482.02
2016,1,13,12,0,344.0,211.0,5.0,15.0,388.0,521.39,427.83
2016,1,13,12,15,264.0,222.0,4.95,14.5,358.0,460.49,378.28
2016,1,13,12,30,184.0,233.0,4.9,14.0,328.0,389.23,320.0
2016,1,13,12,45,109.0,218.0,4.9,14.0,274.0,309.63,254.07
2016,1,13,13,0,34.0,203.0,4.9,14.0,220.0,224.18,182.59
2016,1,13,13,15,90.0,208.5,4.8,14.0,252.0,264.33,216.88
2016,1,13,13,30,146.0,214.0,4.7,14.0,284.0,308.92,253.82
2016,1,13,13,45,73.0,168.0,4.6,14.0,203.0,202.39,165.35
2016,1,13,14,0,0.0,122.0,4.5,14.0,122.0,109.64,87.35
2016,1,13,14,15,108.0,143.5,4.3,13.5,186.0,192.33,157.3
2016,1,13,14,30,216.0,165.0,4.1,13.0,250.0,253.05,206.51
2016,1,13,14,45,455.5,120.5,3.95,13.0,280.0,297.59,238.28
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,308.21,237.78
2016,1,13,15,15,657.5,72.0,3.25,12.5,272.0,252.52,187.1
2016,1,13,15,30,620.0,68.0,2.7,12.0,234.0,200.16,139.81
2016,1,13,15,45,581.0,60.0,2.2,11.5,195.0,147.48,94.17
2016,1,13,16,0,542.0,52.0,1.7,11.0,156.0,98.99,56.15
2016,1,13,16,15,453.0,44.0,1.55,10.5,115.5,53.13,29.05
2016,1,13,16,30,364.0,36.0,1.4,10.0,75.0,29.54,19.64
2016,1,13,16,45,224.0,23.5,1.25,9.5,44.0,19.41,4.83
2016,1,13,17,0,84.0,11.0,1.1,9.0,13.0,10.01,0.0
2016,1,13,17,15,42.0,5.5,1.1,8.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,14,7,45,63.0,17.5,1.15,8.5,24.0,71.26,14.8
2016,1,14,8,0,126.0,35.0,1.2,9.0,48.0,147.63,115.07
2016,1,14,8,15,152.5,52.0,1.35,9.5,75.5,191.5,157.97
2016,1,14,8,30,179.0,69.0,1.5,10.0,103.0,235.91,197.78
2016,1,14,8,45,198.0,85.0,1.7,10.5,130.5,273.86,231.0
2016,1,14,9,0,217.0,101.0,1.9,11.0,158.0,312.08,263.52
2016,1,14,9,15,228.5,116.0,1.95,11.0,184.0,342.91,289.27
2016,1,14,9,30,240.0,131.0,2.0,11.0,210.0,373.31,314.08
2016,1,14,9,45,308.5,136.5,2.15,11.5,249.5,437.63,366.75
2016,1,14,10,0,377.0,142.0,2.3,12.0,289.0,520.52,432.19
2016,1,14,10,15,260.5,167.5,2.3,12.0,272.5,436.84,362.34
2016,1,14,10,30,144.0,193.0,2.3,12.0,256.0,350.88,290.22
2016,1,14,10,45,281.0,185.0,2.35,12.5,316.0,471.32,389.13
2016,1,14,11,0,418.0,177.0,2.4,13.0,376.0,591.64,483.19
2016,1,14,11,15,261.0,201.0,2.45,13.0,327.0,464.55,380.17
2016,1,14,11,30,104.0,225.0,2.5,13.0,278.0,324.9,265.67
2016,1,14,11,45,102.0,229.0,2.55,13.0,281.5,323.75,265.03
2016,1,14,12,0,100.0,233.0,2.6,13.0,285.0,322.46,263.73
2016,1,14,12,15,95.5,232.0,2.65,13.0,281.5,313.17,256.04
2016,1,14,12,30,91.0,231.0,2.7,13.0,278.0,304.01,248.5
2016,1,14,12,45,80.5,225.5,2.8,13.0,267.0,285.53,233.37
2016,1,14,13,0,70.0,220.0,2.9,13.0,256.0,267.76,218.8
2016,1,14,13,15,38.5,194.0,2.9,13.0,214.0,214.86,175.07
2016,1,14,13,30,7.0,168.0,2.9,13.0,172.0,158.44,128.08
2016,1,14,13,45,3.5,132.5,2.95,13.0,134.5,121.64,97.6
2016,1,14,14,0,0.0,97.0,3.0,13.0,97.0,86.36,68.04
2016,1,14,14,15,0.0,116.0,2.85,12.5,116.0,103.91,83.16
2016,1,14,14,30,0.0,135.0,2.7,12.0,135.0,121.44,98.24
2016,1,14,14,45,0.0,121.5,2.55,12.0,121.5,108.67,87.54
2016,1,14,15,0,0.0,108.0,2.4,12.0,108.0,96.07,76.95
2016,1,14,15,15,0.0,94.5,2.15,11.5,94.5,83.63,66.53
2016,1,14,15,30,0.0,81.0,1.9,11.0,81.0,71.35,56.08
2016,1,14,15,45,0.0,66.5,1.7,11.0,66.5,58.37,44.78
2016,1,14,16,0,0.0,52.0,1.5,11.0,52.0,45.58,33.54
2016,1,14,16,15,0.0,38.5,1.65,11.0,38.5,33.83,23.1
2016,1,14,16,30,0.0,25.0,1.8,11.0,25.0,22.03,13.26
2016,1,14,16,45,0.0,14.5,1.95,11.0,14.5,12.76,2.0
2016,1,14,17,0,0.0,4.0,2.1,11.0,4.0,3.64,0.0
2016,1,14,17,15,0.0,2.0,2.3,11.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,15,7,45,169.0,16.5,0.25,10.5,34.0,150.32,42.61
2016,1,15,8,0,338.0,33.0,0.2,11.0,68.0,297.75,230.73
2016,1,15,8,15,426.5,41.5,0.3,11.0,107.5,380.46,307.52
2016,1,15,8,30,515.0,50.0,0.4,11.0,147.0,468.44,381.44
2016,1,15,8,45,570.0,56.0,0.5,11.5,187.0,532.34,432.5
2016,1,15,9,0,625.0,62.0,0.6,12.0,227.0,597.38,482.52
2016,1,15,9,15,662.0,66.5,0.7,12.0,265.5,646.54,519.94
2016,1,15,9,30,699.0,71.0,0.8,12.0,304.0,694.81,555.84
2016,1,15,9,45,712.5,77.0,0.9,12.5,336.0,724.1,576.19
2016,1,15,10,0,726.0,83.0,1.0,13.0,368.0,750.9,594.54
2016,1,15,10,15,745.0,85.5,1.05,13.0,397.0,775.09,611.25
2016,1,15,10,30,764.0,88.0,1.1,13.0,426.0,791.37,622.26
2016,1,15,10,45,692.5,107.0,1.2,13.0,425.5,757.57,598.44
2016,1,15,11,0,621.0,126.0,1.3,13.0,425.0,714.32,568.06
2016,1,15,11,15,715.0,109.5,1.3,13.0,464.0,768.56,607.07
2016,1,15,11,30,809.0,93.0,1.3,13.0,503.0,813.3,637.68
2016,1,15,11,45,659.0,134.5,1.35,13.5,471.5,727.82,575.28
2016,1,15,12,0,509.0,176.0,1.4,14.0,440.0,631.2,502.47
2016,1,15,12,15,400.0,200.0,1.3,14.0,407.5,543.03,434.69
2016,1,15,12,30,291.0,224.0,1.2,14.0,375.0,473.86,379.77
2016,1,15,12,45,150.5,202.5,1.15,14.0,280.5,322.87,260.81
2016,1,15,13,0,10.0,181.0,1.1,14.0,186.0,174.65,139.67
2016,1,15,13,15,367.0,140.0,1.0,14.0,318.5,406.41,331.37
2016,1,15,13,30,724.0,99.0,0.9,14.0,451.0,573.04,457.73
2016,1,15,13,45,761.0,89.5,0.8,14.0,444.5,549.6,436.05
2016,1,15,14,0,798.0,80.0,0.7,14.0,438.0,522.69,412.96
2016,1,15,14,15,780.5,77.5,0.65,14.0,409.5,471.21,370.86
2016,1,15,14,30,763.0,75.0,0.6,14.0,381.0,419.62,327.75
2016,1,15,14,45,747.5,70.0,0.6,14.5,348.5,366.42,281.89
2016,1,15,15,0,732.0,65.0,0.6,15.0,316.0,313.52,235.09
2016,1,15,15,15,696.5,61.5,0.5,14.5,278.0,257.13,185.69
2016,1,15,15,30,661.0,58.0,0.4,14.0,240.0,203.77,138.76
2016,1,15,15,45,614.0,52.5,0.35,14.0,200.0,148.34,91.92
2016,1,15,16,0,567.0,47.0,0.3,14.0,160.0,99.29,54.2
2016,1,15,16,15,486.0,40.0,0.35,13.5,120.0,52.77,26.73
2016,1,15,16,30,405.0,33.0,0.4,13.0,80.0,26.58,17.14
2016,1,15,16,45,267.5,22.5,0.45,13.0,47.5,18.29,6.21
2016,1,15,17,0,130.0,12.0,0.5,13.0,15.0,10.91,0.0
2016,1,15,17,15,65.0,6.0,0.55,12.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,7,45,31.5,19.0,2.85,11.5,22.0,46.65,11.15
2016,1,16,8,0,63.0,38.0,2.9,12.0,44.0,100.31,76.09
2016,1,16,8,15,93.0,55.5,2.85,12.0,70.5,144.16,117.16
2016,1,16,8,30,123.0,73.0,2.8,12.0,97.0,188.93,157.25
2016,1,16,8,45,146.0,90.0,2.8,12.5,125.0,228.79,192.04
2016,1,16,9,0,169.0,107.0,2.8,13.0,153.0,269.34,226.55
2016,1,16,9,15,188.5,121.0,2.75,13.5,179.0,318.17,266.66
2016,1,16,9,30,208.0,135.0,2.7,14.0,205.0,352.8,294.45
2016,1,16,9,45,131.5,148.5,2.7,14.5,194.5,290.25,240.77
2016,1,16,10,0,55.0,162.0,2.7,15.0,184.0,225.06,184.49
2016,1,16,10,15,29.0,157.5,2.65,15.0,169.5,193.09,157.21
2016,1,16,10,30,3.0,153.0,2.6,15.0,155.0,149.61,120.16
2016,1,16,10,45,1.5,152.5,2.6,15.5,153.5,146.14,116.91
2016,1,16,11,0,0.0,152.0,2.6,16.0,152.0,143.07,113.95
2016,1,16,11,15,0.0,156.5,2.55,16.0,156.5,146.83,116.91
2016,1,16,11,30,0.0,161.0,2.5,16.0,161.0,150.68,119.94
2016,1,16,11,45,0.5,164.0,2.5,16.5,164.5,153.46,121.91
2016,1,16,12,0,1.0,167.0,2.5,17.0,168.0,156.28,123.94
2016,1,16,12,15,1.0,167.5,2.4,17.0,168.0,156.19,123.82
2016,1,16,12,30,1.0,168.0,2.3,17.0,168.0,156.18,123.79
2016,1,16,12,45,0.5,166.0,2.25,17.0,166.0,153.36,121.5
2016,1,16,13,0,0.0,164.0,2.2,17.0,164.0,150.64,119.34
2016,1,16,13,15,0.0,107.0,2.1,17.0,107.0,95.65,74.3
2016,1,16,13,30,0.0,50.0,2.0,17.0,50.0,44.16,31.56
2016,1,16,13,45,0.0,100.0,1.95,17.0,100.0,89.1,69.18
2016,1,16,14,0,0.0,150.0,1.9,17.0,150.0,135.99,107.93
2016,1,16,14,15,0.0,140.5,1.8,17.0,140.5,126.75,100.39
2016,1,16,14,30,0.0,131.0,1.7,17.0,131.0,117.63,93.02
2016,1,16,14,45,0.0,119.5,1.6,17.0,119.5,106.76,84.17
2016,1,16,15,0,0.0,108.0,1.5,17.0,108.0,96.02,75.35
2016,1,16,15,15,0.0,95.0,1.3,16.5,95.0,84.06,65.54
2016,1,16,15,30,0.0,82.0,1.1,16.0,82.0,72.24,55.71
2016,1,16,15,45,0.0,68.0,0.9,15.5,68.0,59.69,45.12
2016,1,16,16,0,0.0,54.0,0.7,15.0,54.0,47.32,34.52
2016,1,16,16,15,0.0,40.5,0.75,14.5,40.5,35.55,24.29
2016,1,16,16,30,0.0,27.0,0.8,14.0,27.0,23.8,14.76
2016,1,16,16,45,0.0,16.0,0.85,14.0,16.0,14.08,4.02
2016,1,16,17,0,0.0,5.0,0.9,14.0,5.0,4.55,0.0
2016,1,16,17,15,0.0,2.5,0.9,13.5,2.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,2.7,14.0,4.5,3.94,0.0
2016,1,17,8,0,0.0,9.0,2.7,14.0,9.0,7.9,0.68
2016,1,17,8,15,0.0,14.0,2.75,14.0,14.0,12.3,4.67
2016,1,17,8,30,0.0,19.0,2.8,14.0,19.0,16.7,8.57
2016,1,17,8,45,0.0,24.5,2.85,14.5,24.5,21.55,12.81
2016,1,17,9,0,0.0,30.0,2.9,15.0,30.0,26.41,17.0
2016,1,17,9,15,0.0,35.5,2.95,15.0,35.5,31.28,21.19
2016,1,17,9,30,0.0,41.0,3.0,15.0,41.0,36.15,25.34
2016,1,17,9,45,0.0,39.0,3.1,15.5,39.0,34.38,23.75
2016,1,17,10,0,0.0,37.0,3.2,16.0,37.0,32.62,22.15
2016,1,17,10,15,1.0,94.0,3.2,16.0,94.5,85.82,67.03
2016,1,17,10,30,2.0,151.0,3.2,16.0,152.0,146.36,117.23
2016,1,17,10,45,1.0,112.0,3.2,16.0,112.5,103.01,81.03
2016,1,17,11,0,0.0,73.0,3.2,16.0,73.0,64.57,48.85
2016,1,17,11,15,0.0,92.5,3.2,16.0,92.5,82.37,63.7
2016,1,17,11,30,0.0,112.0,3.2,16.0,112.0,101.08,79.19
2016,1,17,11,45,0.0,133.0,3.2,16.0,133.0,121.51,96.02
2016,1,17,12,0,0.0,154.0,3.2,16.0,154.0,142.15,112.94
2016,1,17,12,15,0.0,148.5,3.1,16.0,148.5,136.22,108.01
2016,1,17,12,30,0.0,143.0,3.0,16.0,143.0,130.48,103.3
2016,1,17,12,45,0.0,137.0,2.95,16.0,137.0,124.4,98.32
2016,1,17,13,0,0.0,131.0,2.9,16.0,131.0,118.44,93.47
2016,1,17,13,15,0.0,129.5,2.85,16.0,129.5,116.88,92.25
2016,1,17,13,30,0.0,128.0,2.8,16.0,128.0,115.34,91.07
2016,1,17,13,45,0.0,119.0,2.75,16.0,119.0,106.77,84.08
2016,1,17,14,0,0.0,110.0,2.7,16.0,110.0,98.32,77.17
2016,1,17,14,15,0.0,77.0,2.65,15.5,77.0,68.12,52.13
2016,1,17,14,30,0.0,44.0,2.6,15.0,44.0,38.82,27.51
2016,1,17,14,45,0.0,40.0,2.55,15.0,40.0,35.27,24.55
2016,1,17,15,0,0.0,36.0,2.5,15.0,36.0,31.72,21.56
2016,1,17,15,15,0.0,32.0,2.3,14.5,32.0,28.18,18.59
2016,1,17,15,30,0.0,28.0,2.1,14.0,28.0,24.65,15.59
2016,1,17,15,45,0.0,23.0,1.95,14.0,23.0,20.23,11.75
2016,1,17,16,0,0.0,18.0,1.8,14.0,18.0,15.82,7.88
2016,1,17,16,15,0.0,13.5,1.75,14.0,13.5,11.85,4.38
2016,1,17,16,30,0.0,9.0,1.7,14.0,9.0,7.9,1.14
2016,1,17,16,45,0.0,5.5,1.65,14.0,5.5,4.82,0.0
2016,1,17,17,0,0.0,2.0,1.6,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,1.65,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,18,7,45,201.0,15.5,0.5,12.5,36.5,169.21,68.15
2016,1,18,8,0,402.0,31.0,0.6,13.0,73.0,337.38,262.86
2016,1,18,8,15,486.5,38.0,0.65,13.5,114.0,417.73,336.23
2016,1,18,8,30,571.0,45.0,0.7,14.0,155.0,503.12,406.0
2016,1,18,8,45,626.5,50.0,0.8,15.0,197.0,561.99,451.85
2016,1,18,9,0,682.0,55.0,0.9,16.0,239.0,628.48,501.29
2016,1,18,9,15,717.0,58.5,1.0,16.0,278.0,676.89,537.47
2016,1,18,9,30,752.0,62.0,1.1,16.0,317.0,724.03,571.89
2016,1,18,9,45,771.5,66.0,1.2,16.5,351.5,757.14,594.45
2016,1,18,10,0,791.0,70.0,1.3,17.0,386.0,787.74,614.91
2016,1,18,10,15,807.0,72.0,1.45,17.0,415.0,809.95,630.97
2016,1,18,10,30,823.0,74.0,1.6,17.0,444.0,829.09,644.87
2016,1,18,10,45,831.0,76.0,1.8,17.5,465.5,838.01,650.93
2016,1,18,11,0,839.0,78.0,2.0,18.0,487.0,843.51,654.62
2016,1,18,11,15,845.0,79.0,2.15,18.0,502.5,842.53,654.57
2016,1,18,11,30,851.0,80.0,2.3,18.0,518.0,838.03,652.15
2016,1,18,11,45,847.5,82.5,2.45,18.0,524.5,823.91,642.98
2016,1,18,12,0,844.0,85.0,2.6,18.0,531.0,806.51,631.54
2016,1,18,12,15,426.5,135.0,2.55,18.0,360.5,507.7,407.95
2016,1,18,12,30,9.0,185.0,2.5,18.0,190.0,179.35,141.52
2016,1,18,12,45,8.5,183.0,2.45,18.0,188.0,176.12,139.64
2016,1,18,13,0,8.0,181.0,2.4,18.0,186.0,172.99,137.15
2016,1,18,13,15,57.5,201.5,2.3,17.5,230.5,235.26,188.78
2016,1,18,13,30,107.0,222.0,2.2,17.0,275.0,284.59,229.02
2016,1,18,13,45,107.5,211.5,2.15,17.0,263.0,267.76,215.28
2016,1,18,14,0,108.0,201.0,2.1,17.0,251.0,250.9,201.63
2016,1,18,14,15,83.5,185.5,1.9,17.0,223.0,216.62,173.6
2016,1,18,14,30,59.0,170.0,1.7,17.0,195.0,184.96,147.75
2016,1,18,14,45,29.5,99.5,1.55,17.0,112.0,102.31,80.04
2016,1,18,15,0,0.0,29.0,1.4,17.0,29.0,25.54,16.09
2016,1,18,15,15,0.0,25.5,1.2,16.5,25.5,22.44,13.55
2016,1,18,15,30,0.0,22.0,1.0,16.0,22.0,19.35,10.94
2016,1,18,15,45,0.0,18.5,0.8,15.5,18.5,16.26,8.3
2016,1,18,16,0,0.0,15.0,0.6,15.0,15.0,13.18,5.62
2016,1,18,16,15,0.0,11.0,0.6,14.5,11.0,9.65,2.53
2016,1,18,16,30,0.0,7.0,0.6,14.0,7.0,6.14,0.0
2016,1,18,16,45,0.0,4.0,0.65,14.0,4.0,3.5,0.0
2016,1,18,17,0,0.0,1.0,0.7,14.0,1.0,0.91,0.0
2016,1,18,17,15,0.0,0.5,0.7,14.0,0.5,0.45,0.0
2016,1,18,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,4.4,14.0,0.5,0.44,0.0
2016,1,19,8,0,0.0,1.0,4.5,14.0,1.0,0.88,0.0
2016,1,19,8,15,0.0,1.5,4.65,14.0,1.5,1.31,0.0
2016,1,19,8,30,0.0,2.0,4.8,14.0,2.0,1.75,0.0
2016,1,19,8,45,0.0,3.0,5.0,14.5,3.0,2.63,0.0
2016,1,19,9,0,0.0,4.0,5.2,15.0,4.0,3.51,0.0
2016,1,19,9,15,0.0,4.5,5.2,15.0,4.5,3.95,0.0
2016,1,19,9,30,0.0,5.0,5.2,15.0,5.0,4.39,0.0
2016,1,19,9,45,0.0,47.5,5.25,15.5,47.5,41.91,30.14
2016,1,19,10,0,0.0,90.0,5.3,16.0,90.0,81.38,63.36
2016,1,19,10,15,9.5,130.5,5.3,16.0,135.0,131.54,105.62
2016,1,19,10,30,19.0,171.0,5.3,16.0,180.0,183.39,148.71
2016,1,19,10,45,71.5,195.5,5.3,16.5,230.5,271.03,221.74
2016,1,19,11,0,124.0,220.0,5.3,17.0,281.0,359.78,293.81
2016,1,19,11,15,472.0,156.0,5.35,17.0,398.5,611.63,501.41
2016,1,19,11,30,820.0,92.0,5.4,17.0,516.0,828.02,666.88
2016,1,19,11,45,413.0,136.0,5.5,17.0,350.0,521.16,427.9
2016,1,19,12,0,6.0,180.0,5.6,17.0,184.0,173.44,138.17
2016,1,19,12,15,3.0,107.0,5.45,16.5,109.0,98.18,76.63
2016,1,19,12,30,0.0,34.0,5.3,16.0,34.0,30.01,19.67
2016,1,19,12,45,9.5,115.0,5.2,16.0,120.0,110.26,87.14
2016,1,19,13,0,19.0,196.0,5.1,16.0,206.0,195.75,157.77
2016,1,19,13,15,9.5,147.0,4.9,16.0,152.0,139.94,111.61
2016,1,19,13,30,0.0,98.0,4.7,16.0,98.0,87.21,67.72
2016,1,19,13,45,44.5,149.5,4.55,16.0,170.0,167.37,135.13
2016,1,19,14,0,89.0,201.0,4.4,16.0,242.0,240.64,195.29
2016,1,19,14,15,248.0,174.5,4.25,15.5,279.5,300.35,244.35
2016,1,19,14,30,407.0,148.0,4.1,15.0,317.0,336.09,271.54
2016,1,19,14,45,292.5,148.0,4.0,15.0,264.0,260.63,208.79
2016,1,19,15,0,178.0,148.0,3.9,15.0,211.0,199.05,158.29
2016,1,19,15,15,158.5,135.0,3.55,14.5,186.5,169.2,132.89
2016,1,19,15,30,139.0,122.0,3.2,14.0,162.0,141.47,109.29
2016,1,19,15,45,122.5,104.0,2.9,14.0,135.0,112.24,84.44
2016,1,19,16,0,106.0,86.0,2.6,14.0,108.0,85.25,62.14
2016,1,19,16,15,83.0,67.0,2.25,13.5,82.0,59.53,42.25
2016,1,19,16,30,60.0,48.0,1.9,13.0,56.0,38.8,27.97
2016,1,19,16,45,30.0,31.0,1.6,13.0,35.0,26.15,14.52
2016,1,19,17,0,0.0,14.0,1.3,13.0,14.0,12.34,0.0
2016,1,19,17,15,0.0,7.0,1.15,12.5,7.0,6.37,0.0
2016,1,19,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,3.5,0.75,9.0,3.5,0.0,0.0
2016,1,20,7,30,0.0,7.0,0.8,9.0,7.0,6.37,0.0
2016,1,20,7,45,38.5,23.0,0.85,9.5,27.0,58.7,24.84
2016,1,20,8,0,77.0,39.0,0.9,10.0,47.0,109.45,85.27
2016,1,20,8,15,94.5,57.5,1.0,10.5,72.0,147.24,120.39
2016,1,20,8,30,112.0,76.0,1.1,11.0,97.0,184.81,153.65
2016,1,20,8,45,126.5,93.0,1.25,11.5,123.0,217.9,182.38
2016,1,20,9,0,141.0,110.0,1.4,12.0,149.0,251.31,210.64
2016,1,20,9,15,149.0,126.0,1.35,12.5,172.5,278.18,232.4
2016,1,20,9,30,157.0,142.0,1.3,13.0,196.0,304.85,253.41
2016,1,20,9,45,472.0,103.0,1.3,13.5,289.0,551.09,453.09
2016,1,20,10,0,787.0,64.0,1.3,14.0,382.0,778.89,617.84
2016,1,20,10,15,661.5,101.5,1.25,14.5,382.0,729.15,576.77
2016,1,20,10,30,536.0,139.0,1.2,15.0,382.0,659.08,524.06
2016,1,20,10,45,544.5,145.0,1.2,15.5,403.0,672.14,532.62
2016,1,20,11,0,553.0,151.0,1.2,16.0,424.0,682.81,538.47
2016,1,20,11,15,559.0,154.5,1.15,16.0,438.0,685.85,539.34
2016,1,20,11,30,565.0,158.0,1.1,16.0,452.0,686.4,538.52
2016,1,20,11,45,723.5,118.5,1.1,16.5,501.0,770.6,597.21
2016,1,20,12,0,882.0,79.0,1.1,17.0,550.0,826.87,633.74
2016,1,20,12,15,881.5,79.0,1.0,17.0,550.5,805.52,616.8
2016,1,20,12,30,881.0,79.0,0.9,17.0,551.0,780.95,598.74
2016,1,20,12,45,884.5,76.0,0.8,17.5,545.0,752.75,577.2
2016,1,20,13,0,888.0,73.0,0.7,18.0,539.0,721.37,553.6
2016,1,20,13,15,881.0,72.5,0.6,18.0,524.5,682.67,525.67
2016,1,20,13,30,874.0,72.0,0.5,18.0,510.0,641.72,494.38
2016,1,20,13,45,864.5,70.5,0.45,18.0,488.5,596.14,459.83
2016,1,20,14,0,855.0,69.0,0.4,18.0,467.0,548.97,423.29
2016,1,20,14,15,716.5,92.0,0.35,18.0,412.0,463.81,357.75
2016,1,20,14,30,578.0,115.0,0.3,18.0,357.0,385.54,296.95
2016,1,20,14,45,524.0,113.5,0.3,18.0,319.0,325.3,249.0
2016,1,20,15,0,470.0,112.0,0.3,18.0,281.0,273.66,206.72
2016,1,20,15,15,451.5,102.0,0.25,17.5,249.5,229.35,169.11
2016,1,20,15,30,433.0,92.0,0.2,17.0,218.0,186.66,132.44
2016,1,20,15,45,402.5,81.0,0.15,17.0,184.0,142.84,95.68
2016,1,20,16,0,372.0,70.0,0.1,17.0,150.0,102.41,63.81
2016,1,20,16,15,333.0,56.0,0.15,16.5,115.5,62.62,36.99
2016,1,20,16,30,294.0,42.0,0.2,16.0,81.0,32.48,22.33
2016,1,20,16,45,147.0,31.5,0.3,15.5,51.0,24.55,13.61
2016,1,20,17,0,0.0,21.0,0.4,15.0,21.0,17.72,0.0
2016,1,20,17,15,0.0,10.5,0.35,14.5,10.5,9.55,0.0
2016,1,20,17,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.1,13.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.5,2.15,10.5,6.5,0.0,0.0
2016,1,21,7,30,0.0,13.0,2.3,11.0,13.0,11.82,0.0
2016,1,21,7,45,185.5,24.0,2.45,11.5,44.5,172.36,88.94
2016,1,21,8,0,371.0,35.0,2.6,12.0,76.0,322.47,258.03
2016,1,21,8,15,455.0,43.0,2.65,12.5,116.5,403.6,333.12
2016,1,21,8,30,539.0,51.0,2.7,13.0,157.0,489.55,406.34
2016,1,21,8,45,600.5,55.5,2.75,13.5,199.5,557.76,461.93
2016,1,21,9,0,662.0,60.0,2.8,14.0,242.0,627.42,516.39
2016,1,21,9,15,696.5,63.5,2.75,14.5,281.0,669.41,547.28
2016,1,21,9,30,731.0,67.0,2.7,15.0,320.0,716.19,580.72
2016,1,21,9,45,758.5,69.0,2.7,16.0,355.5,753.5,605.21
2016,1,21,10,0,786.0,71.0,2.7,17.0,391.0,788.54,627.36
2016,1,21,10,15,731.0,87.0,2.75,17.5,401.5,772.05,613.2
2016,1,21,10,30,676.0,103.0,2.8,18.0,412.0,746.67,592.99
2016,1,21,10,45,754.5,91.5,2.9,18.5,452.5,794.91,626.84
2016,1,21,11,0,833.0,80.0,3.0,19.0,493.0,845.7,661.46
2016,1,21,11,15,839.5,81.0,3.0,19.0,508.5,845.38,660.1
2016,1,21,11,30,846.0,82.0,3.0,19.0,524.0,841.55,656.81
2016,1,21,11,45,839.0,86.0,3.0,19.5,530.5,826.47,644.45
2016,1,21,12,0,832.0,90.0,3.0,20.0,537.0,808.16,630.05
2016,1,21,12,15,552.5,163.0,2.85,19.5,460.5,643.31,508.83
2016,1,21,12,30,273.0,236.0,2.7,19.0,384.0,476.47,378.56
2016,1,21,12,45,280.0,232.0,2.55,19.0,382.0,465.59,370.69
2016,1,21,13,0,287.0,228.0,2.4,19.0,380.0,453.43,360.94
2016,1,21,13,15,285.0,222.0,2.1,18.5,369.0,431.7,343.96
2016,1,21,13,30,283.0,216.0,1.8,18.0,358.0,409.38,326.35
2016,1,21,13,45,178.0,209.0,1.5,18.0,297.0,315.56,251.49
2016,1,21,14,0,73.0,202.0,1.2,18.0,236.0,232.92,185.04
2016,1,21,14,15,96.5,192.0,1.15,17.5,234.5,229.75,183.17
2016,1,21,14,30,120.0,182.0,1.1,17.0,233.0,229.6,182.97
2016,1,21,14,45,178.0,164.5,1.05,16.5,233.0,227.24,180.19
2016,1,21,15,0,236.0,147.0,1.0,16.0,233.0,222.53,174.36
2016,1,21,15,15,221.0,133.0,1.0,15.5,206.5,188.88,145.88
2016,1,21,15,30,206.0,119.0,1.0,15.0,180.0,156.89,118.68
2016,1,21,15,45,190.5,102.0,1.05,15.0,152.0,123.97,90.75
2016,1,21,16,0,175.0,85.0,1.1,15.0,124.0,93.09,65.4
2016,1,21,16,15,149.0,67.5,1.15,14.5,95.5,63.39,43.3
2016,1,21,16,30,123.0,50.0,1.2,14.0,67.0,39.36,28.52
2016,1,21,16,45,61.5,34.0,1.25,14.0,42.5,27.95,16.75
2016,1,21,17,0,0.0,18.0,1.3,14.0,18.0,15.59,0.0
2016,1,21,17,15,0.0,9.0,1.3,14.0,9.0,8.19,0.0
2016,1,21,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
