Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,684.0,77.0,4.9,9.0,336.0,708.21,596.44
2016,2,1,9,45,790.5,72.0,4.95,9.5,399.0,800.11,666.49
2016,2,1,10,0,897.0,67.0,5.0,10.0,462.0,888.34,731.21
2016,2,1,10,15,910.5,68.5,4.9,10.0,493.5,909.92,744.88
2016,2,1,10,30,924.0,70.0,4.8,10.0,525.0,928.09,756.3
2016,2,1,10,45,930.5,72.5,4.7,10.5,549.5,937.63,759.88
2016,2,1,11,0,937.0,75.0,4.6,11.0,574.0,943.36,760.75
2016,2,1,11,15,942.5,75.5,4.5,11.0,591.5,941.77,757.85
2016,2,1,11,30,948.0,76.0,4.4,11.0,609.0,936.32,752.32
2016,2,1,11,45,945.5,78.5,4.35,11.5,617.5,922.45,739.88
2016,2,1,12,0,943.0,81.0,4.3,12.0,626.0,904.87,725.0
2016,2,1,12,15,943.0,81.0,4.2,12.0,627.0,882.8,708.0
2016,2,1,12,30,943.0,81.0,4.1,12.0,628.0,857.19,688.8
2016,2,1,12,45,936.0,82.5,4.0,12.0,620.5,824.44,664.46
2016,2,1,13,0,929.0,84.0,3.9,12.0,613.0,788.77,637.99
2016,2,1,13,15,923.0,83.0,3.75,12.0,598.5,748.31,607.66
2016,2,1,13,30,917.0,82.0,3.6,12.0,584.0,705.32,574.14
2016,2,1,13,45,905.0,82.0,3.45,12.0,561.0,657.37,535.28
2016,2,1,14,0,893.0,82.0,3.3,12.0,538.0,610.4,496.34
2016,2,1,14,15,878.5,80.0,3.15,11.5,508.5,555.41,451.17
2016,2,1,14,30,864.0,78.0,3.0,11.0,479.0,499.67,404.1
2016,2,1,14,45,851.0,73.5,2.85,11.0,444.0,441.58,353.05
2016,2,1,15,0,838.0,69.0,2.7,11.0,409.0,383.24,300.41
2016,2,1,15,15,810.0,66.0,2.35,10.5,368.0,321.7,244.55
2016,2,1,15,30,782.0,63.0,2.0,10.0,327.0,262.14,189.78
2016,2,1,15,45,744.5,58.5,1.65,10.0,283.0,201.58,135.03
2016,2,1,16,0,707.0,54.0,1.3,10.0,239.0,144.81,86.68
2016,2,1,16,15,646.5,48.5,1.2,9.5,192.5,89.52,47.59
2016,2,1,16,30,586.0,43.0,1.1,9.0,146.0,41.49,31.67
2016,2,1,16,45,491.5,34.5,1.05,8.5,103.0,27.54,18.72
2016,2,1,17,0,397.0,26.0,1.0,8.0,60.0,21.22,11.18
2016,2,1,17,15,198.5,13.0,1.0,7.5,30.0,11.82,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,7.0,1.4,7.0,7.0,6.37,0.0
2016,2,2,7,30,0.0,14.0,1.5,7.0,14.0,12.33,0.0
2016,2,2,7,45,12.5,32.0,1.6,7.5,34.0,46.57,31.72
2016,2,2,8,0,25.0,50.0,1.7,8.0,54.0,76.86,60.31
2016,2,2,8,15,38.5,69.5,1.75,8.0,77.5,109.93,90.14
2016,2,2,8,30,52.0,89.0,1.8,8.0,101.0,143.02,119.67
2016,2,2,8,45,63.0,107.5,1.85,8.0,125.0,172.93,145.98
2016,2,2,9,0,74.0,126.0,1.9,8.0,149.0,203.17,172.08
2016,2,2,9,15,82.0,143.0,1.9,8.0,171.5,229.03,193.9
2016,2,2,9,30,90.0,160.0,1.9,8.0,194.0,255.01,215.48
2016,2,2,9,45,61.5,168.0,1.9,8.5,192.5,237.13,198.71
2016,2,2,10,0,33.0,176.0,1.9,9.0,191.0,218.71,181.61
2016,2,2,10,15,411.0,137.0,1.8,9.0,340.0,556.85,464.61
2016,2,2,10,30,789.0,98.0,1.7,9.0,489.0,852.65,683.08
2016,2,2,10,45,796.0,102.0,1.65,9.0,513.0,863.83,685.86
2016,2,2,11,0,803.0,106.0,1.6,9.0,537.0,871.57,689.66
2016,2,2,11,15,811.5,107.5,1.45,9.0,555.0,874.25,688.72
2016,2,2,11,30,820.0,109.0,1.3,9.0,573.0,873.35,685.31
2016,2,2,11,45,831.0,107.5,1.2,9.5,584.0,867.59,678.12
2016,2,2,12,0,842.0,106.0,1.1,10.0,595.0,858.1,668.53
2016,2,2,12,15,843.5,106.0,1.0,10.0,597.5,838.66,653.42
2016,2,2,12,30,845.0,106.0,0.9,10.0,600.0,815.88,636.22
2016,2,2,12,45,856.0,101.0,0.85,10.5,596.5,791.68,617.85
2016,2,2,13,0,867.0,96.0,0.8,11.0,593.0,763.79,597.01
2016,2,2,13,15,862.0,95.0,0.85,11.0,579.5,725.37,571.26
2016,2,2,13,30,857.0,94.0,0.9,11.0,566.0,684.52,541.76
2016,2,2,13,45,852.0,91.0,0.95,11.0,545.5,639.29,508.16
2016,2,2,14,0,847.0,88.0,1.0,11.0,525.0,592.09,472.0
2016,2,2,14,15,833.0,86.0,1.1,11.0,496.5,539.39,430.76
2016,2,2,14,30,819.0,84.0,1.2,11.0,468.0,486.01,387.37
2016,2,2,14,45,804.0,80.0,1.3,11.5,434.0,429.79,339.46
2016,2,2,15,0,789.0,76.0,1.4,12.0,400.0,373.61,290.0
2016,2,2,15,15,761.0,73.0,1.3,11.5,360.0,314.62,237.71
2016,2,2,15,30,733.0,70.0,1.2,11.0,320.0,257.68,186.38
2016,2,2,15,45,683.5,66.5,1.1,10.5,276.0,196.34,132.71
2016,2,2,16,0,634.0,63.0,1.0,10.0,232.0,141.94,87.44
2016,2,2,16,15,572.0,56.5,1.0,9.5,187.0,89.5,50.09
2016,2,2,16,30,510.0,50.0,1.0,9.0,142.0,44.52,34.42
2016,2,2,16,45,405.0,40.5,1.0,8.5,100.0,32.57,23.23
2016,2,2,17,0,300.0,31.0,1.0,8.0,58.0,25.6,15.11
2016,2,2,17,15,150.0,15.5,1.05,8.0,29.0,12.59,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,15.0,1.85,5.0,15.0,13.64,0.0
2016,2,3,7,30,0.0,30.0,1.9,5.0,30.0,41.71,0.0
2016,2,3,7,45,222.0,36.0,1.95,5.5,68.0,221.03,174.61
2016,2,3,8,0,444.0,42.0,2.0,6.0,106.0,384.53,322.5
2016,2,3,8,15,517.5,49.0,2.05,6.5,149.5,462.22,391.34
2016,2,3,8,30,591.0,56.0,2.1,7.0,193.0,543.69,459.24
2016,2,3,8,45,642.0,61.0,2.15,8.0,237.5,608.1,509.77
2016,2,3,9,0,693.0,66.0,2.2,9.0,282.0,673.36,558.73
2016,2,3,9,15,725.0,69.5,2.15,9.5,323.0,715.89,588.89
2016,2,3,9,30,757.0,73.0,2.1,10.0,364.0,762.72,621.34
2016,2,3,9,45,776.0,77.0,2.1,11.0,400.5,797.03,642.8
2016,2,3,10,0,795.0,81.0,2.1,12.0,437.0,828.74,661.93
2016,2,3,10,15,589.0,137.0,2.0,12.5,411.0,724.1,581.97
2016,2,3,10,30,383.0,193.0,1.9,13.0,385.0,582.45,471.0
2016,2,3,10,45,618.0,140.0,1.85,13.5,467.0,755.67,602.23
2016,2,3,11,0,853.0,87.0,1.8,14.0,549.0,895.73,697.46
2016,2,3,11,15,861.0,88.5,1.7,14.0,566.5,897.84,695.29
2016,2,3,11,30,869.0,90.0,1.6,14.0,584.0,896.23,692.26
2016,2,3,11,45,871.0,91.0,1.55,14.5,594.0,885.01,682.17
2016,2,3,12,0,873.0,92.0,1.5,15.0,604.0,870.2,669.9
2016,2,3,12,15,875.0,92.5,1.45,15.0,606.5,851.26,656.23
2016,2,3,12,30,877.0,93.0,1.4,15.0,609.0,828.84,640.31
2016,2,3,12,45,665.0,155.0,1.4,15.0,544.0,707.54,554.09
2016,2,3,13,0,453.0,217.0,1.4,15.0,479.0,583.36,460.41
2016,2,3,13,15,272.5,233.5,1.35,15.0,390.0,441.14,351.36
2016,2,3,13,30,92.0,250.0,1.3,15.0,301.0,303.8,242.49
2016,2,3,13,45,83.5,238.5,1.3,15.0,284.0,280.8,224.98
2016,2,3,14,0,75.0,227.0,1.3,15.0,267.0,258.64,207.4
2016,2,3,14,15,37.5,168.0,1.2,14.5,188.0,175.86,140.93
2016,2,3,14,30,0.0,109.0,1.1,14.0,109.0,96.89,76.21
2016,2,3,14,45,0.0,104.0,1.05,14.0,104.0,92.28,72.67
2016,2,3,15,0,0.0,99.0,1.0,14.0,99.0,87.67,68.96
2016,2,3,15,15,0.0,89.0,0.85,13.5,89.0,78.66,61.62
2016,2,3,15,30,0.0,79.0,0.7,13.0,79.0,69.72,54.25
2016,2,3,15,45,0.0,68.0,0.6,13.0,68.0,59.98,46.01
2016,2,3,16,0,0.0,57.0,0.5,13.0,57.0,50.33,37.74
2016,2,3,16,15,0.0,46.0,0.55,12.5,46.0,40.6,29.34
2016,2,3,16,30,0.0,35.0,0.6,12.0,35.0,30.85,20.8
2016,2,3,16,45,0.0,24.5,0.7,11.5,24.5,21.57,13.36
2016,2,3,17,0,0.0,14.0,0.8,11.0,14.0,12.3,4.42
2016,2,3,17,15,0.0,7.0,0.8,10.5,7.0,6.14,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,118.0,10.0,1.15,6.5,16.0,72.17,0.0
2016,2,4,7,30,236.0,20.0,1.3,7.0,32.0,186.64,21.97
2016,2,4,7,45,356.5,30.0,1.5,7.5,71.5,297.99,235.65
2016,2,4,8,0,477.0,40.0,1.7,8.0,111.0,404.83,336.24
2016,2,4,8,15,548.5,47.0,1.75,8.0,155.5,482.27,404.55
2016,2,4,8,30,620.0,54.0,1.8,8.0,200.0,563.48,471.92
2016,2,4,8,45,663.5,59.5,1.85,8.5,244.0,623.78,519.34
2016,2,4,9,0,707.0,65.0,1.9,9.0,288.0,679.04,561.02
2016,2,4,9,15,738.0,68.5,1.9,9.5,329.5,726.91,595.25
2016,2,4,9,30,769.0,72.0,1.9,10.0,371.0,773.25,627.27
2016,2,4,9,45,752.5,78.5,1.95,10.5,394.0,780.01,629.91
2016,2,4,10,0,736.0,85.0,2.0,11.0,417.0,783.05,630.14
2016,2,4,10,15,781.0,86.5,1.95,11.0,460.5,831.59,663.75
2016,2,4,10,30,826.0,88.0,1.9,11.0,504.0,877.54,694.41
2016,2,4,10,45,836.0,90.0,1.9,11.5,528.5,889.29,699.83
2016,2,4,11,0,846.0,92.0,1.9,12.0,553.0,897.48,703.22
2016,2,4,11,15,853.0,93.0,1.85,12.0,570.5,898.11,702.19
2016,2,4,11,30,860.0,94.0,1.8,12.0,588.0,895.07,698.82
2016,2,4,11,45,865.0,94.0,1.75,12.5,597.5,885.36,689.74
2016,2,4,12,0,870.0,94.0,1.7,13.0,607.0,872.0,678.38
2016,2,4,12,15,871.0,94.0,1.65,13.0,609.0,851.67,663.59
2016,2,4,12,30,872.0,94.0,1.6,13.0,611.0,827.94,646.6
2016,2,4,12,45,874.5,92.0,1.6,13.5,606.0,799.78,625.97
2016,2,4,13,0,877.0,90.0,1.6,14.0,601.0,768.38,603.11
2016,2,4,13,15,871.5,89.0,1.6,14.0,587.0,729.26,575.78
2016,2,4,13,30,866.0,88.0,1.6,14.0,573.0,687.72,545.23
2016,2,4,13,45,700.0,128.0,1.65,14.0,510.5,587.6,468.48
2016,2,4,14,0,534.0,168.0,1.7,14.0,448.0,490.67,393.04
2016,2,4,14,15,470.0,172.5,1.7,14.0,409.0,431.06,345.77
2016,2,4,14,30,406.0,177.0,1.7,14.0,370.0,376.23,301.33
2016,2,4,14,45,432.5,157.5,1.75,14.0,350.5,343.51,273.6
2016,2,4,15,0,459.0,138.0,1.8,14.0,331.0,307.48,241.85
2016,2,4,15,15,435.0,130.0,1.6,13.5,298.5,262.49,202.81
2016,2,4,15,30,411.0,122.0,1.4,13.0,266.0,219.69,165.33
2016,2,4,15,45,391.5,108.0,1.25,13.0,230.5,175.01,126.21
2016,2,4,16,0,372.0,94.0,1.1,13.0,195.0,132.57,90.36
2016,2,4,16,15,336.5,79.5,1.05,12.0,158.5,90.86,59.29
2016,2,4,16,30,301.0,65.0,1.0,11.0,122.0,53.62,37.56
2016,2,4,16,45,248.5,49.5,1.0,10.0,87.5,38.01,28.0
2016,2,4,17,0,196.0,34.0,1.0,9.0,53.0,26.5,16.47
2016,2,4,17,15,98.0,17.0,1.0,8.5,26.5,13.36,0.0
2016,2,4,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,7,15,99.0,11.0,1.05,6.0,16.5,63.04,0.0
2016,2,5,7,30,198.0,22.0,1.1,7.0,33.0,168.01,42.41
2016,2,5,7,45,313.5,34.5,1.2,8.0,72.0,276.17,219.41
2016,2,5,8,0,429.0,47.0,1.3,9.0,111.0,381.27,315.33
2016,2,5,8,15,504.5,55.0,1.35,9.5,156.0,461.93,384.83
2016,2,5,8,30,580.0,63.0,1.4,10.0,201.0,546.34,453.37
2016,2,5,8,45,632.0,68.5,1.45,10.5,246.5,612.43,504.51
2016,2,5,9,0,684.0,74.0,1.5,11.0,292.0,679.31,554.24
2016,2,5,9,15,717.5,78.0,1.6,11.5,334.5,729.01,589.9
2016,2,5,9,30,751.0,82.0,1.7,12.0,377.0,777.46,623.83
2016,2,5,9,45,783.5,82.5,1.85,13.0,416.0,813.6,647.42
2016,2,5,10,0,816.0,83.0,2.0,14.0,455.0,853.28,673.17
2016,2,5,10,15,832.0,85.5,1.95,14.5,487.0,877.92,687.1
2016,2,5,10,30,848.0,88.0,1.9,15.0,519.0,899.29,698.72
2016,2,5,10,45,859.5,89.5,1.9,15.5,544.0,911.88,704.78
2016,2,5,11,0,871.0,91.0,1.9,16.0,569.0,920.82,708.51
2016,2,5,11,15,878.0,92.0,1.85,16.0,587.0,921.34,707.36
2016,2,5,11,30,885.0,93.0,1.8,16.0,605.0,918.07,703.87
2016,2,5,11,45,888.5,94.0,1.8,16.5,614.5,907.92,695.18
2016,2,5,12,0,892.0,95.0,1.8,17.0,624.0,894.04,684.2
2016,2,5,12,15,892.0,95.0,1.65,17.0,625.5,872.37,667.61
2016,2,5,12,30,892.0,95.0,1.5,17.0,627.0,847.26,648.83
2016,2,5,12,45,885.5,96.0,1.4,17.5,619.5,814.87,624.57
2016,2,5,13,0,879.0,97.0,1.3,18.0,612.0,779.64,598.52
2016,2,5,13,15,872.5,96.0,1.1,18.0,597.5,739.58,569.09
2016,2,5,13,30,866.0,95.0,0.9,18.0,583.0,697.16,536.55
2016,2,5,13,45,856.5,93.0,0.7,18.0,561.0,649.62,499.51
2016,2,5,14,0,847.0,91.0,0.5,18.0,539.0,600.44,460.67
2016,2,5,14,15,833.0,89.0,0.65,18.0,510.0,547.47,421.98
2016,2,5,14,30,819.0,87.0,0.8,18.0,481.0,493.8,380.89
2016,2,5,14,45,808.0,82.0,0.95,18.0,447.5,438.03,336.24
2016,2,5,15,0,797.0,77.0,1.1,18.0,414.0,381.87,289.26
2016,2,5,15,15,771.5,73.5,1.0,17.0,374.0,322.41,238.47
2016,2,5,15,30,746.0,70.0,0.9,16.0,334.0,264.71,188.06
2016,2,5,15,45,711.5,65.0,0.85,15.5,291.0,205.85,136.9
2016,2,5,16,0,677.0,60.0,0.8,15.0,248.0,148.05,88.82
2016,2,5,16,15,620.5,54.5,0.9,14.0,202.5,93.89,50.47
2016,2,5,16,30,564.0,49.0,1.0,13.0,157.0,46.43,28.3
2016,2,5,16,45,465.5,40.5,1.1,12.0,113.0,32.25,22.78
2016,2,5,17,0,367.0,32.0,1.2,11.0,69.0,26.16,16.28
2016,2,5,17,15,183.5,16.0,1.15,10.5,34.5,12.79,0.0
2016,2,5,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,125.5,11.0,1.1,6.5,18.5,77.38,0.0
2016,2,6,7,30,251.0,22.0,1.3,7.0,37.0,200.8,74.17
2016,2,6,7,45,366.0,32.5,1.55,8.0,77.0,307.69,246.55
2016,2,6,8,0,481.0,43.0,1.8,9.0,117.0,412.6,342.53
2016,2,6,8,15,550.5,49.5,1.75,9.5,161.5,488.69,408.06
2016,2,6,8,30,620.0,56.0,1.7,10.0,206.0,568.22,472.03
2016,2,6,8,45,670.5,60.0,1.7,10.5,251.5,632.2,521.21
2016,2,6,9,0,721.0,64.0,1.7,11.0,297.0,691.95,565.13
2016,2,6,9,15,750.5,67.5,1.75,11.5,338.5,739.06,598.45
2016,2,6,9,30,780.0,71.0,1.8,12.0,380.0,784.57,629.72
2016,2,6,9,45,800.0,74.0,1.85,13.0,416.5,819.13,651.16
2016,2,6,10,0,820.0,77.0,1.9,14.0,453.0,851.04,670.34
2016,2,6,10,15,834.5,79.0,1.8,14.5,484.5,873.79,682.41
2016,2,6,10,30,849.0,81.0,1.7,15.0,516.0,893.27,692.06
2016,2,6,10,45,858.5,82.5,1.65,15.5,540.0,904.12,696.29
2016,2,6,11,0,868.0,84.0,1.6,16.0,564.0,911.35,698.21
2016,2,6,11,15,874.5,85.0,1.65,16.0,581.5,902.77,692.11
2016,2,6,11,30,881.0,86.0,1.7,16.0,599.0,899.48,689.94
2016,2,6,11,45,885.5,86.0,1.8,16.5,608.5,889.52,682.58
2016,2,6,12,0,890.0,86.0,1.9,17.0,618.0,875.92,672.85
2016,2,6,12,15,890.5,86.0,1.95,17.0,619.5,855.33,659.1
2016,2,6,12,30,891.0,86.0,2.0,17.0,621.0,831.33,643.08
2016,2,6,12,45,888.0,85.5,2.15,17.0,614.5,800.72,623.22
2016,2,6,13,0,885.0,85.0,2.3,17.0,608.0,767.15,601.0
2016,2,6,13,15,712.0,135.0,2.3,17.0,549.5,671.05,530.1
2016,2,6,13,30,539.0,185.0,2.3,17.0,491.0,568.36,451.1
2016,2,6,13,45,701.0,132.5,2.35,17.0,515.0,595.64,473.52
2016,2,6,14,0,863.0,80.0,2.4,17.0,539.0,597.33,474.68
2016,2,6,14,15,729.0,107.0,2.35,17.0,481.0,511.76,406.3
2016,2,6,14,30,595.0,134.0,2.3,17.0,423.0,432.45,342.57
2016,2,6,14,45,462.0,149.5,2.3,17.0,364.5,350.22,276.41
2016,2,6,15,0,329.0,165.0,2.3,17.0,306.0,280.34,220.03
2016,2,6,15,15,401.5,137.5,2.05,16.5,293.0,259.77,199.81
2016,2,6,15,30,474.0,110.0,1.8,16.0,280.0,226.82,167.73
2016,2,6,15,45,449.5,99.0,1.55,15.5,244.0,180.09,127.12
2016,2,6,16,0,425.0,88.0,1.3,15.0,208.0,136.05,90.28
2016,2,6,16,15,389.5,75.5,1.2,14.0,170.0,92.74,58.22
2016,2,6,16,30,354.0,63.0,1.1,13.0,132.0,53.82,36.33
2016,2,6,16,45,302.5,48.5,1.05,12.0,96.0,37.25,27.21
2016,2,6,17,0,251.0,34.0,1.0,11.0,60.0,26.5,16.79
2016,2,6,17,15,125.5,17.0,1.0,10.5,30.0,13.33,0.0
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,166.0,10.0,1.1,8.5,20.5,98.42,0.0
2016,2,7,7,30,332.0,20.0,1.3,9.0,41.0,241.22,110.82
2016,2,7,7,45,448.0,28.5,1.5,10.0,83.0,347.44,277.83
2016,2,7,8,0,564.0,37.0,1.7,11.0,125.0,454.8,374.31
2016,2,7,8,15,629.5,42.5,1.75,11.5,171.5,530.75,438.03
2016,2,7,8,30,695.0,48.0,1.8,12.0,218.0,609.4,500.66
2016,2,7,8,45,738.0,51.5,1.85,12.5,264.0,669.92,546.65
2016,2,7,9,0,781.0,55.0,1.9,13.0,310.0,730.39,590.74
2016,2,7,9,15,809.0,57.5,1.95,13.5,352.5,776.36,622.63
2016,2,7,9,30,837.0,60.0,2.0,14.0,395.0,812.03,646.26
2016,2,7,9,45,851.0,64.0,2.05,15.0,432.0,843.61,665.29
2016,2,7,10,0,865.0,68.0,2.1,16.0,469.0,872.25,681.85
2016,2,7,10,15,879.0,70.0,2.1,16.0,501.0,895.05,696.19
2016,2,7,10,30,893.0,72.0,2.1,16.0,533.0,914.52,708.24
2016,2,7,10,45,902.5,73.5,2.1,16.5,558.0,925.69,713.28
2016,2,7,11,0,912.0,75.0,2.1,17.0,583.0,933.15,715.96
2016,2,7,11,15,918.5,75.5,2.1,17.5,600.5,932.82,713.49
2016,2,7,11,30,925.0,76.0,2.1,18.0,618.0,928.65,708.66
2016,2,7,11,45,928.0,76.5,2.15,18.5,628.0,917.52,699.82
2016,2,7,12,0,931.0,77.0,2.2,19.0,638.0,902.61,688.6
2016,2,7,12,15,931.5,77.0,2.2,19.0,640.0,881.25,673.94
2016,2,7,12,30,932.0,77.0,2.2,19.0,642.0,856.33,656.95
2016,2,7,12,45,931.5,76.0,2.25,19.0,636.0,826.01,636.66
2016,2,7,13,0,931.0,75.0,2.3,19.0,630.0,792.44,614.01
2016,2,7,13,15,926.0,74.5,2.3,19.0,615.5,753.06,586.74
2016,2,7,13,30,921.0,74.0,2.3,19.0,601.0,711.04,557.23
2016,2,7,13,45,912.0,73.5,2.3,19.5,579.5,664.04,520.58
2016,2,7,14,0,903.0,73.0,2.3,20.0,558.0,615.15,481.78
2016,2,7,14,15,891.0,71.5,2.15,19.5,529.0,561.95,439.93
2016,2,7,14,30,879.0,70.0,2.0,19.0,500.0,507.68,395.99
2016,2,7,14,45,861.5,68.0,1.95,19.0,465.0,449.71,347.49
2016,2,7,15,0,844.0,66.0,1.9,19.0,430.0,391.51,297.38
2016,2,7,15,15,820.0,63.5,1.65,18.5,389.5,330.82,244.3
2016,2,7,15,30,796.0,61.0,1.4,18.0,349.0,271.61,191.62
2016,2,7,15,45,760.5,57.5,1.15,17.5,304.5,210.87,138.48
2016,2,7,16,0,725.0,54.0,0.9,17.0,260.0,153.63,90.67
2016,2,7,16,15,672.0,49.0,0.95,16.0,214.0,97.39,50.67
2016,2,7,16,30,619.0,44.0,1.0,15.0,168.0,47.44,27.25
2016,2,7,16,45,531.0,37.0,1.05,14.5,123.0,31.75,22.19
2016,2,7,17,0,443.0,30.0,1.1,14.0,78.0,24.2,14.77
2016,2,7,17,15,221.5,15.0,1.1,14.0,39.0,11.8,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,7,15,125.5,12.0,1.3,10.0,20.5,78.61,0.0
2016,2,8,7,30,251.0,24.0,1.4,11.0,41.0,206.58,108.46
2016,2,8,7,45,367.0,34.5,1.55,12.0,82.0,311.61,248.86
2016,2,8,8,0,483.0,45.0,1.7,13.0,123.0,417.9,342.52
2016,2,8,8,15,554.5,52.0,1.75,13.5,169.0,496.6,408.89
2016,2,8,8,30,626.0,59.0,1.8,14.0,215.0,578.87,474.13
2016,2,8,8,45,669.5,64.5,1.9,15.0,260.5,640.0,519.8
2016,2,8,9,0,713.0,70.0,2.0,16.0,306.0,701.42,563.83
2016,2,8,9,15,744.5,73.5,2.0,16.5,348.5,744.54,593.22
2016,2,8,9,30,776.0,77.0,2.0,17.0,391.0,791.92,624.87
2016,2,8,9,45,807.5,77.0,2.0,17.5,430.5,832.97,651.16
2016,2,8,10,0,839.0,77.0,2.0,18.0,470.0,871.6,675.24
2016,2,8,10,15,854.0,79.0,2.0,18.5,501.5,895.12,688.51
2016,2,8,10,30,869.0,81.0,2.0,19.0,533.0,915.29,699.54
2016,2,8,10,45,879.0,82.5,2.0,19.5,558.0,917.6,698.45
2016,2,8,11,0,889.0,84.0,2.0,20.0,583.0,925.43,701.45
2016,2,8,11,15,895.0,85.0,1.95,20.5,600.5,925.28,698.56
2016,2,8,11,30,901.0,86.0,1.9,21.0,618.0,921.37,693.4
2016,2,8,11,45,904.0,86.5,1.85,21.5,627.5,910.42,683.73
2016,2,8,12,0,907.0,87.0,1.8,22.0,637.0,895.77,671.85
2016,2,8,12,15,907.0,87.0,1.75,22.0,639.0,874.34,656.9
2016,2,8,12,30,907.0,87.0,1.7,22.0,641.0,849.46,639.79
2016,2,8,12,45,911.0,84.5,1.65,22.5,636.0,821.56,619.53
2016,2,8,13,0,915.0,82.0,1.6,23.0,631.0,790.22,597.05
2016,2,8,13,15,909.5,81.5,1.5,23.0,616.5,750.91,569.77
2016,2,8,13,30,904.0,81.0,1.4,23.0,602.0,709.04,540.33
2016,2,8,13,45,894.5,80.0,1.35,23.0,580.0,661.72,505.43
2016,2,8,14,0,885.0,79.0,1.3,23.0,558.0,612.62,468.45
2016,2,8,14,15,873.0,77.5,1.2,23.0,529.5,560.11,427.68
2016,2,8,14,30,861.0,76.0,1.1,23.0,501.0,507.64,385.8
2016,2,8,14,45,843.0,74.0,1.0,23.0,465.5,449.54,338.61
2016,2,8,15,0,825.0,72.0,0.9,23.0,430.0,391.64,290.26
2016,2,8,15,15,800.5,69.0,0.85,22.5,390.0,331.17,239.5
2016,2,8,15,30,776.0,66.0,0.8,22.0,350.0,272.28,188.93
2016,2,8,15,45,740.5,62.0,0.8,22.0,306.0,212.07,137.52
2016,2,8,16,0,705.0,58.0,0.8,22.0,262.0,155.41,91.13
2016,2,8,16,15,651.0,53.0,0.85,21.0,215.5,100.16,52.5
2016,2,8,16,30,597.0,48.0,0.9,20.0,169.0,48.19,27.01
2016,2,8,16,45,509.0,40.0,1.0,19.5,124.5,31.52,21.52
2016,2,8,17,0,421.0,32.0,1.1,19.0,80.0,25.83,15.89
2016,2,8,17,15,210.5,16.0,1.15,18.5,40.0,12.58,0.75
2016,2,8,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,7,15,151.5,12.0,1.3,11.0,22.5,92.85,0.0
2016,2,9,7,30,303.0,24.0,1.4,12.0,45.0,239.31,139.47
2016,2,9,7,45,415.5,33.5,1.5,13.0,87.5,341.71,272.7
2016,2,9,8,0,528.0,43.0,1.6,14.0,130.0,446.67,364.14
2016,2,9,8,15,596.0,49.5,1.7,14.5,177.0,523.92,428.44
2016,2,9,8,30,664.0,56.0,1.8,15.0,224.0,598.44,487.23
2016,2,9,8,45,505.5,87.5,1.9,16.0,229.5,540.19,441.74
2016,2,9,9,0,347.0,119.0,2.0,17.0,235.0,459.92,376.24
2016,2,9,9,15,579.0,95.5,2.0,17.5,319.0,640.11,516.0
2016,2,9,9,30,811.0,72.0,2.0,18.0,403.0,817.57,641.73
2016,2,9,9,45,835.0,74.0,2.05,18.5,442.0,855.16,664.32
2016,2,9,10,0,859.0,76.0,2.1,19.0,481.0,890.1,686.08
2016,2,9,10,15,873.5,77.5,2.05,19.5,513.0,912.78,698.13
2016,2,9,10,30,888.0,79.0,2.0,20.0,545.0,922.88,701.64
2016,2,9,10,45,713.5,131.5,1.95,21.0,517.0,841.83,641.98
2016,2,9,11,0,539.0,184.0,1.9,22.0,489.0,731.35,561.43
2016,2,9,11,15,730.0,133.5,1.85,22.0,560.0,849.09,643.88
2016,2,9,11,30,921.0,83.0,1.8,22.0,631.0,937.75,701.13
2016,2,9,11,45,922.5,84.0,1.75,22.5,640.5,925.84,689.8
2016,2,9,12,0,924.0,85.0,1.7,23.0,650.0,910.17,677.31
2016,2,9,12,15,923.5,85.0,1.6,23.0,651.5,887.96,661.38
2016,2,9,12,30,923.0,85.0,1.5,23.0,653.0,862.26,643.29
2016,2,9,12,45,920.5,85.0,1.4,23.5,646.0,831.58,620.78
2016,2,9,13,0,918.0,85.0,1.3,24.0,639.0,797.76,596.32
2016,2,9,13,15,912.0,84.0,1.15,24.0,624.5,757.33,567.99
2016,2,9,13,30,906.0,83.0,1.0,24.0,610.0,714.38,537.61
2016,2,9,13,45,893.5,83.0,0.9,24.0,587.0,666.02,501.99
2016,2,9,14,0,881.0,83.0,0.8,24.0,564.0,616.11,464.56
2016,2,9,14,15,679.5,127.0,0.8,24.0,486.5,508.85,385.39
2016,2,9,14,30,478.0,171.0,0.8,24.0,409.0,409.21,310.99
2016,2,9,14,45,382.0,175.0,0.8,24.0,356.5,335.76,255.26
2016,2,9,15,0,286.0,179.0,0.8,24.0,304.0,277.88,210.66
2016,2,9,15,15,297.5,160.0,0.8,23.0,279.5,244.44,183.74
2016,2,9,15,30,309.0,141.0,0.8,22.0,255.0,209.7,154.7
2016,2,9,15,45,286.5,127.0,0.8,21.0,222.5,170.84,123.09
2016,2,9,16,0,264.0,113.0,0.8,20.0,190.0,134.61,94.2
2016,2,9,16,15,241.5,95.5,0.85,19.0,156.5,98.39,67.09
2016,2,9,16,30,219.0,78.0,0.9,18.0,123.0,65.23,46.0
2016,2,9,16,45,182.5,59.5,1.0,17.5,90.5,46.56,34.75
2016,2,9,17,0,146.0,41.0,1.1,17.0,58.0,32.7,21.94
2016,2,9,17,15,73.0,24.5,1.1,16.5,33.0,19.88,6.04
2016,2,9,17,30,0.0,8.0,1.1,16.0,8.0,7.28,0.0
2016,2,9,17,45,0.0,4.0,1.1,16.0,4.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,106.0,13.0,0.5,12.5,21.0,69.31,0.0
2016,2,10,7,30,212.0,26.0,0.5,13.0,42.0,189.75,117.8
2016,2,10,7,45,294.5,39.5,0.55,13.5,79.5,270.42,215.09
2016,2,10,8,0,377.0,53.0,0.6,14.0,117.0,356.42,289.57
2016,2,10,8,15,430.0,64.5,0.65,14.0,158.5,423.77,346.21
2016,2,10,8,30,483.0,76.0,0.7,14.0,200.0,493.64,402.62
2016,2,10,8,45,533.5,79.5,0.8,14.5,240.5,554.34,449.05
2016,2,10,9,0,584.0,83.0,0.9,15.0,281.0,615.55,494.06
2016,2,10,9,15,621.0,87.5,0.95,15.5,322.0,666.9,529.93
2016,2,10,9,30,658.0,92.0,1.0,16.0,363.0,717.47,564.33
2016,2,10,9,45,741.5,87.5,1.1,16.5,419.5,790.94,614.59
2016,2,10,10,0,825.0,83.0,1.2,17.0,476.0,870.3,667.34
2016,2,10,10,15,839.5,85.5,1.25,17.5,507.5,893.94,680.51
2016,2,10,10,30,854.0,88.0,1.3,18.0,539.0,914.25,692.1
2016,2,10,10,45,862.0,90.5,1.4,18.5,564.0,925.06,698.14
2016,2,10,11,0,870.0,93.0,1.5,19.0,589.0,932.18,701.9
2016,2,10,11,15,876.5,94.0,1.5,19.0,606.5,932.32,701.09
2016,2,10,11,30,883.0,95.0,1.5,19.0,624.0,928.67,698.01
2016,2,10,11,45,887.0,95.5,1.55,19.5,634.0,918.36,690.08
2016,2,10,12,0,891.0,96.0,1.6,20.0,644.0,896.28,674.45
2016,2,10,12,15,891.5,96.0,1.6,20.0,646.0,875.45,660.54
2016,2,10,12,30,892.0,96.0,1.6,20.0,648.0,851.19,644.34
2016,2,10,12,45,892.5,94.5,1.6,20.0,642.5,821.93,624.79
2016,2,10,13,0,893.0,93.0,1.6,20.0,637.0,789.48,603.04
2016,2,10,13,15,888.0,92.5,1.6,20.0,623.0,751.04,577.04
2016,2,10,13,30,883.0,92.0,1.6,20.0,609.0,714.27,551.32
2016,2,10,13,45,877.5,89.5,1.6,20.5,587.5,667.75,516.01
2016,2,10,14,0,872.0,87.0,1.6,21.0,566.0,619.18,478.5
2016,2,10,14,15,761.0,105.5,1.55,20.5,508.0,532.82,413.28
2016,2,10,14,30,650.0,124.0,1.5,20.0,450.0,453.98,352.56
2016,2,10,14,45,594.0,128.5,1.5,20.0,410.5,395.0,305.27
2016,2,10,15,0,538.0,133.0,1.5,20.0,371.0,337.37,258.16
2016,2,10,15,15,494.0,127.0,1.3,19.5,330.0,282.8,212.82
2016,2,10,15,30,450.0,121.0,1.1,19.0,289.0,232.6,170.71
2016,2,10,15,45,416.5,112.0,0.95,18.5,253.0,186.68,132.1
2016,2,10,16,0,383.0,103.0,0.8,18.0,217.0,144.47,97.78
2016,2,10,16,15,351.0,88.5,0.85,17.0,179.0,101.81,66.14
2016,2,10,16,30,319.0,74.0,0.9,16.0,141.0,63.22,43.15
2016,2,10,16,45,271.0,58.0,0.95,15.5,104.5,44.18,33.05
2016,2,10,17,0,223.0,42.0,1.0,15.0,68.0,32.51,22.11
2016,2,10,17,15,111.5,26.5,1.0,14.5,39.5,21.47,8.32
2016,2,10,17,30,0.0,11.0,1.0,14.0,11.0,10.01,0.0
2016,2,10,17,45,0.0,5.5,1.0,14.0,5.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,7,15,70.0,13.5,1.1,12.0,19.0,50.35,0.0
2016,2,11,7,30,140.0,27.0,1.2,13.0,38.0,149.2,97.56
2016,2,11,7,45,192.5,44.0,1.35,14.0,70.5,212.65,170.09
2016,2,11,8,0,245.0,61.0,1.5,15.0,103.0,276.61,226.6
2016,2,11,8,15,275.5,77.5,1.45,15.5,138.5,327.66,270.16
2016,2,11,8,30,306.0,94.0,1.4,16.0,174.0,380.09,313.05
2016,2,11,8,45,328.5,108.0,1.35,16.5,208.0,423.95,347.42
2016,2,11,9,0,351.0,122.0,1.3,17.0,242.0,467.97,380.6
2016,2,11,9,15,503.5,108.0,1.15,17.5,304.5,586.18,470.08
2016,2,11,9,30,656.0,94.0,1.0,18.0,367.0,719.64,562.52
2016,2,11,9,45,628.5,112.0,0.9,19.0,392.5,728.42,562.53
2016,2,11,10,0,601.0,130.0,0.8,20.0,418.0,732.69,560.77
2016,2,11,10,15,596.5,141.0,0.75,20.5,443.0,746.18,567.12
2016,2,11,10,30,592.0,152.0,0.7,21.0,468.0,756.68,571.26
2016,2,11,10,45,721.0,125.5,0.65,21.5,527.5,844.75,627.13
2016,2,11,11,0,850.0,99.0,0.6,22.0,587.0,922.99,673.47
2016,2,11,11,15,856.5,100.0,0.55,22.0,604.5,923.21,670.59
2016,2,11,11,30,863.0,101.0,0.5,22.0,622.0,919.7,666.68
2016,2,11,11,45,862.0,103.5,0.5,22.0,630.5,907.49,658.51
2016,2,11,12,0,861.0,106.0,0.5,22.0,639.0,891.7,648.33
2016,2,11,12,15,565.0,195.0,0.5,22.0,545.5,714.19,530.32
2016,2,11,12,30,269.0,284.0,0.5,22.0,452.0,533.91,401.4
2016,2,11,12,45,210.5,286.5,0.55,22.0,417.0,464.87,353.35
2016,2,11,13,0,152.0,289.0,0.6,22.0,382.0,412.5,314.91
2016,2,11,13,15,257.5,267.5,0.6,21.5,421.0,468.35,358.71
2016,2,11,13,30,363.0,246.0,0.6,21.0,460.0,504.06,386.17
2016,2,11,13,45,290.5,248.5,0.6,21.0,416.0,440.34,338.12
2016,2,11,14,0,218.0,251.0,0.6,21.0,372.0,374.27,288.7
2016,2,11,14,15,215.5,237.5,0.6,20.5,352.0,345.88,268.05
2016,2,11,14,30,213.0,224.0,0.6,20.0,332.0,317.51,246.62
2016,2,11,14,45,372.0,180.0,0.6,20.0,353.0,336.97,260.08
2016,2,11,15,0,531.0,136.0,0.6,20.0,374.0,338.15,256.61
2016,2,11,15,15,470.0,133.0,0.6,19.5,329.0,280.91,210.32
2016,2,11,15,30,409.0,130.0,0.6,19.0,284.0,229.92,169.07
2016,2,11,15,45,366.5,122.0,0.65,18.5,247.5,185.16,132.55
2016,2,11,16,0,324.0,114.0,0.7,18.0,211.0,144.95,100.7
2016,2,11,16,15,289.5,97.5,0.75,17.5,173.5,104.69,70.71
2016,2,11,16,30,255.0,81.0,0.8,17.0,136.0,68.88,48.45
2016,2,11,16,45,203.0,63.5,0.85,16.5,100.0,49.52,37.58
2016,2,11,17,0,151.0,46.0,0.9,16.0,64.0,36.42,25.45
2016,2,11,17,15,75.5,28.0,0.9,15.5,37.0,22.58,9.99
2016,2,11,17,30,0.0,10.0,0.9,15.0,10.0,9.1,0.0
2016,2,11,17,45,0.0,5.0,0.95,15.0,5.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
