Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.5,1.0,8.5,7.5,0.0,0.0
2016,2,22,7,0,0.0,15.0,1.0,9.0,15.0,13.64,0.0
2016,2,22,7,15,235.0,24.5,1.25,9.5,53.5,194.27,121.47
2016,2,22,7,30,470.0,34.0,1.5,10.0,92.0,365.91,296.2
2016,2,22,7,45,554.0,41.5,1.75,11.0,140.0,451.79,373.16
2016,2,22,8,0,638.0,49.0,2.0,12.0,188.0,538.15,445.45
2016,2,22,8,15,690.0,54.0,2.1,12.5,238.0,609.11,501.83
2016,2,22,8,30,742.0,59.0,2.2,13.0,288.0,681.51,556.79
2016,2,22,8,45,776.0,63.0,2.35,13.5,336.0,738.85,598.69
2016,2,22,9,0,810.0,67.0,2.5,14.0,384.0,795.4,638.79
2016,2,22,9,15,834.5,70.0,2.6,14.5,428.0,841.1,669.63
2016,2,22,9,30,859.0,73.0,2.7,15.0,472.0,884.66,698.38
2016,2,22,9,45,875.5,75.5,2.85,15.5,511.5,908.52,713.14
2016,2,22,10,0,892.0,78.0,3.0,16.0,551.0,938.33,732.17
2016,2,22,10,15,904.5,79.5,3.0,16.0,583.5,959.84,745.44
2016,2,22,10,30,917.0,81.0,3.0,16.0,616.0,977.79,756.35
2016,2,22,10,45,924.5,83.0,3.05,16.5,642.0,987.88,760.94
2016,2,22,11,0,932.0,85.0,3.1,17.0,668.0,994.04,763.04
2016,2,22,11,15,937.5,85.5,3.15,17.0,686.0,992.51,761.5
2016,2,22,11,30,943.0,86.0,3.2,17.0,704.0,986.99,757.45
2016,2,22,11,45,944.5,87.5,3.25,17.5,714.0,974.95,747.69
2016,2,22,12,0,946.0,89.0,3.3,18.0,724.0,958.99,735.45
2016,2,22,12,15,946.5,89.0,3.35,18.0,725.5,936.6,720.29
2016,2,22,12,30,947.0,89.0,3.4,18.0,727.0,910.51,702.63
2016,2,22,12,45,939.5,91.5,3.45,18.5,719.5,877.04,678.51
2016,2,22,13,0,932.0,94.0,3.5,19.0,712.0,840.53,652.27
2016,2,22,13,15,928.0,93.0,3.5,19.0,697.5,800.11,624.12
2016,2,22,13,30,924.0,92.0,3.5,19.0,683.0,756.92,593.79
2016,2,22,13,45,918.5,90.0,3.5,19.0,661.0,709.13,558.24
2016,2,22,14,0,913.0,88.0,3.5,19.0,639.0,659.14,519.59
2016,2,22,14,15,903.5,86.5,3.4,18.5,610.0,605.39,477.65
2016,2,22,14,30,894.0,85.0,3.3,18.0,581.0,550.28,433.34
2016,2,22,14,45,880.5,82.5,3.2,18.0,545.0,491.39,383.92
2016,2,22,15,0,867.0,80.0,3.1,18.0,509.0,431.29,332.12
2016,2,22,15,15,846.5,77.5,2.8,17.5,467.0,368.73,277.38
2016,2,22,15,30,826.0,75.0,2.5,17.0,425.0,307.24,222.45
2016,2,22,15,45,796.5,71.5,2.2,16.5,379.0,244.2,166.47
2016,2,22,16,0,767.0,68.0,1.9,16.0,333.0,183.97,114.68
2016,2,22,16,15,724.0,63.0,1.75,15.0,283.5,124.2,69.45
2016,2,22,16,30,681.0,58.0,1.6,14.0,234.0,69.62,39.74
2016,2,22,16,45,610.5,51.5,1.45,13.0,184.0,39.79,29.95
2016,2,22,17,0,540.0,45.0,1.3,12.0,134.0,35.75,26.09
2016,2,22,17,15,419.0,34.5,1.3,11.5,89.0,27.94,18.43
2016,2,22,17,30,298.0,24.0,1.3,11.0,44.0,19.91,5.77
2016,2,22,17,45,149.0,12.0,1.35,11.0,22.0,10.91,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.5,0.6,10.0,8.5,0.0,0.0
2016,2,23,7,0,0.0,17.0,0.6,10.0,17.0,15.46,0.0
2016,2,23,7,15,231.5,27.5,0.6,10.0,57.0,197.66,132.18
2016,2,23,7,30,463.0,38.0,0.6,10.0,97.0,367.13,295.59
2016,2,23,7,45,549.0,46.0,0.6,10.5,146.5,455.39,371.56
2016,2,23,8,0,635.0,54.0,0.6,11.0,196.0,549.83,447.45
2016,2,23,8,15,688.5,60.0,0.65,11.5,247.0,616.56,498.17
2016,2,23,8,30,742.0,66.0,0.7,12.0,298.0,691.67,552.76
2016,2,23,8,45,780.0,69.5,0.75,12.5,347.5,752.01,594.34
2016,2,23,9,0,818.0,73.0,0.8,13.0,397.0,811.64,634.1
2016,2,23,9,15,842.5,76.5,0.9,13.5,442.5,858.31,664.6
2016,2,23,9,30,867.0,80.0,1.0,14.0,488.0,902.76,693.14
2016,2,23,9,45,887.0,81.5,1.1,15.0,528.0,937.95,713.73
2016,2,23,10,0,907.0,83.0,1.2,16.0,568.0,960.57,725.79
2016,2,23,10,15,919.0,85.0,1.2,16.5,601.0,982.33,736.99
2016,2,23,10,30,931.0,87.0,1.2,17.0,634.0,1000.44,745.8
2016,2,23,10,45,940.5,87.5,1.3,17.5,660.5,1010.5,751.3
2016,2,23,11,0,950.0,88.0,1.4,18.0,687.0,1016.62,754.44
2016,2,23,11,15,954.5,89.0,1.35,18.5,704.5,1014.56,749.91
2016,2,23,11,30,959.0,90.0,1.3,19.0,722.0,1008.44,743.04
2016,2,23,11,45,960.5,90.5,1.3,19.5,731.5,994.89,732.52
2016,2,23,12,0,962.0,91.0,1.3,20.0,741.0,977.38,719.71
2016,2,23,12,15,961.5,91.5,1.2,20.0,742.5,954.23,703.14
2016,2,23,12,30,961.0,92.0,1.1,20.0,744.0,927.35,684.33
2016,2,23,12,45,956.5,92.5,1.05,20.5,736.0,893.59,660.7
2016,2,23,13,0,952.0,93.0,1.0,21.0,728.0,856.61,635.1
2016,2,23,13,15,946.5,92.0,0.9,21.0,712.5,814.26,606.39
2016,2,23,13,30,941.0,91.0,0.8,21.0,697.0,769.2,575.79
2016,2,23,13,45,930.0,91.0,0.75,21.0,673.0,719.02,540.77
2016,2,23,14,0,919.0,91.0,0.7,21.0,649.0,667.03,502.95
2016,2,23,14,15,907.5,89.0,0.65,21.0,618.5,611.23,461.47
2016,2,23,14,30,896.0,87.0,0.6,21.0,588.0,554.27,417.91
2016,2,23,14,45,879.5,85.0,0.55,21.0,551.0,494.28,370.72
2016,2,23,15,0,863.0,83.0,0.5,21.0,514.0,433.38,321.33
2016,2,23,15,15,841.0,80.0,0.5,20.5,471.0,369.92,269.36
2016,2,23,15,30,819.0,77.0,0.5,20.0,428.0,307.74,216.8
2016,2,23,15,45,787.0,73.5,0.55,19.5,381.0,244.45,163.2
2016,2,23,16,0,755.0,70.0,0.6,19.0,334.0,184.31,113.3
2016,2,23,16,15,709.5,65.0,0.7,18.0,284.0,124.96,69.52
2016,2,23,16,30,664.0,60.0,0.8,17.0,234.0,67.27,37.37
2016,2,23,16,45,586.5,53.5,0.9,16.5,183.5,41.24,30.81
2016,2,23,17,0,509.0,47.0,1.0,16.0,133.0,37.27,27.01
2016,2,23,17,15,391.0,36.0,1.0,15.5,88.5,29.1,19.18
2016,2,23,17,30,273.0,25.0,1.0,15.0,44.0,20.69,7.31
2016,2,23,17,45,136.5,12.5,1.05,15.0,22.0,11.37,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,8.5,0.8,9.5,8.5,0.0,0.0
2016,2,24,7,0,0.0,17.0,0.8,10.0,17.0,15.46,0.0
2016,2,24,7,15,195.5,28.5,0.9,10.5,54.5,179.9,126.17
2016,2,24,7,30,391.0,40.0,1.0,11.0,92.0,325.69,264.3
2016,2,24,7,45,477.5,49.0,1.1,12.0,139.0,412.57,339.38
2016,2,24,8,0,564.0,58.0,1.2,13.0,186.0,505.85,415.86
2016,2,24,8,15,617.5,64.5,1.1,13.5,235.0,576.67,469.61
2016,2,24,8,30,671.0,71.0,1.0,14.0,284.0,649.47,521.92
2016,2,24,8,45,712.0,74.5,0.95,14.5,332.0,709.37,562.68
2016,2,24,9,0,753.0,78.0,0.9,15.0,380.0,764.25,598.25
2016,2,24,9,15,778.5,81.5,0.9,16.0,423.5,810.19,625.92
2016,2,24,9,30,804.0,85.0,0.9,17.0,467.0,854.15,651.46
2016,2,24,9,45,825.0,86.5,0.9,18.0,506.0,889.16,670.33
2016,2,24,10,0,846.0,88.0,0.9,19.0,545.0,921.34,687.05
2016,2,24,10,15,859.0,90.0,0.85,19.5,577.0,943.5,697.35
2016,2,24,10,30,872.0,92.0,0.8,20.0,609.0,962.16,705.44
2016,2,24,10,45,880.5,93.5,0.8,20.5,634.5,962.48,702.91
2016,2,24,11,0,889.0,95.0,0.8,21.0,660.0,968.87,704.68
2016,2,24,11,15,895.0,96.0,0.7,21.0,677.5,968.47,701.45
2016,2,24,11,30,901.0,97.0,0.6,21.0,695.0,964.22,695.99
2016,2,24,11,45,902.0,98.0,0.55,21.5,704.5,951.47,685.19
2016,2,24,12,0,903.0,99.0,0.5,22.0,714.0,935.0,672.37
2016,2,24,12,15,903.0,99.5,0.5,22.0,715.5,913.43,658.89
2016,2,24,12,30,903.0,100.0,0.5,22.0,717.0,888.34,643.31
2016,2,24,12,45,899.5,100.0,0.5,22.5,710.0,856.41,622.19
2016,2,24,13,0,896.0,100.0,0.5,23.0,703.0,821.42,599.18
2016,2,24,13,15,891.0,99.0,0.6,22.5,688.0,781.36,576.68
2016,2,24,13,30,886.0,98.0,0.7,22.0,673.0,738.74,551.88
2016,2,24,13,45,880.0,96.0,0.8,22.0,651.0,692.06,520.92
2016,2,24,14,0,874.0,94.0,0.9,22.0,629.0,645.88,488.68
2016,2,24,14,15,862.0,92.5,0.95,22.0,599.5,591.6,448.94
2016,2,24,14,30,850.0,91.0,1.0,22.0,570.0,536.33,407.07
2016,2,24,14,45,834.0,88.5,1.05,22.0,533.5,477.54,361.02
2016,2,24,15,0,818.0,86.0,1.1,22.0,497.0,418.79,313.28
2016,2,24,15,15,796.0,83.0,1.05,21.5,455.5,357.84,262.5
2016,2,24,15,30,774.0,80.0,1.0,21.0,414.0,298.24,211.51
2016,2,24,15,45,740.5,76.0,1.0,20.5,368.0,236.8,159.14
2016,2,24,16,0,707.0,72.0,1.0,20.0,322.0,175.74,108.41
2016,2,24,16,15,662.0,67.0,1.0,18.5,274.0,118.96,66.42
2016,2,24,16,30,617.0,62.0,1.0,17.0,226.0,67.57,38.44
2016,2,24,16,45,547.0,54.5,1.0,16.0,177.5,41.78,31.37
2016,2,24,17,0,477.0,47.0,1.0,15.0,129.0,37.02,26.95
2016,2,24,17,15,367.5,35.5,1.0,14.5,86.0,28.45,18.81
2016,2,24,17,30,258.0,24.0,1.0,14.0,43.0,19.58,7.61
2016,2,24,17,45,129.0,12.0,1.05,13.5,21.5,10.91,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,53.0,7.0,0.4,12.5,9.0,6.37,0.0
2016,2,25,7,0,106.0,14.0,0.4,13.0,18.0,67.95,0.0
2016,2,25,7,15,232.5,28.5,0.35,13.0,55.5,203.57,146.38
2016,2,25,7,30,359.0,43.0,0.3,13.0,93.0,309.75,248.11
2016,2,25,7,45,432.5,54.5,0.25,13.5,138.5,389.77,315.48
2016,2,25,8,0,506.0,66.0,0.2,14.0,184.0,475.22,383.39
2016,2,25,8,15,560.0,73.5,0.25,14.5,231.5,545.87,437.19
2016,2,25,8,30,614.0,81.0,0.3,15.0,279.0,618.54,489.57
2016,2,25,8,45,644.5,88.5,0.35,16.0,324.5,673.33,526.07
2016,2,25,9,0,675.0,96.0,0.4,17.0,370.0,727.51,560.99
2016,2,25,9,15,702.0,100.5,0.5,17.5,413.0,773.85,591.35
2016,2,25,9,30,729.0,105.0,0.6,18.0,456.0,818.56,620.16
2016,2,25,9,45,748.5,108.5,0.7,19.0,493.5,853.1,640.56
2016,2,25,10,0,768.0,112.0,0.8,20.0,531.0,885.04,659.1
2016,2,25,10,15,782.5,114.5,0.8,20.0,562.5,902.2,668.54
2016,2,25,10,30,797.0,117.0,0.8,20.0,594.0,922.32,680.15
2016,2,25,10,45,812.0,116.5,0.85,20.5,620.0,936.03,687.3
2016,2,25,11,0,827.0,116.0,0.9,21.0,646.0,946.13,692.31
2016,2,25,11,15,833.5,117.5,0.85,21.0,663.0,946.72,690.81
2016,2,25,11,30,840.0,119.0,0.8,21.0,680.0,943.56,687.21
2016,2,25,11,45,845.5,118.5,0.8,21.5,690.5,933.45,679.05
2016,2,25,12,0,851.0,118.0,0.8,22.0,701.0,919.61,668.79
2016,2,25,12,15,851.5,117.5,0.75,22.0,702.5,897.68,653.86
2016,2,25,12,30,852.0,117.0,0.7,22.0,704.0,872.34,636.94
2016,2,25,12,45,864.0,110.5,0.65,22.5,700.5,846.64,618.71
2016,2,25,13,0,876.0,104.0,0.6,23.0,697.0,811.15,594.21
2016,2,25,13,15,871.0,103.0,0.55,23.0,682.5,771.71,568.36
2016,2,25,13,30,866.0,102.0,0.5,23.0,668.0,734.12,543.64
2016,2,25,13,45,858.0,101.0,0.45,23.0,646.0,687.05,510.47
2016,2,25,14,0,850.0,100.0,0.4,23.0,624.0,638.15,475.33
2016,2,25,14,15,838.5,98.5,0.3,23.0,595.0,585.15,435.84
2016,2,25,14,30,827.0,97.0,0.2,23.0,566.0,531.19,394.71
2016,2,25,14,45,807.5,95.5,0.15,23.0,530.0,472.81,349.76
2016,2,25,15,0,788.0,94.0,0.1,23.0,494.0,414.91,303.76
2016,2,25,15,15,765.5,90.5,0.15,22.5,453.0,354.87,255.84
2016,2,25,15,30,743.0,87.0,0.2,22.0,412.0,293.95,205.76
2016,2,25,15,45,707.5,84.0,0.3,22.0,366.0,234.25,156.1
2016,2,25,16,0,672.0,81.0,0.4,22.0,320.0,178.18,110.39
2016,2,25,16,15,627.0,74.5,0.5,21.0,272.5,122.11,69.49
2016,2,25,16,30,582.0,68.0,0.6,20.0,225.0,71.55,41.79
2016,2,25,16,45,518.5,59.0,0.75,19.5,177.5,45.32,34.0
2016,2,25,17,0,455.0,50.0,0.9,19.0,130.0,39.44,28.6
2016,2,25,17,15,349.0,38.0,0.9,18.5,87.5,30.53,20.29
2016,2,25,17,30,243.0,26.0,0.9,18.0,45.0,21.3,9.35
2016,2,25,17,45,121.5,13.0,0.95,17.5,22.5,11.82,0.0
2016,2,25,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,10.5,0.8,12.5,10.5,9.55,0.0
2016,2,26,7,0,0.0,21.0,0.8,13.0,21.0,23.69,0.0
2016,2,26,7,15,180.5,33.0,0.95,13.5,58.5,178.88,132.1
2016,2,26,7,30,361.0,45.0,1.1,14.0,96.0,313.85,253.74
2016,2,26,7,45,436.0,56.0,1.3,14.5,142.5,394.75,323.57
2016,2,26,8,0,511.0,67.0,1.5,15.0,189.0,481.07,395.12
2016,2,26,8,15,376.0,99.5,1.5,15.5,200.0,435.86,358.12
2016,2,26,8,30,241.0,132.0,1.5,16.0,211.0,367.7,301.89
2016,2,26,8,45,262.5,147.0,1.5,16.5,245.0,409.24,334.54
2016,2,26,9,0,284.0,162.0,1.5,17.0,279.0,451.29,365.97
2016,2,26,9,15,217.0,188.0,1.6,17.5,283.0,412.49,332.95
2016,2,26,9,30,150.0,214.0,1.7,18.0,287.0,385.73,309.14
2016,2,26,9,45,463.0,163.0,1.8,18.5,412.5,647.97,513.62
2016,2,26,10,0,776.0,112.0,1.9,19.0,538.0,894.07,685.23
2016,2,26,10,15,790.0,114.5,1.95,19.0,570.0,910.93,693.16
2016,2,26,10,30,804.0,117.0,2.0,19.0,602.0,930.61,705.61
2016,2,26,10,45,648.5,175.5,2.05,19.5,577.0,854.98,651.97
2016,2,26,11,0,493.0,234.0,2.1,20.0,552.0,761.08,583.07
2016,2,26,11,15,515.5,231.5,2.1,20.0,572.0,773.25,592.23
2016,2,26,11,30,538.0,229.0,2.1,20.0,592.0,782.68,598.53
2016,2,26,11,45,501.0,248.5,2.15,20.0,590.0,758.01,579.88
2016,2,26,12,0,464.0,268.0,2.2,20.0,588.0,731.54,560.23
2016,2,26,12,15,421.0,283.0,2.25,20.0,574.0,693.84,532.58
2016,2,26,12,30,378.0,298.0,2.3,20.0,560.0,644.09,496.38
2016,2,26,12,45,609.5,211.5,2.4,20.0,629.5,746.92,575.78
2016,2,26,13,0,841.0,125.0,2.5,20.0,699.0,813.04,624.61
2016,2,26,13,15,835.5,124.0,2.55,20.0,684.0,773.36,596.87
2016,2,26,13,30,830.0,123.0,2.6,20.0,669.0,731.29,567.32
2016,2,26,13,45,824.0,120.0,2.7,20.0,647.0,684.71,533.31
2016,2,26,14,0,818.0,117.0,2.8,20.0,625.0,636.27,496.98
2016,2,26,14,15,637.0,164.0,2.8,19.5,548.0,534.76,419.11
2016,2,26,14,30,456.0,211.0,2.8,19.0,471.0,442.87,347.72
2016,2,26,14,45,518.5,178.0,2.85,19.0,457.0,412.11,322.47
2016,2,26,15,0,581.0,145.0,2.9,19.0,443.0,376.98,291.77
2016,2,26,15,15,648.5,119.5,2.85,18.5,426.0,339.27,257.31
2016,2,26,15,30,716.0,94.0,2.8,18.0,409.0,292.92,213.84
2016,2,26,15,45,692.0,86.5,2.8,17.5,365.0,233.29,161.42
2016,2,26,16,0,668.0,79.0,2.8,17.0,321.0,176.07,112.33
2016,2,26,16,15,623.0,73.5,2.55,16.5,273.5,121.08,70.45
2016,2,26,16,30,578.0,68.0,2.3,16.0,226.0,71.56,42.52
2016,2,26,16,45,517.5,59.0,2.1,15.5,179.0,45.15,34.44
2016,2,26,17,0,457.0,50.0,1.9,15.0,132.0,39.28,28.98
2016,2,26,17,15,348.5,38.5,1.65,14.0,89.5,30.83,21.04
2016,2,26,17,30,240.0,27.0,1.4,13.0,47.0,22.09,10.85
2016,2,26,17,45,120.0,13.5,1.2,12.5,23.5,12.28,0.0
2016,2,26,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,13.0,0.85,10.5,13.0,11.82,0.0
2016,2,27,7,0,0.0,26.0,0.9,11.0,26.0,32.75,0.0
2016,2,27,7,15,218.0,34.0,1.0,11.5,66.0,201.48,153.49
2016,2,27,7,30,436.0,42.0,1.1,12.0,106.0,358.59,292.23
2016,2,27,7,45,519.0,49.5,1.25,12.5,154.5,443.94,365.53
2016,2,27,8,0,602.0,57.0,1.4,13.0,203.0,535.16,440.14
2016,2,27,8,15,651.5,62.5,1.4,13.5,252.0,603.42,492.07
2016,2,27,8,30,701.0,68.0,1.4,14.0,301.0,668.16,539.07
2016,2,27,8,45,740.0,71.0,1.45,14.5,349.0,727.59,580.72
2016,2,27,9,0,779.0,74.0,1.5,15.0,397.0,786.52,620.68
2016,2,27,9,15,802.5,77.0,1.5,15.5,441.0,830.79,648.62
2016,2,27,9,30,826.0,80.0,1.5,16.0,485.0,872.93,674.56
2016,2,27,9,45,844.0,82.0,1.55,16.5,523.5,906.22,694.62
2016,2,27,10,0,862.0,84.0,1.6,17.0,562.0,936.54,712.56
2016,2,27,10,15,874.0,86.0,1.6,17.0,594.5,948.21,718.59
2016,2,27,10,30,886.0,88.0,1.6,17.0,627.0,966.01,729.05
2016,2,27,10,45,892.5,90.0,1.6,17.5,651.5,974.86,732.19
2016,2,27,11,0,899.0,92.0,1.6,18.0,676.0,979.89,733.05
2016,2,27,11,15,904.5,93.0,1.6,18.0,694.0,978.9,731.53
2016,2,27,11,30,910.0,94.0,1.6,18.0,712.0,974.02,727.7
2016,2,27,11,45,908.5,96.5,1.6,18.5,720.5,960.44,716.98
2016,2,27,12,0,907.0,99.0,1.6,19.0,729.0,943.12,704.07
2016,2,27,12,15,907.0,99.0,1.65,19.0,730.0,920.74,689.94
2016,2,27,12,30,907.0,99.0,1.7,19.0,731.0,894.82,673.48
2016,2,27,12,45,896.5,102.5,1.75,19.0,722.5,860.54,651.33
2016,2,27,13,0,886.0,106.0,1.8,19.0,714.0,823.54,627.19
2016,2,27,13,15,881.5,105.0,1.8,18.5,699.5,783.94,601.72
2016,2,27,13,30,877.0,104.0,1.8,18.0,685.0,746.13,577.2
2016,2,27,13,45,875.5,100.0,1.85,18.0,664.0,699.63,543.71
2016,2,27,14,0,874.0,96.0,1.9,18.0,643.0,648.21,505.62
2016,2,27,14,15,863.5,94.5,1.9,18.0,614.0,597.04,466.01
2016,2,27,14,30,853.0,93.0,1.9,18.0,585.0,542.2,422.47
2016,2,27,14,45,840.5,90.0,1.9,18.0,549.5,484.11,375.08
2016,2,27,15,0,828.0,87.0,1.9,18.0,514.0,425.69,325.85
2016,2,27,15,15,807.5,84.0,1.7,17.5,472.0,364.42,273.12
2016,2,27,15,30,787.0,81.0,1.5,17.0,430.0,304.33,220.2
2016,2,27,15,45,759.5,76.5,1.35,17.0,384.5,242.75,165.83
2016,2,27,16,0,732.0,72.0,1.2,17.0,339.0,183.84,115.31
2016,2,27,16,15,689.5,67.0,1.1,16.0,290.0,122.47,68.69
2016,2,27,16,30,647.0,62.0,1.0,15.0,241.0,69.22,39.02
2016,2,27,16,45,589.0,54.5,0.95,14.5,192.5,41.52,31.41
2016,2,27,17,0,531.0,47.0,0.9,14.0,144.0,36.75,26.95
2016,2,27,17,15,423.0,37.0,0.9,13.5,99.0,29.51,20.04
2016,2,27,17,30,315.0,27.0,0.9,13.0,54.0,22.06,11.37
2016,2,27,17,45,157.5,13.5,0.95,12.5,27.0,12.28,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.0,1.25,9.5,10.0,9.1,0.0
2016,2,28,7,0,0.0,20.0,1.3,10.0,20.0,20.23,0.0
2016,2,28,7,15,80.0,38.5,1.5,10.5,50.5,105.12,79.62
2016,2,28,7,30,160.0,57.0,1.7,11.0,81.0,191.37,157.21
2016,2,28,7,45,196.5,77.0,1.95,11.5,117.5,246.77,206.35
2016,2,28,8,0,233.0,97.0,2.2,12.0,154.0,304.55,256.18
2016,2,28,8,15,273.5,110.0,2.2,12.5,191.5,357.5,300.56
2016,2,28,8,30,314.0,123.0,2.2,13.0,229.0,413.19,345.67
2016,2,28,8,45,300.0,145.0,2.25,13.5,258.0,437.65,363.38
2016,2,28,9,0,286.0,167.0,2.3,14.0,287.0,459.69,378.75
2016,2,28,9,15,341.0,176.0,2.3,14.5,334.0,523.99,428.25
2016,2,28,9,30,396.0,185.0,2.3,15.0,381.0,607.92,490.55
2016,2,28,9,45,212.5,202.5,2.3,15.5,309.0,445.39,359.84
2016,2,28,10,0,29.0,220.0,2.3,16.0,237.0,257.6,205.88
2016,2,28,10,15,28.0,230.0,2.3,16.0,247.0,265.64,212.39
2016,2,28,10,30,27.0,240.0,2.3,16.0,257.0,256.25,204.49
2016,2,28,10,45,247.5,244.0,2.35,16.5,405.5,523.59,417.87
2016,2,28,11,0,468.0,248.0,2.4,17.0,554.0,753.99,588.47
2016,2,28,11,15,344.5,286.5,2.45,17.0,515.0,656.11,512.37
2016,2,28,11,30,221.0,325.0,2.5,17.0,476.0,558.63,437.55
2016,2,28,11,45,245.0,326.0,2.6,17.5,496.0,574.76,449.89
2016,2,28,12,0,269.0,327.0,2.7,18.0,516.0,604.7,471.31
2016,2,28,12,15,281.5,325.0,2.7,18.0,523.0,602.66,469.68
2016,2,28,12,30,294.0,323.0,2.7,18.0,530.0,598.86,466.99
2016,2,28,12,45,276.5,323.5,2.75,18.0,516.5,570.95,446.0
2016,2,28,13,0,259.0,324.0,2.8,18.0,503.0,543.02,425.02
2016,2,28,13,15,180.0,318.0,2.75,18.0,441.5,451.73,354.91
2016,2,28,13,30,101.0,312.0,2.7,18.0,380.0,368.66,290.15
2016,2,28,13,45,313.5,262.5,2.65,18.0,462.5,471.84,373.3
2016,2,28,14,0,526.0,213.0,2.6,18.0,545.0,545.47,430.1
2016,2,28,14,15,430.0,228.5,2.55,17.5,491.5,473.47,373.7
2016,2,28,14,30,334.0,244.0,2.5,17.0,438.0,404.68,320.01
2016,2,28,14,45,441.5,201.5,2.45,17.0,441.0,397.8,313.33
2016,2,28,15,0,549.0,159.0,2.4,17.0,444.0,374.0,291.22
2016,2,28,15,15,515.5,152.0,2.15,16.5,403.0,319.5,245.23
2016,2,28,15,30,482.0,145.0,1.9,16.0,362.0,268.27,201.51
2016,2,28,15,45,247.5,139.5,1.7,16.0,250.5,175.85,131.65
2016,2,28,16,0,13.0,134.0,1.5,16.0,139.0,116.62,92.01
2016,2,28,16,15,7.0,116.0,1.35,15.5,118.5,99.02,78.0
2016,2,28,16,30,1.0,98.0,1.2,15.0,98.0,82.36,64.42
2016,2,28,16,45,0.5,78.0,1.1,15.0,78.0,65.68,52.67
2016,2,28,17,0,0.0,58.0,1.0,15.0,58.0,49.49,38.02
2016,2,28,17,15,0.0,40.0,1.0,14.5,40.0,34.6,24.41
2016,2,28,17,30,0.0,22.0,1.0,14.0,22.0,19.39,9.61
2016,2,28,17,45,0.0,11.0,1.0,13.5,11.0,10.01,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,45,97.5,10.0,1.0,9.5,15.5,55.94,0.0
2016,2,29,7,0,195.0,20.0,1.0,10.0,31.0,153.08,53.74
2016,2,29,7,15,321.0,32.5,1.15,10.5,72.5,261.34,207.58
2016,2,29,7,30,447.0,45.0,1.3,11.0,114.0,371.73,306.09
2016,2,29,7,45,535.5,51.0,1.45,12.0,164.0,460.08,381.08
2016,2,29,8,0,624.0,57.0,1.6,13.0,214.0,554.58,456.7
2016,2,29,8,15,314.0,88.5,1.6,13.5,168.0,375.84,312.72
2016,2,29,8,30,4.0,120.0,1.6,14.0,122.0,120.37,96.31
2016,2,29,8,45,42.0,149.0,1.65,15.0,167.5,196.22,160.44
2016,2,29,9,0,80.0,178.0,1.7,16.0,213.0,263.07,214.61
2016,2,29,9,15,117.0,200.0,1.75,16.5,256.0,338.01,273.92
2016,2,29,9,30,154.0,222.0,1.8,17.0,299.0,398.08,320.19
2016,2,29,9,45,509.5,154.5,1.85,17.5,437.0,683.94,542.48
2016,2,29,10,0,865.0,87.0,1.9,18.0,575.0,948.33,723.48
2016,2,29,10,15,876.0,89.0,1.85,18.5,607.0,958.89,724.08
2016,2,29,10,30,887.0,91.0,1.8,19.0,639.0,975.65,731.8
2016,2,29,10,45,890.5,94.5,1.8,19.5,663.0,983.25,734.11
2016,2,29,11,0,894.0,98.0,1.8,20.0,687.0,986.98,734.11
2016,2,29,11,15,899.0,98.5,1.75,20.0,704.5,984.75,731.15
2016,2,29,11,30,904.0,99.0,1.7,20.0,722.0,978.66,725.88
2016,2,29,11,45,912.0,97.0,1.7,20.0,732.5,968.63,718.94
2016,2,29,12,0,920.0,95.0,1.7,20.0,743.0,954.66,709.59
2016,2,29,12,15,920.5,95.0,1.75,20.0,744.5,932.29,695.49
2016,2,29,12,30,921.0,95.0,1.8,20.0,746.0,906.31,679.06
2016,2,29,12,45,925.0,92.0,1.85,20.5,740.5,876.49,658.75
2016,2,29,13,0,929.0,89.0,1.9,21.0,735.0,843.1,636.02
2016,2,29,13,15,924.5,88.5,1.9,21.0,720.5,802.44,608.95
2016,2,29,13,30,920.0,88.0,1.9,21.0,706.0,759.05,579.82
2016,2,29,13,45,913.0,87.0,1.9,21.5,683.0,710.93,545.07
2016,2,29,14,0,906.0,86.0,1.9,22.0,660.0,660.74,506.92
2016,2,29,14,15,895.0,84.5,1.8,22.0,630.0,605.9,464.83
2016,2,29,14,30,884.0,83.0,1.7,22.0,600.0,549.89,420.73
2016,2,29,14,45,862.0,83.5,1.6,22.0,562.0,489.74,372.28
2016,2,29,15,0,840.0,84.0,1.5,22.0,524.0,429.28,322.25
2016,2,29,15,15,819.0,81.5,1.35,21.5,482.0,367.44,270.24
2016,2,29,15,30,798.0,79.0,1.2,21.0,440.0,306.81,217.97
2016,2,29,15,45,759.0,77.5,1.05,20.5,392.0,244.47,164.64
2016,2,29,16,0,720.0,76.0,0.9,20.0,344.0,182.94,113.51
2016,2,29,16,15,677.5,71.0,0.9,19.0,295.0,125.13,70.34
2016,2,29,16,30,635.0,66.0,0.9,18.0,246.0,72.44,41.08
2016,2,29,16,45,564.0,59.5,0.9,17.5,196.5,45.12,34.21
2016,2,29,17,0,493.0,53.0,0.9,17.0,147.0,41.38,30.72
2016,2,29,17,15,390.0,42.0,0.9,16.5,102.0,33.48,23.35
2016,2,29,17,30,287.0,31.0,0.9,16.0,57.0,25.33,14.82
2016,2,29,17,45,143.5,15.5,0.95,16.0,28.5,12.53,0.0
2016,2,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,128.5,10.5,1.15,12.5,18.0,71.53,0.0
2016,3,1,7,0,257.0,21.0,1.1,13.0,36.0,189.6,90.21
2016,3,1,7,15,382.0,32.0,1.35,13.5,80.0,296.97,235.09
2016,3,1,7,30,507.0,43.0,1.6,14.0,124.0,408.33,333.13
2016,3,1,7,45,582.5,49.5,1.85,15.0,174.5,491.15,403.12
2016,3,1,8,0,658.0,56.0,2.1,16.0,225.0,573.86,468.72
2016,3,1,8,15,704.5,61.5,2.15,16.5,276.0,643.07,520.79
2016,3,1,8,30,751.0,67.0,2.2,17.0,327.0,713.3,571.48
2016,3,1,8,45,785.0,70.0,2.3,17.5,376.0,770.36,611.08
2016,3,1,9,0,819.0,73.0,2.4,18.0,425.0,826.52,649.01
2016,3,1,9,15,840.5,75.5,2.45,18.0,469.0,869.49,677.63
2016,3,1,9,30,862.0,78.0,2.5,18.0,513.0,910.09,704.3
2016,3,1,9,45,882.0,78.5,2.65,18.5,553.0,934.56,719.11
2016,3,1,10,0,902.0,79.0,2.8,19.0,593.0,965.35,738.35
2016,3,1,10,15,912.5,80.5,2.8,19.0,625.0,985.03,749.98
2016,3,1,10,30,923.0,82.0,2.8,19.0,657.0,1001.03,759.3
2016,3,1,10,45,929.5,83.5,2.85,19.5,682.0,1009.31,762.57
2016,3,1,11,0,936.0,85.0,2.9,20.0,707.0,1013.62,763.4
2016,3,1,11,15,941.0,85.5,2.9,20.0,724.5,1011.26,760.96
2016,3,1,11,30,946.0,86.0,2.9,20.0,742.0,1004.85,756.05
2016,3,1,11,45,948.5,86.5,2.9,20.0,751.5,992.05,747.06
2016,3,1,12,0,951.0,87.0,2.9,20.0,761.0,975.29,735.59
2016,3,1,12,15,951.5,87.0,2.85,20.0,762.5,952.26,719.61
2016,3,1,12,30,952.0,87.0,2.8,20.0,764.0,925.5,701.24
2016,3,1,12,45,950.5,86.5,2.8,20.0,757.5,892.9,679.33
2016,3,1,13,0,949.0,86.0,2.8,20.0,751.0,856.94,655.08
2016,3,1,13,15,945.0,85.5,2.8,20.0,736.0,815.87,627.15
2016,3,1,13,30,941.0,85.0,2.8,20.0,721.0,771.97,597.03
2016,3,1,13,45,935.5,84.0,2.8,20.0,698.5,723.9,562.9
2016,3,1,14,0,930.0,83.0,2.8,20.0,676.0,673.55,524.79
2016,3,1,14,15,920.5,81.5,2.8,19.5,646.0,618.35,482.92
2016,3,1,14,30,911.0,80.0,2.8,19.0,616.0,561.76,438.54
2016,3,1,14,45,897.0,78.0,2.8,19.0,579.0,501.46,388.96
2016,3,1,15,0,883.0,76.0,2.8,19.0,542.0,440.81,337.49
2016,3,1,15,15,863.5,74.0,2.65,18.5,499.5,378.16,283.31
2016,3,1,15,30,844.0,72.0,2.5,18.0,457.0,314.09,226.76
2016,3,1,15,45,818.5,68.5,2.45,17.5,410.0,250.22,170.23
2016,3,1,16,0,793.0,65.0,2.4,17.0,363.0,188.69,117.11
2016,3,1,16,15,753.5,61.0,2.1,16.0,312.5,127.9,70.5
2016,3,1,16,30,714.0,57.0,1.8,15.0,262.0,71.8,39.19
2016,3,1,16,45,654.0,51.0,1.5,14.5,211.0,42.0,31.89
2016,3,1,17,0,594.0,45.0,1.2,14.0,160.0,37.96,28.13
2016,3,1,17,15,492.0,36.5,1.15,13.5,112.5,28.76,19.6
2016,3,1,17,30,390.0,28.0,1.1,13.0,65.0,22.61,13.06
2016,3,1,17,45,195.0,14.0,1.05,12.5,32.5,11.14,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,133.0,11.0,0.8,12.5,19.5,74.41,0.0
2016,3,2,7,0,266.0,22.0,0.9,13.0,39.0,198.04,111.82
2016,3,2,7,15,386.5,32.5,1.05,13.5,82.5,300.82,239.04
2016,3,2,7,30,507.0,43.0,1.2,14.0,126.0,409.27,333.28
2016,3,2,7,45,574.5,50.0,1.4,14.5,175.5,487.43,399.49
2016,3,2,8,0,642.0,57.0,1.6,15.0,225.0,570.08,465.28
2016,3,2,8,15,572.0,79.0,1.6,15.5,251.0,570.03,464.24
2016,3,2,8,30,502.0,101.0,1.6,16.0,277.0,554.3,450.98
2016,3,2,8,45,544.0,108.0,1.6,17.0,323.5,621.62,499.25
2016,3,2,9,0,586.0,115.0,1.6,18.0,370.0,682.68,540.4
2016,3,2,9,15,710.0,98.5,1.6,18.5,438.5,788.22,612.78
2016,3,2,9,30,834.0,82.0,1.6,19.0,507.0,891.22,680.03
2016,3,2,9,45,850.0,84.0,1.6,19.5,545.5,922.81,697.18
2016,3,2,10,0,866.0,86.0,1.6,20.0,584.0,941.57,706.43
2016,3,2,10,15,878.0,88.0,1.65,20.0,616.0,962.82,719.53
2016,3,2,10,30,890.0,90.0,1.7,20.0,648.0,980.53,730.35
2016,3,2,10,45,898.0,91.0,1.8,20.5,673.5,989.44,734.83
2016,3,2,11,0,906.0,92.0,1.9,21.0,699.0,994.52,737.0
2016,3,2,11,15,656.5,192.0,1.95,21.0,637.5,876.18,658.15
2016,3,2,11,30,407.0,292.0,2.0,21.0,576.0,714.7,542.59
2016,3,2,11,45,492.5,263.0,2.15,21.0,611.0,769.0,584.45
2016,3,2,12,0,578.0,234.0,2.3,21.0,646.0,802.74,610.21
2016,3,2,12,15,496.0,266.5,2.4,21.0,621.0,745.99,568.49
2016,3,2,12,30,414.0,299.0,2.5,21.0,596.0,677.2,518.64
2016,3,2,12,45,487.0,267.0,2.6,21.0,613.0,700.33,537.54
2016,3,2,13,0,560.0,235.0,2.7,21.0,630.0,704.71,542.45
2016,3,2,13,15,535.0,246.0,2.75,20.5,617.0,670.37,517.95
2016,3,2,13,30,510.0,257.0,2.8,20.0,604.0,635.59,493.02
2016,3,2,13,45,478.5,254.0,2.85,20.0,571.0,583.21,454.04
2016,3,2,14,0,447.0,251.0,2.9,20.0,538.0,532.28,415.58
2016,3,2,14,15,487.0,223.5,2.9,19.5,523.5,502.16,393.49
2016,3,2,14,30,527.0,196.0,2.9,19.0,509.0,467.21,366.53
2016,3,2,14,45,621.5,164.0,2.9,19.0,511.0,451.96,352.36
2016,3,2,15,0,716.0,132.0,2.9,19.0,513.0,422.02,324.81
2016,3,2,15,15,555.0,150.5,2.85,18.5,431.5,332.59,253.45
2016,3,2,15,30,394.0,169.0,2.8,18.0,350.0,263.04,198.81
2016,3,2,15,45,345.5,157.0,2.8,17.5,304.0,212.53,157.4
2016,3,2,16,0,297.0,145.0,2.8,17.0,258.0,168.8,122.39
2016,3,2,16,15,261.0,132.0,2.65,16.5,221.5,131.54,94.08
2016,3,2,16,30,225.0,119.0,2.5,16.0,185.0,98.7,72.77
2016,3,2,16,45,204.5,98.0,2.4,15.5,149.0,73.82,59.81
2016,3,2,17,0,184.0,77.0,2.3,15.0,113.0,59.13,46.62
2016,3,2,17,15,136.5,57.0,2.1,14.5,79.5,44.55,33.26
2016,3,2,17,30,89.0,37.0,1.9,14.0,46.0,29.52,18.88
2016,3,2,17,45,44.5,18.5,1.75,14.0,23.0,15.15,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,7.5,0.9,12.5,7.5,6.82,0.0
