Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,0,0.0,15.0,0.9,13.0,15.0,13.2,3.06
2016,3,3,7,15,0.0,31.5,0.95,13.5,31.5,28.13,17.66
2016,3,3,7,30,0.0,48.0,1.0,14.0,48.0,44.85,32.34
2016,3,3,7,45,0.0,67.0,1.05,14.5,67.0,64.17,49.03
2016,3,3,8,0,0.0,86.0,1.1,15.0,86.0,83.12,65.15
2016,3,3,8,15,1.0,105.0,1.0,15.5,105.5,102.62,81.41
2016,3,3,8,30,2.0,124.0,0.9,16.0,125.0,122.06,97.26
2016,3,3,8,45,14.0,146.5,0.8,16.5,152.5,154.81,124.09
2016,3,3,9,0,26.0,169.0,0.7,17.0,180.0,188.15,150.73
2016,3,3,9,15,123.5,197.0,0.6,17.0,259.5,338.62,271.53
2016,3,3,9,30,221.0,225.0,0.5,17.0,339.0,462.49,365.07
2016,3,3,9,45,187.5,245.5,0.45,17.5,347.5,456.42,356.13
2016,3,3,10,0,154.0,266.0,0.4,18.0,356.0,448.23,347.07
2016,3,3,10,15,146.0,281.5,0.5,18.0,370.0,456.8,353.04
2016,3,3,10,30,138.0,297.0,0.6,18.0,384.0,464.44,358.19
2016,3,3,10,45,162.5,309.5,0.7,18.5,416.0,499.25,383.46
2016,3,3,11,0,187.0,322.0,0.8,19.0,448.0,533.17,407.53
2016,3,3,11,15,127.0,320.5,1.05,19.0,407.0,468.42,359.82
2016,3,3,11,30,67.0,319.0,1.3,19.0,366.0,387.5,299.41
2016,3,3,11,45,69.0,321.5,1.55,19.0,370.5,388.09,300.92
2016,3,3,12,0,71.0,324.0,1.8,19.0,375.0,388.4,301.64
2016,3,3,12,15,144.5,336.0,1.9,19.0,440.0,476.99,370.0
2016,3,3,12,30,218.0,348.0,2.0,19.0,505.0,545.44,421.76
2016,3,3,12,45,217.0,344.5,2.1,19.0,499.5,529.93,410.18
2016,3,3,13,0,216.0,341.0,2.2,19.0,494.0,513.74,398.59
2016,3,3,13,15,220.0,331.0,2.05,19.0,484.0,494.2,383.83
2016,3,3,13,30,224.0,321.0,1.9,19.0,474.0,473.86,368.4
2016,3,3,13,45,178.0,313.0,1.8,19.0,432.5,420.77,327.63
2016,3,3,14,0,132.0,305.0,1.7,19.0,391.0,371.51,289.67
2016,3,3,14,15,132.5,290.5,1.6,18.5,373.0,347.42,271.85
2016,3,3,14,30,133.0,276.0,1.5,18.0,355.0,323.26,253.56
2016,3,3,14,45,67.0,221.5,1.45,18.0,261.5,229.28,180.19
2016,3,3,15,0,1.0,167.0,1.4,18.0,168.0,147.38,115.55
2016,3,3,15,15,75.0,184.5,1.3,18.0,220.0,187.86,147.35
2016,3,3,15,30,149.0,202.0,1.2,18.0,272.0,216.95,167.98
2016,3,3,15,45,162.5,180.5,1.1,18.0,249.5,189.4,144.31
2016,3,3,16,0,176.0,159.0,1.0,18.0,227.0,160.46,119.73
2016,3,3,16,15,162.0,139.0,0.9,17.5,195.0,128.38,94.87
2016,3,3,16,30,148.0,119.0,0.8,17.0,163.0,98.39,73.78
2016,3,3,16,45,131.0,97.5,0.7,16.5,131.0,75.81,61.26
2016,3,3,17,0,114.0,76.0,0.6,16.0,99.0,60.22,47.41
2016,3,3,17,15,82.5,56.0,0.6,15.5,70.0,45.16,33.74
2016,3,3,17,30,51.0,36.0,0.6,15.0,41.0,29.73,19.2
2016,3,3,17,45,25.5,18.0,0.65,15.0,20.5,15.36,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,62.0,13.0,1.2,13.5,18.0,42.1,0.0
2016,3,4,7,0,124.0,26.0,1.3,14.0,36.0,128.23,84.71
2016,3,4,7,15,192.5,43.0,1.35,14.0,71.0,197.67,158.22
2016,3,4,7,30,261.0,60.0,1.4,14.0,106.0,271.32,223.28
2016,3,4,7,45,295.5,77.5,1.5,14.5,145.5,328.05,271.9
2016,3,4,8,0,330.0,95.0,1.6,15.0,185.0,386.89,320.43
2016,3,4,8,15,361.5,109.0,1.75,15.5,225.0,440.67,363.44
2016,3,4,8,30,393.0,123.0,1.9,16.0,265.0,495.62,406.0
2016,3,4,8,45,276.5,157.5,2.05,16.5,264.0,434.74,354.88
2016,3,4,9,0,160.0,192.0,2.2,17.0,263.0,365.15,296.39
2016,3,4,9,15,81.0,179.0,2.35,17.5,215.0,260.73,210.86
2016,3,4,9,30,2.0,166.0,2.5,18.0,167.0,158.48,125.07
2016,3,4,9,45,1.0,151.0,2.65,18.5,151.5,140.62,110.25
2016,3,4,10,0,0.0,136.0,2.8,19.0,136.0,123.9,96.26
2016,3,4,10,15,0.0,109.5,2.8,19.0,109.5,97.98,75.03
2016,3,4,10,30,0.0,83.0,2.8,19.0,83.0,73.57,55.01
2016,3,4,10,45,1.5,134.5,2.85,19.0,135.5,122.92,95.1
2016,3,4,11,0,3.0,186.0,2.9,19.0,188.0,174.0,135.91
2016,3,4,11,15,16.0,233.5,2.8,18.5,245.0,233.08,183.24
2016,3,4,11,30,29.0,281.0,2.7,18.0,302.0,308.84,242.8
2016,3,4,11,45,15.5,229.0,2.65,18.0,240.5,226.0,177.28
2016,3,4,12,0,2.0,177.0,2.6,18.0,179.0,162.51,126.54
2016,3,4,12,15,1.0,153.0,2.65,18.0,154.0,138.71,107.56
2016,3,4,12,30,0.0,129.0,2.7,18.0,129.0,115.43,88.82
2016,3,4,12,45,3.5,170.5,2.75,18.0,173.0,156.6,122.12
2016,3,4,13,0,7.0,212.0,2.8,18.0,217.0,197.71,154.98
2016,3,4,13,15,6.5,207.5,2.8,17.5,212.5,192.33,150.98
2016,3,4,13,30,6.0,203.0,2.8,17.0,208.0,187.02,147.14
2016,3,4,13,45,3.0,133.0,2.85,17.0,135.5,120.51,93.66
2016,3,4,14,0,0.0,63.0,2.9,17.0,63.0,55.79,40.73
2016,3,4,14,15,0.0,37.5,2.7,17.0,37.5,33.15,22.05
2016,3,4,14,30,0.0,12.0,2.5,17.0,12.0,10.59,3.23
2016,3,4,14,45,1.5,92.0,2.35,17.0,93.0,82.23,63.0
2016,3,4,15,0,3.0,172.0,2.2,17.0,174.0,152.51,120.68
2016,3,4,15,15,1.5,109.5,1.95,16.5,110.5,97.15,75.6
2016,3,4,15,30,0.0,47.0,1.7,16.0,47.0,41.49,29.5
2016,3,4,15,45,0.0,26.5,1.45,16.0,26.5,23.35,14.25
2016,3,4,16,0,0.0,6.0,1.2,16.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,1.1,16.0,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,1.0,16.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,0.95,16.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,0.9,16.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,0.95,15.5,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,1.0,15.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,1.1,15.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,5.0,2.8,14.5,5.0,4.55,0.0
2016,3,5,7,0,0.0,10.0,3.1,15.0,10.0,8.78,0.77
2016,3,5,7,15,0.0,20.0,3.2,15.0,20.0,17.59,8.94
2016,3,5,7,30,0.0,30.0,3.3,15.0,30.0,26.42,16.72
2016,3,5,7,45,0.0,41.5,3.45,15.5,41.5,36.6,25.54
2016,3,5,8,0,0.0,53.0,3.6,16.0,53.0,46.79,34.26
2016,3,5,8,15,0.0,64.0,3.6,16.0,64.0,56.56,42.55
2016,3,5,8,30,0.0,75.0,3.6,16.0,75.0,66.71,51.06
2016,3,5,8,45,35.0,132.0,3.65,16.0,147.5,166.27,135.46
2016,3,5,9,0,70.0,189.0,3.7,16.0,220.0,265.58,217.26
2016,3,5,9,15,42.0,189.0,3.75,16.0,208.0,237.39,192.61
2016,3,5,9,30,14.0,189.0,3.8,16.0,196.0,194.14,155.93
2016,3,5,9,45,61.0,229.0,3.9,16.5,264.5,298.24,240.9
2016,3,5,10,0,108.0,269.0,4.0,17.0,333.0,388.88,312.6
2016,3,5,10,15,54.0,179.0,4.25,17.5,211.0,230.63,185.0
2016,3,5,10,30,0.0,89.0,4.5,18.0,89.0,78.91,59.55
2016,3,5,10,45,0.0,105.5,4.75,18.5,105.5,94.06,71.81
2016,3,5,11,0,0.0,122.0,5.0,19.0,122.0,109.44,84.06
2016,3,5,11,15,2.5,160.0,5.1,19.0,162.0,147.73,115.01
2016,3,5,11,30,5.0,198.0,5.2,19.0,202.0,186.4,145.97
2016,3,5,11,45,5.5,200.0,5.3,19.5,204.0,188.22,147.03
2016,3,5,12,0,6.0,202.0,5.4,20.0,206.0,190.01,148.14
2016,3,5,12,15,90.0,279.5,5.35,19.5,345.5,353.39,279.95
2016,3,5,12,30,174.0,357.0,5.3,19.0,485.0,516.17,406.84
2016,3,5,12,45,100.5,320.0,5.3,19.0,393.5,394.13,311.06
2016,3,5,13,0,27.0,283.0,5.3,19.0,302.0,291.61,229.35
2016,3,5,13,15,27.5,276.5,5.35,18.5,296.0,282.36,222.85
2016,3,5,13,30,28.0,270.0,5.4,18.0,290.0,273.11,216.16
2016,3,5,13,45,26.0,260.5,5.5,18.0,278.5,252.63,200.08
2016,3,5,14,0,24.0,251.0,5.6,18.0,267.0,240.34,190.49
2016,3,5,14,15,12.0,151.5,5.85,17.5,159.5,141.64,111.3
2016,3,5,14,30,0.0,52.0,6.1,17.0,52.0,45.99,32.74
2016,3,5,14,45,0.0,49.0,6.35,17.0,49.0,43.32,30.61
2016,3,5,15,0,0.0,46.0,6.6,17.0,46.0,40.64,28.46
2016,3,5,15,15,0.0,27.5,6.75,16.5,27.5,24.26,14.82
2016,3,5,15,30,0.0,9.0,6.9,16.0,9.0,7.92,1.06
2016,3,5,15,45,0.0,19.0,7.05,16.0,19.0,16.73,8.57
2016,3,5,16,0,0.0,29.0,7.2,16.0,29.0,25.55,16.11
2016,3,5,16,15,0.0,25.0,7.25,15.5,25.0,22.01,13.17
2016,3,5,16,30,0.0,21.0,7.3,15.0,21.0,18.47,10.19
2016,3,5,16,45,0.0,17.0,7.35,15.0,17.0,14.94,7.7
2016,3,5,17,0,0.0,13.0,7.4,15.0,13.0,11.42,4.49
2016,3,5,17,15,0.0,9.0,7.3,15.0,9.0,7.9,1.26
2016,3,5,17,30,0.0,5.0,7.2,15.0,5.0,4.38,0.0
2016,3,5,17,45,0.0,2.5,7.1,15.0,2.5,2.19,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,71.5,18.0,1.5,11.5,24.0,51.58,0.0
2016,3,6,7,0,143.0,36.0,1.6,12.0,48.0,145.03,105.65
2016,3,6,7,15,255.0,51.5,1.8,12.0,91.5,247.09,201.42
2016,3,6,7,30,367.0,67.0,2.0,12.0,135.0,349.74,291.0
2016,3,6,7,45,452.0,75.5,2.25,12.5,185.5,434.4,363.25
2016,3,6,8,0,537.0,84.0,2.5,13.0,236.0,530.82,442.24
2016,3,6,8,15,587.0,91.5,2.6,13.0,286.0,601.18,497.64
2016,3,6,8,30,637.0,99.0,2.7,13.0,336.0,673.01,552.11
2016,3,6,8,45,677.0,103.0,2.85,13.5,384.5,733.12,595.42
2016,3,6,9,0,717.0,107.0,3.0,14.0,433.0,792.89,637.48
2016,3,6,9,15,416.5,172.0,3.05,14.0,365.5,608.37,494.5
2016,3,6,9,30,116.0,237.0,3.1,14.0,298.0,379.41,308.12
2016,3,6,9,45,320.0,217.0,3.2,14.5,403.5,564.56,458.26
2016,3,6,10,0,524.0,197.0,3.3,15.0,509.0,758.34,605.3
2016,3,6,10,15,677.0,160.5,3.3,15.0,585.5,876.15,689.23
2016,3,6,10,30,830.0,124.0,3.3,15.0,662.0,978.53,759.26
2016,3,6,10,45,685.0,179.0,3.35,15.0,634.0,905.36,706.24
2016,3,6,11,0,540.0,234.0,3.4,15.0,606.0,813.14,638.46
2016,3,6,11,15,283.5,257.5,3.4,15.0,453.5,565.42,450.21
2016,3,6,11,30,27.0,281.0,3.4,15.0,301.0,306.22,242.78
2016,3,6,11,45,246.0,283.5,3.45,15.0,464.0,544.39,434.78
2016,3,6,12,0,465.0,286.0,3.5,15.0,627.0,755.31,594.61
2016,3,6,12,15,664.0,209.0,3.55,15.0,696.5,843.9,662.24
2016,3,6,12,30,863.0,132.0,3.6,15.0,766.0,909.74,709.09
2016,3,6,12,45,488.0,239.5,3.7,15.5,597.5,674.3,533.08
2016,3,6,13,0,113.0,347.0,3.8,16.0,429.0,425.1,335.88
2016,3,6,13,15,112.0,340.5,3.85,15.5,420.0,410.29,326.1
2016,3,6,13,30,111.0,334.0,3.9,15.0,411.0,395.33,315.21
2016,3,6,13,45,145.0,323.5,3.95,15.0,421.0,407.63,325.6
2016,3,6,14,0,179.0,313.0,4.0,15.0,431.0,407.86,326.27
2016,3,6,14,15,170.5,298.5,4.05,15.0,407.0,376.07,301.12
2016,3,6,14,30,162.0,284.0,4.1,15.0,383.0,345.04,276.4
2016,3,6,14,45,100.5,253.5,4.15,15.0,313.5,272.83,218.6
2016,3,6,15,0,39.0,223.0,4.2,15.0,244.0,212.32,170.09
2016,3,6,15,15,55.5,212.5,4.1,14.5,240.0,204.18,163.63
2016,3,6,15,30,72.0,202.0,4.0,14.0,236.0,193.87,154.88
2016,3,6,15,45,36.0,165.5,3.95,14.0,182.5,148.91,118.75
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,110.85,88.61
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,95.01,75.61
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,79.39,62.55
2016,3,6,16,45,0.0,74.5,3.45,12.5,74.5,63.91,51.8
2016,3,6,17,0,0.0,56.0,3.3,12.0,56.0,48.65,38.0
2016,3,6,17,15,0.0,40.0,3.3,12.0,40.0,35.17,25.55
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,21.14,12.51
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,10.55,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,14.5,1.7,8.5,14.5,12.78,0.0
2016,3,7,7,0,0.0,29.0,1.8,9.0,29.0,28.04,16.57
2016,3,7,7,15,18.5,49.5,1.95,9.0,53.0,67.59,52.15
2016,3,7,7,30,37.0,70.0,2.1,9.0,77.0,103.28,84.18
2016,3,7,7,45,47.5,91.5,2.3,9.5,103.0,135.79,112.86
2016,3,7,8,0,58.0,113.0,2.5,10.0,129.0,168.61,141.24
2016,3,7,8,15,65.0,133.5,2.6,10.0,155.5,197.74,166.05
2016,3,7,8,30,72.0,154.0,2.7,10.0,182.0,227.08,190.59
2016,3,7,8,45,237.0,160.5,2.85,10.0,267.0,405.01,341.4
2016,3,7,9,0,402.0,167.0,3.0,10.0,352.0,580.76,483.35
2016,3,7,9,15,516.5,152.5,3.0,10.0,413.5,676.23,557.64
2016,3,7,9,30,631.0,138.0,3.0,10.0,475.0,784.12,637.22
2016,3,7,9,45,508.5,190.0,3.0,10.5,474.5,730.8,592.6
2016,3,7,10,0,386.0,242.0,3.0,11.0,474.0,659.87,533.98
2016,3,7,10,15,646.0,166.0,3.0,11.0,577.5,853.25,681.58
2016,3,7,10,30,906.0,90.0,3.0,11.0,681.0,1003.63,785.74
2016,3,7,10,45,717.5,165.5,3.05,11.5,644.5,923.09,725.47
2016,3,7,11,0,529.0,241.0,3.1,12.0,608.0,810.72,641.38
2016,3,7,11,15,264.5,129.5,3.15,12.0,313.0,419.06,343.57
2016,3,7,11,30,0.0,18.0,3.2,12.0,18.0,15.92,7.76
2016,3,7,11,45,0.0,59.5,3.3,12.0,59.5,52.75,38.85
2016,3,7,12,0,0.0,101.0,3.4,12.0,101.0,89.86,69.79
2016,3,7,12,15,11.5,191.5,3.45,12.0,200.0,184.23,147.87
2016,3,7,12,30,23.0,282.0,3.5,12.0,299.0,280.21,225.39
2016,3,7,12,45,41.0,304.0,3.6,12.0,334.5,327.2,263.13
2016,3,7,13,0,59.0,326.0,3.7,12.0,370.0,359.96,289.46
2016,3,7,13,15,111.0,333.0,3.7,12.0,412.0,401.73,323.68
2016,3,7,13,30,163.0,340.0,3.7,12.0,454.0,447.23,360.14
2016,3,7,13,45,120.0,321.0,3.7,12.0,404.0,387.93,312.7
2016,3,7,14,0,77.0,302.0,3.7,12.0,354.0,326.51,263.58
2016,3,7,14,15,182.0,287.0,3.7,12.0,401.0,372.04,301.39
2016,3,7,14,30,287.0,272.0,3.7,12.0,448.0,404.38,326.93
2016,3,7,14,45,499.0,205.0,3.7,12.0,489.0,428.1,344.26
2016,3,7,15,0,711.0,138.0,3.7,12.0,530.0,426.05,337.65
2016,3,7,15,15,686.5,133.0,3.5,12.0,488.0,366.56,284.99
2016,3,7,15,30,662.0,128.0,3.3,12.0,446.0,309.08,233.43
2016,3,7,15,45,634.5,120.5,3.15,12.0,400.5,251.03,181.56
2016,3,7,16,0,607.0,113.0,3.0,12.0,355.0,195.98,133.64
2016,3,7,16,15,561.5,105.0,2.55,11.5,306.0,141.9,91.61
2016,3,7,16,30,516.0,97.0,2.1,11.0,257.0,91.54,60.96
2016,3,7,16,45,466.5,84.5,1.7,11.0,209.0,62.45,50.79
2016,3,7,17,0,417.0,72.0,1.3,11.0,161.0,54.16,43.14
2016,3,7,17,15,321.0,58.0,1.25,10.5,115.5,44.27,33.88
2016,3,7,17,30,225.0,44.0,1.2,10.0,70.0,34.09,23.97
2016,3,7,17,45,112.5,22.0,1.15,9.5,35.0,17.2,4.72
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,156.5,16.0,1.2,8.0,31.0,116.84,0.0
2016,3,8,7,0,313.0,32.0,1.2,9.0,62.0,243.93,189.46
2016,3,8,7,15,420.0,42.5,1.3,9.5,109.0,337.19,277.86
2016,3,8,7,30,527.0,53.0,1.4,10.0,156.0,440.67,366.82
2016,3,8,7,45,588.0,61.0,1.5,10.5,207.0,517.82,431.21
2016,3,8,8,0,649.0,69.0,1.6,11.0,258.0,598.61,494.49
2016,3,8,8,15,690.5,74.0,1.6,11.5,308.5,663.17,541.81
2016,3,8,8,30,732.0,79.0,1.6,12.0,359.0,728.47,587.83
2016,3,8,8,45,745.0,88.0,1.6,12.5,404.5,774.9,618.5
2016,3,8,9,0,758.0,97.0,1.6,13.0,450.0,819.19,646.94
2016,3,8,9,15,779.0,100.5,1.6,13.0,493.0,855.87,670.6
2016,3,8,9,30,800.0,104.0,1.6,13.0,536.0,895.99,696.4
2016,3,8,9,45,808.0,110.0,1.65,13.5,572.5,924.05,712.92
2016,3,8,10,0,816.0,116.0,1.7,14.0,609.0,948.78,727.22
2016,3,8,10,15,707.5,157.0,1.75,14.0,600.0,903.96,695.54
2016,3,8,10,30,599.0,198.0,1.8,14.0,591.0,844.67,654.39
2016,3,8,10,45,727.5,159.0,1.9,14.0,654.5,926.45,711.73
2016,3,8,11,0,856.0,120.0,2.0,14.0,718.0,996.74,758.79
2016,3,8,11,15,672.5,196.0,2.0,14.0,672.5,901.14,692.17
2016,3,8,11,30,489.0,272.0,2.0,14.0,627.0,789.37,610.72
2016,3,8,11,45,492.5,274.0,2.0,14.0,636.0,782.97,606.83
2016,3,8,12,0,496.0,276.0,2.0,14.0,645.0,774.12,600.23
2016,3,8,12,15,279.0,306.5,1.95,14.0,514.5,579.8,454.5
2016,3,8,12,30,62.0,337.0,1.9,14.0,384.0,383.11,301.45
2016,3,8,12,45,37.0,288.5,1.85,14.0,316.5,307.83,243.7
2016,3,8,13,0,12.0,240.0,1.8,14.0,249.0,227.71,180.33
2016,3,8,13,15,34.0,276.0,1.85,14.0,300.5,286.1,227.47
2016,3,8,13,30,56.0,312.0,1.9,14.0,352.0,333.34,264.71
2016,3,8,13,45,36.5,277.5,2.0,14.0,303.5,281.89,224.17
2016,3,8,14,0,17.0,243.0,2.1,14.0,255.0,228.32,181.82
2016,3,8,14,15,18.0,235.5,2.15,13.5,247.5,220.27,176.13
2016,3,8,14,30,19.0,228.0,2.2,13.0,240.0,212.08,170.14
2016,3,8,14,45,50.5,236.5,2.3,13.0,265.5,234.02,188.21
2016,3,8,15,0,82.0,245.0,2.4,13.0,291.0,248.65,199.75
2016,3,8,15,15,52.5,214.0,2.2,12.5,242.5,204.17,164.09
2016,3,8,15,30,23.0,183.0,2.0,12.0,194.0,164.8,132.76
2016,3,8,15,45,81.5,176.0,1.8,12.0,210.0,167.65,133.13
2016,3,8,16,0,140.0,169.0,1.6,12.0,226.0,161.81,125.43
2016,3,8,16,15,130.5,148.0,1.35,11.5,195.5,131.67,101.26
2016,3,8,16,30,121.0,127.0,1.1,11.0,165.0,103.13,80.18
2016,3,8,16,45,108.0,105.5,0.85,11.0,135.0,81.36,67.65
2016,3,8,17,0,95.0,84.0,0.6,11.0,105.0,65.95,53.66
2016,3,8,17,15,73.0,63.0,0.55,10.5,76.5,50.4,39.38
2016,3,8,17,30,51.0,42.0,0.5,10.0,48.0,34.43,24.4
2016,3,8,17,45,25.5,21.0,0.5,10.0,24.0,17.92,6.12
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,148.5,16.5,1.75,10.5,31.0,115.25,9.12
2016,3,9,7,0,297.0,33.0,1.9,11.0,62.0,236.73,185.54
2016,3,9,7,15,397.5,43.0,1.95,11.0,107.5,324.98,268.33
2016,3,9,7,30,498.0,53.0,2.0,11.0,153.0,422.73,353.38
2016,3,9,7,45,249.0,58.0,2.15,11.5,108.0,268.88,227.42
2016,3,9,8,0,0.0,63.0,2.3,12.0,63.0,55.86,42.49
2016,3,9,8,15,0.0,75.0,2.35,12.5,75.0,67.15,52.22
2016,3,9,8,30,0.0,87.0,2.4,13.0,87.0,78.45,61.6
2016,3,9,8,45,24.0,139.5,2.5,13.5,151.0,164.47,134.41
2016,3,9,9,0,48.0,192.0,2.6,14.0,215.0,247.51,202.49
2016,3,9,9,15,98.0,219.0,2.6,14.5,271.0,323.6,264.21
2016,3,9,9,30,148.0,246.0,2.6,15.0,327.0,419.1,339.19
2016,3,9,9,45,372.0,211.5,2.6,15.5,433.5,607.84,488.17
2016,3,9,10,0,596.0,177.0,2.6,16.0,540.0,814.15,639.8
2016,3,9,10,15,569.5,198.5,2.6,16.0,559.5,809.37,633.07
2016,3,9,10,30,543.0,220.0,2.6,16.0,579.0,808.72,630.5
2016,3,9,10,45,434.0,268.0,2.6,16.5,561.5,752.7,585.1
2016,3,9,11,0,325.0,316.0,2.6,17.0,544.0,677.95,526.76
2016,3,9,11,15,365.5,312.5,2.6,17.0,575.0,706.99,548.73
2016,3,9,11,30,406.0,309.0,2.6,17.0,606.0,733.75,568.15
2016,3,9,11,45,380.0,321.5,2.6,17.5,602.0,712.28,550.23
2016,3,9,12,0,354.0,334.0,2.6,18.0,598.0,689.65,531.95
2016,3,9,12,15,304.5,346.0,2.6,18.0,573.5,644.44,497.91
2016,3,9,12,30,255.0,358.0,2.6,18.0,549.0,600.03,464.35
2016,3,9,12,45,172.5,353.0,2.65,18.5,482.0,499.63,388.12
2016,3,9,13,0,90.0,348.0,2.7,19.0,415.0,406.5,316.14
2016,3,9,13,15,65.0,323.5,2.65,19.0,372.0,356.34,277.89
2016,3,9,13,30,40.0,299.0,2.6,19.0,329.0,308.82,241.12
2016,3,9,13,45,20.0,226.5,2.6,19.5,241.5,216.9,169.22
2016,3,9,14,0,0.0,154.0,2.6,20.0,154.0,137.1,105.69
2016,3,9,14,15,4.0,179.0,2.55,19.5,181.5,161.47,125.76
2016,3,9,14,30,8.0,204.0,2.5,19.0,209.0,184.96,144.94
2016,3,9,14,45,23.5,216.0,2.45,19.0,229.5,201.4,158.24
2016,3,9,15,0,39.0,228.0,2.4,19.0,250.0,216.2,169.99
2016,3,9,15,15,62.5,219.0,2.2,18.5,251.0,211.76,166.34
2016,3,9,15,30,86.0,210.0,2.0,18.0,252.0,204.21,159.73
2016,3,9,15,45,76.5,188.5,1.85,18.0,223.0,176.1,137.02
2016,3,9,16,0,67.0,167.0,1.7,18.0,194.0,149.53,115.72
2016,3,9,16,15,58.0,146.5,1.5,17.5,168.0,125.29,96.79
2016,3,9,16,30,49.0,126.0,1.3,17.0,142.0,102.52,79.56
2016,3,9,16,45,41.0,104.5,1.1,16.5,116.0,83.28,67.9
2016,3,9,17,0,33.0,83.0,0.9,16.0,90.0,67.19,53.7
2016,3,9,17,15,18.0,62.0,0.9,15.5,65.5,51.07,39.18
2016,3,9,17,30,3.0,41.0,0.9,15.0,41.0,35.05,24.46
2016,3,9,17,45,1.5,23.5,0.9,14.5,23.5,20.46,8.39
2016,3,9,18,0,0.0,6.0,0.9,14.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,0.9,13.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,7.5,2.5,12.0,7.5,6.58,0.0
2016,3,10,7,0,0.0,15.0,2.7,13.0,15.0,13.18,5.07
2016,3,10,7,15,0.0,26.0,2.8,13.5,26.0,22.89,13.69
2016,3,10,7,30,0.0,37.0,2.9,14.0,37.0,32.62,22.22
2016,3,10,7,45,0.0,48.5,3.0,14.5,48.5,42.8,31.04
2016,3,10,8,0,0.0,60.0,3.1,15.0,60.0,53.01,39.72
2016,3,10,8,15,0.0,72.0,3.3,15.5,72.0,64.0,48.92
2016,3,10,8,30,0.0,84.0,3.5,16.0,84.0,75.3,58.23
2016,3,10,8,45,5.5,126.0,3.7,16.5,128.5,122.41,97.46
2016,3,10,9,0,11.0,168.0,3.9,17.0,173.0,170.99,137.1
2016,3,10,9,15,61.5,207.5,4.0,17.0,240.5,275.37,223.11
2016,3,10,9,30,112.0,247.0,4.1,17.0,308.0,368.51,297.93
2016,3,10,9,45,101.5,263.0,4.2,17.5,321.5,375.61,301.54
2016,3,10,10,0,91.0,279.0,4.3,18.0,335.0,381.97,304.87
2016,3,10,10,15,45.5,191.5,4.3,18.0,219.5,235.27,187.64
2016,3,10,10,30,0.0,104.0,4.3,18.0,104.0,92.67,70.66
2016,3,10,10,45,86.0,223.0,4.3,18.5,284.0,323.27,258.2
2016,3,10,11,0,172.0,342.0,4.3,19.0,464.0,539.2,423.59
2016,3,10,11,15,207.0,347.5,4.2,19.0,497.5,574.19,449.07
2016,3,10,11,30,242.0,353.0,4.1,19.0,531.0,607.54,473.93
2016,3,10,11,45,242.5,356.0,4.1,19.5,536.5,603.38,469.39
2016,3,10,12,0,243.0,359.0,4.1,20.0,542.0,598.09,464.28
2016,3,10,12,15,121.5,213.5,4.05,20.0,305.0,326.16,257.35
2016,3,10,12,30,0.0,68.0,4.0,20.0,68.0,60.33,43.5
2016,3,10,12,45,2.0,130.5,3.95,20.0,132.5,118.33,90.57
2016,3,10,13,0,4.0,193.0,3.9,20.0,197.0,177.18,137.52
2016,3,10,13,15,2.0,135.5,3.75,20.0,137.5,122.49,93.86
2016,3,10,13,30,0.0,78.0,3.6,20.0,78.0,69.19,50.92
2016,3,10,13,45,0.0,75.5,3.45,20.0,75.5,66.95,49.2
2016,3,10,14,0,0.0,73.0,3.3,20.0,73.0,64.7,47.45
2016,3,10,14,15,0.0,83.5,3.1,19.5,83.5,74.02,55.25
2016,3,10,14,30,0.0,94.0,2.9,19.0,94.0,83.35,63.09
2016,3,10,14,45,0.0,55.0,2.75,19.0,55.0,48.65,34.71
2016,3,10,15,0,0.0,16.0,2.6,19.0,16.0,14.11,6.13
2016,3,10,15,15,0.0,21.5,2.35,18.5,21.5,18.96,10.25
2016,3,10,15,30,0.0,27.0,2.1,18.0,27.0,23.81,14.4
2016,3,10,15,45,0.0,59.5,1.9,18.0,59.5,52.57,38.6
2016,3,10,16,0,0.0,92.0,1.7,18.0,92.0,80.74,62.21
2016,3,10,16,15,0.0,80.0,1.5,17.5,80.0,70.28,53.71
2016,3,10,16,30,0.0,68.0,1.3,17.0,68.0,59.9,45.19
2016,3,10,16,45,0.0,55.5,1.15,17.0,55.5,49.02,37.83
2016,3,10,17,0,0.0,43.0,1.0,17.0,43.0,37.93,27.92
2016,3,10,17,15,0.0,31.5,1.05,16.5,31.5,27.75,18.74
2016,3,10,17,30,0.0,20.0,1.1,16.0,20.0,17.59,9.49
2016,3,10,17,45,0.0,11.5,1.2,15.5,11.5,10.1,1.59
2016,3,10,18,0,0.0,3.0,1.3,15.0,3.0,2.73,0.0
2016,3,10,18,15,0.0,1.5,1.4,15.0,1.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,4.8,13.0,3.5,3.07,0.0
2016,3,11,7,0,0.0,7.0,5.0,13.0,7.0,6.14,0.0
2016,3,11,7,15,0.0,12.0,4.9,12.5,12.0,10.53,3.29
2016,3,11,7,30,0.0,17.0,4.8,12.0,17.0,14.94,7.22
2016,3,11,7,45,0.0,22.5,4.7,12.0,22.5,19.79,11.49
2016,3,11,8,0,0.0,28.0,4.6,12.0,28.0,24.65,15.73
2016,3,11,8,15,0.0,33.5,4.55,12.0,33.5,29.52,19.91
2016,3,11,8,30,0.0,39.0,4.5,12.0,39.0,34.39,24.06
2016,3,11,8,45,0.0,24.0,4.45,12.5,24.0,21.15,12.56
2016,3,11,9,0,0.0,9.0,4.4,13.0,9.0,7.93,1.14
2016,3,11,9,15,0.0,39.0,4.45,13.0,39.0,34.43,23.76
2016,3,11,9,30,0.0,69.0,4.5,13.0,69.0,61.06,46.23
2016,3,11,9,45,56.5,177.5,4.6,13.5,212.5,232.21,190.38
2016,3,11,10,0,113.0,286.0,4.7,14.0,356.0,411.23,334.31
2016,3,11,10,15,76.0,282.5,4.9,14.0,331.0,367.95,297.77
2016,3,11,10,30,39.0,279.0,5.1,14.0,306.0,324.58,261.56
2016,3,11,10,45,230.0,287.5,5.3,14.5,451.0,556.42,449.51
2016,3,11,11,0,421.0,296.0,5.5,15.0,596.0,765.87,611.17
2016,3,11,11,15,232.0,306.5,5.55,14.5,472.5,569.99,457.62
2016,3,11,11,30,43.0,317.0,5.6,14.0,349.0,358.88,287.44
2016,3,11,11,45,32.5,300.5,5.65,14.0,325.0,327.9,262.83
2016,3,11,12,0,22.0,284.0,5.7,14.0,301.0,283.9,227.37
2016,3,11,12,15,145.0,323.0,5.6,14.0,433.0,461.22,371.69
2016,3,11,12,30,268.0,362.0,5.5,14.0,565.0,614.96,492.32
2016,3,11,12,45,388.5,317.5,5.4,14.0,608.5,657.44,527.19
2016,3,11,13,0,509.0,273.0,5.3,14.0,652.0,703.04,563.81
2016,3,11,13,15,254.5,150.0,5.4,14.0,339.5,358.67,293.73
2016,3,11,13,30,0.0,27.0,5.5,14.0,27.0,23.89,14.36
2016,3,11,13,45,0.0,71.0,5.65,14.0,71.0,62.95,47.1
2016,3,11,14,0,0.0,115.0,5.8,14.0,115.0,102.15,79.75
2016,3,11,14,15,118.0,202.0,5.7,13.5,276.5,256.4,208.49
2016,3,11,14,30,236.0,289.0,5.6,13.0,438.0,387.55,314.33
2016,3,11,14,45,118.0,165.0,5.55,13.0,239.5,205.7,166.18
2016,3,11,15,0,0.0,41.0,5.5,13.0,41.0,36.22,25.12
2016,3,11,15,15,0.0,97.5,5.25,12.5,97.5,86.23,67.7
2016,3,11,15,30,0.0,154.0,5.0,12.0,154.0,133.96,108.25
2016,3,11,15,45,18.0,158.0,4.8,12.0,165.5,140.11,113.0
2016,3,11,16,0,36.0,162.0,4.6,12.0,177.0,140.63,112.79
2016,3,11,16,15,31.0,142.0,4.35,11.5,154.0,119.43,95.56
2016,3,11,16,30,26.0,122.0,4.1,11.0,131.0,99.21,79.35
2016,3,11,16,45,16.0,101.0,3.9,10.5,106.5,83.86,70.17
2016,3,11,17,0,6.0,80.0,3.7,10.0,82.0,67.07,54.98
2016,3,11,17,15,3.0,59.5,3.55,10.0,60.5,50.49,39.63
2016,3,11,17,30,0.0,39.0,3.4,10.0,39.0,33.71,23.96
2016,3,11,17,45,0.0,22.0,3.3,10.0,22.0,19.4,9.04
2016,3,11,18,0,0.0,5.0,3.2,10.0,5.0,4.55,0.0
2016,3,11,18,15,0.0,2.5,3.25,10.0,2.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,1.85,9.5,14.0,12.32,1.61
2016,3,12,7,0,0.0,28.0,2.1,10.0,28.0,24.69,14.94
2016,3,12,7,15,0.0,47.0,2.25,10.0,47.0,43.82,31.93
2016,3,12,7,30,0.0,66.0,2.4,10.0,66.0,62.98,48.86
2016,3,12,7,45,0.0,86.5,2.6,10.5,86.5,83.57,66.72
2016,3,12,8,0,0.0,107.0,2.8,11.0,107.0,103.88,84.02
2016,3,12,8,15,6.0,125.5,2.9,11.0,128.0,126.44,103.3
2016,3,12,8,30,12.0,144.0,3.0,11.0,149.0,149.4,122.67
2016,3,12,8,45,56.0,177.5,3.2,11.5,204.0,237.63,197.26
2016,3,12,9,0,100.0,211.0,3.4,12.0,259.0,316.11,261.84
2016,3,12,9,15,86.0,227.0,3.45,12.0,271.5,320.94,264.24
2016,3,12,9,30,72.0,243.0,3.5,12.0,284.0,324.87,266.12
2016,3,12,9,45,173.5,261.0,3.6,12.5,367.0,459.25,375.06
2016,3,12,10,0,275.0,279.0,3.7,13.0,450.0,596.94,481.95
2016,3,12,10,15,210.5,300.5,3.75,13.0,435.5,539.24,434.38
2016,3,12,10,30,146.0,322.0,3.8,13.0,421.0,498.06,399.93
2016,3,12,10,45,85.5,299.5,3.85,13.0,358.0,390.48,314.28
2016,3,12,11,0,25.0,277.0,3.9,13.0,295.0,285.82,229.25
2016,3,12,11,15,17.5,254.5,3.9,13.0,267.5,254.25,203.8
2016,3,12,11,30,10.0,232.0,3.9,13.0,240.0,223.65,178.83
2016,3,12,11,45,7.5,213.0,3.9,13.5,219.0,202.04,160.96
2016,3,12,12,0,5.0,194.0,3.9,14.0,198.0,180.96,143.53
2016,3,12,12,15,13.5,240.5,3.95,14.0,251.0,232.35,185.21
2016,3,12,12,30,22.0,287.0,4.0,14.0,304.0,283.34,225.95
2016,3,12,12,45,12.0,229.0,4.05,14.0,238.5,218.06,173.55
2016,3,12,13,0,2.0,171.0,4.1,14.0,173.0,155.17,122.59
2016,3,12,13,15,1.0,106.0,4.2,14.0,107.0,95.04,73.49
2016,3,12,13,30,0.0,41.0,4.3,14.0,41.0,36.31,24.79
2016,3,12,13,45,0.0,29.5,4.4,14.0,29.5,26.1,16.29
2016,3,12,14,0,0.0,18.0,4.5,14.0,18.0,15.91,7.75
2016,3,12,14,15,17.0,137.0,4.5,14.0,148.0,133.73,106.26
2016,3,12,14,30,34.0,256.0,4.5,14.0,278.0,247.14,198.79
2016,3,12,14,45,17.0,203.0,4.5,14.0,214.0,186.85,149.77
2016,3,12,15,0,0.0,150.0,4.5,14.0,150.0,132.05,105.08
2016,3,12,15,15,0.0,139.5,4.3,14.0,139.5,122.47,97.44
2016,3,12,15,30,0.0,129.0,4.1,14.0,129.0,112.95,89.77
2016,3,12,15,45,0.0,72.0,3.9,14.0,72.0,63.68,48.57
2016,3,12,16,0,0.0,15.0,3.7,14.0,15.0,13.2,5.68
2016,3,12,16,15,0.0,13.0,3.55,13.5,13.0,11.43,4.21
2016,3,12,16,30,0.0,11.0,3.4,13.0,11.0,9.67,2.71
2016,3,12,16,45,0.0,9.0,3.25,13.0,9.0,7.9,1.48
2016,3,12,17,0,0.0,7.0,3.1,13.0,7.0,6.14,0.0
2016,3,12,17,15,0.0,5.0,3.05,12.5,5.0,4.38,0.0
2016,3,12,17,30,0.0,3.0,3.0,12.0,3.0,2.63,0.0
2016,3,12,17,45,0.0,1.5,3.0,12.0,1.5,1.31,0.0
2016,3,12,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.44,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.88,0.0
2016,3,13,7,15,0.0,2.0,2.9,14.0,2.0,1.75,0.0
2016,3,13,7,30,0.0,3.0,2.9,14.0,3.0,2.63,0.0
2016,3,13,7,45,0.0,4.0,2.95,14.0,4.0,3.51,0.0
2016,3,13,8,0,0.0,5.0,3.0,14.0,5.0,4.39,0.0
2016,3,13,8,15,0.0,6.0,3.0,14.0,6.0,5.27,0.0
2016,3,13,8,30,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,13,8,45,0.0,17.5,3.05,14.5,17.5,15.41,7.53
2016,3,13,9,0,0.0,28.0,3.1,15.0,28.0,24.69,15.36
2016,3,13,9,15,0.0,31.0,3.15,14.5,31.0,27.36,17.6
2016,3,13,9,30,0.0,34.0,3.2,14.0,34.0,30.03,19.84
2016,3,13,9,45,0.0,35.0,3.3,14.0,35.0,30.92,20.53
2016,3,13,10,0,0.0,36.0,3.4,14.0,36.0,31.82,21.23
2016,3,13,10,15,3.0,119.0,3.45,14.0,121.0,109.73,86.27
2016,3,13,10,30,6.0,202.0,3.5,14.0,206.0,193.13,154.31
2016,3,13,10,45,6.5,205.5,3.6,14.5,210.0,196.34,156.26
2016,3,13,11,0,7.0,209.0,3.7,15.0,214.0,199.58,158.41
2016,3,13,11,15,5.5,198.0,3.75,15.0,202.5,186.75,147.87
2016,3,13,11,30,4.0,187.0,3.8,15.0,191.0,174.21,137.62
2016,3,13,11,45,2.0,153.0,3.9,15.0,155.0,139.84,109.67
2016,3,13,12,0,0.0,119.0,4.0,15.0,119.0,106.35,82.3
2016,3,13,12,15,2.0,151.5,4.05,15.0,153.5,138.0,108.23
2016,3,13,12,30,4.0,184.0,4.1,15.0,188.0,169.66,133.92
2016,3,13,12,45,9.5,222.5,4.2,15.0,230.5,209.76,166.38
2016,3,13,13,0,15.0,261.0,4.3,15.0,273.0,249.34,198.19
2016,3,13,13,15,11.0,238.0,4.25,15.0,246.5,223.41,177.38
2016,3,13,13,30,7.0,215.0,4.2,15.0,220.0,198.18,157.18
2016,3,13,13,45,16.0,240.0,4.2,15.0,251.5,226.17,180.09
2016,3,13,14,0,25.0,265.0,4.2,15.0,283.0,252.83,201.7
2016,3,13,14,15,12.5,218.5,4.1,15.0,228.0,201.49,160.42
2016,3,13,14,30,0.0,172.0,4.0,15.0,173.0,152.28,120.63
2016,3,13,14,45,6.0,186.0,3.9,15.0,190.0,166.78,132.81
2016,3,13,15,0,12.0,200.0,3.8,15.0,207.0,180.06,143.83
2016,3,13,15,15,6.0,122.0,3.65,15.0,125.5,109.59,86.17
2016,3,13,15,30,0.0,44.0,3.5,15.0,44.0,38.85,27.3
2016,3,13,15,45,0.0,72.0,3.4,15.0,72.0,63.68,48.41
2016,3,13,16,0,0.0,100.0,3.3,15.0,100.0,87.46,68.59
2016,3,13,16,15,0.0,87.0,3.1,14.5,87.0,76.12,59.3
