Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,30,0.0,74.0,2.9,14.0,74.0,64.89,49.98
2016,3,13,16,45,0.0,61.0,2.75,14.0,61.0,53.78,42.55
2016,3,13,17,0,0.0,48.0,2.6,14.0,48.0,42.37,32.25
2016,3,13,17,15,0.0,35.5,2.55,14.0,35.5,31.29,22.14
2016,3,13,17,30,0.0,23.0,2.5,14.0,23.0,20.24,11.99
2016,3,13,17,45,0.0,13.5,2.5,14.0,13.5,11.86,3.67
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.64,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.5,1.45,9.5,5.5,0.0,0.0
2016,3,14,6,30,0.0,11.0,1.6,10.0,11.0,10.01,0.0
2016,3,14,6,45,90.0,30.0,1.8,10.5,41.5,100.49,65.73
2016,3,14,7,0,180.0,49.0,2.0,11.0,72.0,180.08,145.51
2016,3,14,7,15,251.0,66.5,2.1,11.0,114.5,264.78,220.49
2016,3,14,7,30,322.0,84.0,2.2,11.0,157.0,344.78,290.07
2016,3,14,7,45,366.5,100.0,2.3,11.5,202.5,409.93,344.74
2016,3,14,8,0,411.0,116.0,2.4,12.0,248.0,477.98,399.8
2016,3,14,8,15,477.5,115.5,2.45,12.0,294.0,545.44,454.07
2016,3,14,8,30,544.0,115.0,2.5,12.0,340.0,623.78,514.62
2016,3,14,8,45,423.5,158.5,2.55,12.5,346.0,582.03,477.57
2016,3,14,9,0,303.0,202.0,2.6,13.0,352.0,519.78,424.85
2016,3,14,9,15,309.5,220.5,2.6,13.0,386.0,553.23,449.8
2016,3,14,9,30,316.0,239.0,2.6,13.0,420.0,585.49,472.91
2016,3,14,9,45,436.5,219.5,2.6,13.5,486.5,699.83,559.2
2016,3,14,10,0,557.0,200.0,2.6,14.0,553.0,798.89,631.16
2016,3,14,10,15,502.0,234.5,2.6,14.0,564.5,787.07,618.63
2016,3,14,10,30,447.0,269.0,2.6,14.0,576.0,770.72,603.95
2016,3,14,10,45,501.5,256.5,2.6,14.0,612.5,808.52,631.76
2016,3,14,11,0,556.0,244.0,2.6,14.0,649.0,843.7,656.99
2016,3,14,11,15,575.0,245.0,2.6,14.0,671.5,855.73,664.76
2016,3,14,11,30,594.0,246.0,2.6,14.0,694.0,864.69,670.63
2016,3,14,11,45,565.5,259.5,2.6,14.5,690.0,838.45,649.5
2016,3,14,12,0,537.0,273.0,2.6,15.0,686.0,810.23,627.35
2016,3,14,12,15,532.0,275.0,2.6,15.0,684.5,789.99,612.76
2016,3,14,12,30,527.0,277.0,2.6,15.0,683.0,767.65,596.56
2016,3,14,12,45,679.5,215.0,2.65,15.5,733.0,817.47,634.73
2016,3,14,13,0,832.0,153.0,2.7,16.0,783.0,846.86,655.55
2016,3,14,13,15,826.5,152.0,2.75,16.0,767.0,805.86,627.06
2016,3,14,13,30,821.0,151.0,2.8,16.0,751.0,762.53,596.26
2016,3,14,13,45,815.5,147.0,2.85,16.0,727.5,714.25,560.7
2016,3,14,14,0,810.0,143.0,2.9,16.0,704.0,664.15,522.91
2016,3,14,14,15,797.5,140.5,2.9,15.5,673.0,609.75,481.48
2016,3,14,14,30,785.0,138.0,2.9,15.0,642.0,553.96,437.68
2016,3,14,14,45,767.5,135.0,2.95,15.0,604.0,495.02,389.37
2016,3,14,15,0,750.0,132.0,3.0,15.0,566.0,436.56,339.97
2016,3,14,15,15,727.0,127.5,2.95,14.5,522.5,375.57,287.71
2016,3,14,15,30,704.0,123.0,2.9,14.0,479.0,316.34,235.72
2016,3,14,15,45,672.5,118.0,2.9,14.0,432.0,256.76,183.07
2016,3,14,16,0,641.0,113.0,2.9,14.0,385.0,200.61,134.72
2016,3,14,16,15,598.5,105.5,2.65,13.5,335.0,144.93,91.69
2016,3,14,16,30,556.0,98.0,2.4,13.0,285.0,94.71,62.05
2016,3,14,16,45,493.0,89.0,2.15,12.5,234.0,65.2,53.0
2016,3,14,17,0,430.0,80.0,1.9,12.0,183.0,59.6,47.97
2016,3,14,17,15,341.5,66.5,1.8,11.5,135.5,50.32,39.38
2016,3,14,17,30,253.0,53.0,1.7,11.0,88.0,40.76,30.26
2016,3,14,17,45,144.0,34.0,1.65,10.5,52.0,26.49,15.8
2016,3,14,18,0,35.0,15.0,1.6,10.0,16.0,12.84,0.0
2016,3,14,18,15,17.5,7.5,1.6,9.5,8.0,6.82,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,15,6,15,25.0,6.0,1.05,6.5,7.0,0.0,0.0
2016,3,15,6,30,50.0,12.0,1.1,7.0,14.0,33.83,0.0
2016,3,15,6,45,187.0,28.0,1.15,8.0,50.5,159.45,113.76
2016,3,15,7,0,324.0,44.0,1.2,9.0,87.0,267.02,218.4
2016,3,15,7,15,414.0,55.0,1.25,9.5,135.0,353.55,294.69
2016,3,15,7,30,504.0,66.0,1.3,10.0,183.0,447.98,374.29
2016,3,15,7,45,573.0,71.5,1.4,10.5,235.5,527.96,439.49
2016,3,15,8,0,642.0,77.0,1.5,11.0,288.0,611.92,503.92
2016,3,15,8,15,680.5,82.5,1.6,11.5,338.5,674.95,549.81
2016,3,15,8,30,719.0,88.0,1.7,12.0,389.0,738.44,594.75
2016,3,15,8,45,752.0,90.5,1.8,13.0,437.5,788.35,627.45
2016,3,15,9,0,785.0,93.0,1.9,14.0,486.0,842.61,662.53
2016,3,15,9,15,804.5,96.0,1.95,14.5,529.5,883.53,688.16
2016,3,15,9,30,824.0,99.0,2.0,15.0,573.0,921.98,711.84
2016,3,15,9,45,840.0,101.0,2.15,15.5,611.0,953.07,731.37
2016,3,15,10,0,856.0,103.0,2.3,16.0,649.0,981.0,748.75
2016,3,15,10,15,866.5,104.5,2.35,16.0,680.5,999.52,760.11
2016,3,15,10,30,877.0,106.0,2.4,16.0,712.0,1003.81,762.1
2016,3,15,10,45,885.0,107.0,2.5,16.5,736.5,1011.86,766.04
2016,3,15,11,0,893.0,108.0,2.6,17.0,761.0,1016.07,767.49
2016,3,15,11,15,897.5,108.5,2.65,17.0,777.5,1012.36,764.74
2016,3,15,11,30,902.0,109.0,2.7,17.0,794.0,1004.76,759.6
2016,3,15,11,45,905.5,109.0,2.75,17.5,803.0,991.77,749.58
2016,3,15,12,0,909.0,109.0,2.8,18.0,812.0,974.94,737.15
2016,3,15,12,15,909.0,109.0,2.85,18.0,812.5,951.13,721.5
2016,3,15,12,30,909.0,109.0,2.9,18.0,813.0,923.78,703.48
2016,3,15,12,45,912.5,106.0,2.95,18.0,806.5,892.88,683.0
2016,3,15,13,0,916.0,103.0,3.0,18.0,800.0,858.5,660.0
2016,3,15,13,15,912.0,102.0,3.0,18.0,784.5,816.95,631.51
2016,3,15,13,30,908.0,101.0,3.0,18.0,769.0,772.72,600.93
2016,3,15,13,45,903.0,99.5,3.0,18.0,746.0,724.82,566.59
2016,3,15,14,0,898.0,98.0,3.0,18.0,723.0,674.75,528.53
2016,3,15,14,15,888.5,96.0,2.95,18.0,692.0,619.6,485.48
2016,3,15,14,30,879.0,94.0,2.9,18.0,661.0,563.21,440.27
2016,3,15,14,45,866.5,92.0,2.9,18.0,624.0,504.39,391.95
2016,3,15,15,0,854.0,90.0,2.9,18.0,587.0,443.73,340.65
2016,3,15,15,15,836.5,87.0,2.7,17.5,544.5,380.99,286.53
2016,3,15,15,30,819.0,84.0,2.5,17.0,502.0,319.11,231.82
2016,3,15,15,45,795.5,80.5,2.4,17.0,454.5,256.53,176.08
2016,3,15,16,0,772.0,77.0,2.3,17.0,407.0,196.15,123.72
2016,3,15,16,15,737.5,72.5,2.0,16.0,356.5,136.21,77.6
2016,3,15,16,30,703.0,68.0,1.7,15.0,306.0,80.45,46.01
2016,3,15,16,45,654.0,62.0,1.45,14.5,254.5,45.58,35.17
2016,3,15,17,0,605.0,56.0,1.2,14.0,203.0,42.27,32.23
2016,3,15,17,15,523.5,48.0,1.2,13.0,153.0,37.09,27.47
2016,3,15,17,30,442.0,40.0,1.2,12.0,103.0,31.8,22.36
2016,3,15,17,45,304.0,28.0,1.2,11.5,62.5,22.6,12.87
2016,3,15,18,0,166.0,16.0,1.2,11.0,22.0,13.05,0.0
2016,3,15,18,15,83.0,8.0,1.2,10.5,11.0,7.28,0.0
2016,3,15,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,6,15,55.5,7.0,0.9,8.5,8.5,6.37,0.0
2016,3,16,6,30,111.0,14.0,0.9,9.0,17.0,63.83,0.0
2016,3,16,6,45,257.5,27.5,0.95,10.0,56.5,197.51,145.52
2016,3,16,7,0,404.0,41.0,1.0,11.0,96.0,310.41,252.11
2016,3,16,7,15,491.0,50.0,1.2,11.5,146.0,396.61,327.52
2016,3,16,7,30,578.0,59.0,1.4,12.0,196.0,490.32,406.01
2016,3,16,7,45,633.0,65.5,1.6,12.5,248.5,564.53,465.75
2016,3,16,8,0,688.0,72.0,1.8,13.0,301.0,641.62,524.37
2016,3,16,8,15,725.0,76.5,1.9,13.5,352.5,699.27,565.72
2016,3,16,8,30,762.0,81.0,2.0,14.0,404.0,762.12,609.75
2016,3,16,8,45,788.0,85.0,2.1,14.5,452.5,814.4,644.92
2016,3,16,9,0,814.0,89.0,2.2,15.0,501.0,865.16,678.36
2016,3,16,9,15,833.0,92.0,2.25,15.5,545.0,906.3,704.01
2016,3,16,9,30,852.0,95.0,2.3,16.0,589.0,944.85,727.6
2016,3,16,9,45,866.0,97.0,2.35,16.5,627.5,974.45,744.85
2016,3,16,10,0,880.0,99.0,2.4,17.0,666.0,990.44,752.92
2016,3,16,10,15,890.0,101.0,2.4,17.0,697.5,1009.17,763.94
2016,3,16,10,30,900.0,103.0,2.4,17.0,729.0,1024.19,772.54
2016,3,16,10,45,907.0,104.0,2.45,17.5,753.5,1031.24,775.1
2016,3,16,11,0,914.0,105.0,2.5,18.0,778.0,1034.36,775.28
2016,3,16,11,15,918.5,106.0,2.5,18.5,795.0,1031.02,770.84
2016,3,16,11,30,923.0,107.0,2.5,19.0,812.0,1023.69,764.01
2016,3,16,11,45,925.0,107.0,2.55,19.5,820.5,1008.88,752.97
2016,3,16,12,0,927.0,107.0,2.6,20.0,829.0,990.21,739.56
2016,3,16,12,15,927.0,107.0,2.6,20.0,828.5,965.93,723.46
2016,3,16,12,30,927.0,107.0,2.6,20.0,828.0,938.03,705.02
2016,3,16,12,45,930.5,103.5,2.6,20.0,821.5,906.0,683.8
2016,3,16,13,0,934.0,100.0,2.6,20.0,815.0,870.44,660.13
2016,3,16,13,15,929.5,99.0,2.6,20.0,798.5,827.78,631.44
2016,3,16,13,30,925.0,98.0,2.6,20.0,782.0,782.43,600.67
2016,3,16,13,45,918.0,96.5,2.6,20.5,758.0,732.37,564.5
2016,3,16,14,0,911.0,95.0,2.6,21.0,734.0,680.29,524.68
2016,3,16,14,15,901.0,93.5,2.55,20.5,702.0,624.65,482.95
2016,3,16,14,30,891.0,92.0,2.5,20.0,670.0,567.79,438.91
2016,3,16,14,45,877.5,90.0,2.5,20.0,632.0,507.82,390.36
2016,3,16,15,0,864.0,88.0,2.5,20.0,594.0,447.56,339.98
2016,3,16,15,15,846.0,85.0,2.35,19.5,550.5,382.48,284.72
2016,3,16,15,30,828.0,82.0,2.2,19.0,507.0,319.88,230.03
2016,3,16,15,45,803.5,79.0,2.05,19.0,459.0,256.95,174.49
2016,3,16,16,0,779.0,76.0,1.9,19.0,411.0,196.33,122.42
2016,3,16,16,15,744.0,71.5,1.65,18.5,360.0,135.88,76.22
2016,3,16,16,30,709.0,67.0,1.4,18.0,309.0,79.68,44.64
2016,3,16,16,45,659.0,61.5,1.2,17.5,257.0,45.1,34.31
2016,3,16,17,0,609.0,56.0,1.0,17.0,205.0,42.17,31.74
2016,3,16,17,15,529.5,48.0,1.0,16.0,155.0,37.0,27.06
2016,3,16,17,30,450.0,40.0,1.0,15.0,105.0,31.69,22.02
2016,3,16,17,45,313.5,28.0,1.0,14.5,64.0,22.5,12.82
2016,3,16,18,0,177.0,16.0,1.0,14.0,23.0,12.97,0.0
2016,3,16,18,15,88.5,8.0,1.0,13.5,11.5,7.28,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,82.5,7.5,0.95,11.5,10.5,40.57,0.0
2016,3,17,6,30,165.0,15.0,1.0,12.0,21.0,111.03,0.0
2016,3,17,6,45,307.5,27.0,1.05,13.0,62.0,223.04,166.79
2016,3,17,7,0,450.0,39.0,1.1,14.0,103.0,335.15,269.87
2016,3,17,7,15,533.0,47.0,1.15,14.5,153.5,419.89,342.58
2016,3,17,7,30,616.0,55.0,1.2,15.0,204.0,511.76,417.52
2016,3,17,7,45,668.0,61.0,1.3,15.5,257.0,584.84,474.05
2016,3,17,8,0,720.0,67.0,1.4,16.0,310.0,656.34,526.43
2016,3,17,8,15,755.5,71.5,1.45,16.5,362.0,719.05,569.98
2016,3,17,8,30,791.0,76.0,1.5,17.0,414.0,781.68,612.06
2016,3,17,8,45,816.0,79.0,1.6,18.0,463.0,832.71,644.15
2016,3,17,9,0,841.0,82.0,1.7,19.0,512.0,882.08,674.39
2016,3,17,9,15,859.0,85.0,1.65,19.5,556.5,922.93,697.72
2016,3,17,9,30,877.0,88.0,1.6,20.0,601.0,951.39,712.42
2016,3,17,9,45,890.0,90.0,1.6,20.5,639.5,980.23,728.0
2016,3,17,10,0,903.0,92.0,1.6,21.0,678.0,1005.74,741.29
2016,3,17,10,15,912.0,94.0,1.55,21.0,709.5,1023.73,750.4
2016,3,17,10,30,921.0,96.0,1.5,21.0,741.0,1037.91,757.2
2016,3,17,10,45,927.0,97.0,1.45,21.5,765.5,1044.01,757.55
2016,3,17,11,0,933.0,98.0,1.4,22.0,790.0,1046.11,755.6
2016,3,17,11,15,937.0,99.0,1.3,22.0,806.5,1042.16,750.62
2016,3,17,11,30,941.0,100.0,1.2,22.0,823.0,1034.16,743.29
2016,3,17,11,45,942.0,100.5,1.2,22.5,831.0,1018.68,731.92
2016,3,17,12,0,943.0,101.0,1.2,23.0,839.0,999.3,718.36
2016,3,17,12,15,942.5,101.0,1.2,23.0,839.0,974.18,702.71
2016,3,17,12,30,942.0,101.0,1.2,23.0,839.0,945.43,684.84
2016,3,17,12,45,939.5,100.5,1.2,23.5,830.5,910.94,662.01
2016,3,17,13,0,937.0,100.0,1.2,24.0,822.0,873.22,637.12
2016,3,17,13,15,932.5,99.5,1.2,24.0,805.5,830.88,610.33
2016,3,17,13,30,928.0,99.0,1.2,24.0,789.0,785.83,581.5
2016,3,17,13,45,920.5,98.0,1.25,24.0,764.5,735.71,548.78
2016,3,17,14,0,913.0,97.0,1.3,24.0,740.0,683.6,512.25
2016,3,17,14,15,903.0,95.5,1.3,23.5,708.0,627.79,472.38
2016,3,17,14,30,893.0,94.0,1.3,23.0,676.0,570.74,430.11
2016,3,17,14,45,879.0,92.0,1.3,23.0,638.0,510.36,382.98
2016,3,17,15,0,865.0,90.0,1.3,23.0,600.0,448.16,332.86
2016,3,17,15,15,846.5,87.5,1.25,23.0,556.0,384.81,280.08
2016,3,17,15,30,828.0,85.0,1.2,23.0,512.0,322.42,226.75
2016,3,17,15,45,802.5,81.5,1.2,23.0,464.0,258.76,172.3
2016,3,17,16,0,777.0,78.0,1.2,23.0,416.0,197.55,121.13
2016,3,17,16,15,742.5,73.5,1.1,22.0,364.5,137.27,76.17
2016,3,17,16,30,708.0,69.0,1.0,21.0,313.0,81.17,45.31
2016,3,17,16,45,658.0,63.0,0.95,20.5,261.0,46.14,34.77
2016,3,17,17,0,608.0,57.0,0.9,20.0,209.0,42.86,31.94
2016,3,17,17,15,528.5,49.0,0.95,19.0,158.5,37.72,27.35
2016,3,17,17,30,449.0,41.0,1.0,18.0,108.0,32.45,22.41
2016,3,17,17,45,316.0,29.0,1.05,17.5,66.5,23.3,13.44
2016,3,17,18,0,183.0,17.0,1.1,17.0,25.0,13.81,0.0
2016,3,17,18,15,91.5,8.5,1.1,16.5,12.5,7.73,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,6,15,84.5,8.5,1.3,10.0,12.0,42.44,0.0
2016,3,18,6,30,169.0,17.0,1.5,11.0,24.0,117.06,0.0
2016,3,18,6,45,304.5,29.5,1.75,12.0,65.0,224.81,172.36
2016,3,18,7,0,440.0,42.0,2.0,13.0,106.0,333.78,272.15
2016,3,18,7,15,522.0,50.5,2.0,13.0,157.0,418.4,346.26
2016,3,18,7,30,604.0,59.0,2.0,13.0,208.0,509.94,422.91
2016,3,18,7,45,302.0,62.5,2.0,13.5,137.0,314.53,264.24
2016,3,18,8,0,0.0,66.0,2.0,14.0,66.0,58.33,44.17
2016,3,18,8,15,0.0,88.5,1.95,14.5,88.5,79.87,62.44
2016,3,18,8,30,0.0,111.0,1.9,15.0,111.0,101.84,80.51
2016,3,18,8,45,0.0,130.5,1.9,15.5,130.5,120.75,95.75
2016,3,18,9,0,0.0,150.0,1.9,16.0,150.0,139.65,110.75
2016,3,18,9,15,4.5,173.5,1.9,16.0,176.5,166.88,132.75
2016,3,18,9,30,9.0,197.0,1.9,16.0,203.0,194.28,154.61
2016,3,18,9,45,22.0,231.0,1.9,16.5,245.5,241.1,191.66
2016,3,18,10,0,35.0,265.0,1.9,17.0,288.0,306.76,242.52
2016,3,18,10,15,55.5,294.0,1.9,17.0,332.5,357.68,281.71
2016,3,18,10,30,76.0,323.0,1.9,17.0,377.0,408.34,320.12
2016,3,18,10,45,76.0,334.0,1.9,17.5,389.5,417.47,325.56
2016,3,18,11,0,76.0,345.0,1.9,18.0,402.0,426.2,330.94
2016,3,18,11,15,279.0,320.5,1.85,18.0,535.0,630.1,486.18
2016,3,18,11,30,482.0,296.0,1.8,18.0,668.0,809.74,614.4
2016,3,18,11,45,702.5,203.5,1.8,18.5,753.0,917.16,688.44
2016,3,18,12,0,923.0,111.0,1.8,19.0,838.0,991.86,735.02
2016,3,18,12,15,673.0,220.5,1.8,19.0,750.5,867.75,651.42
2016,3,18,12,30,423.0,330.0,1.8,19.0,663.0,727.94,550.09
2016,3,18,12,45,656.0,228.0,1.85,19.0,739.0,810.4,614.53
2016,3,18,13,0,889.0,126.0,1.9,19.0,815.0,860.39,650.24
2016,3,18,13,15,884.5,125.5,1.9,19.0,798.5,819.49,622.2
2016,3,18,13,30,880.0,125.0,1.9,19.0,782.0,780.67,596.33
2016,3,18,13,45,870.0,124.5,1.95,19.0,757.5,730.13,560.57
2016,3,18,14,0,860.0,124.0,2.0,19.0,733.0,677.96,522.47
2016,3,18,14,15,849.0,122.0,2.05,18.5,701.5,622.43,481.69
2016,3,18,14,30,838.0,120.0,2.1,18.0,670.0,565.95,438.66
2016,3,18,14,45,824.0,117.0,2.15,18.0,632.0,506.46,390.94
2016,3,18,15,0,810.0,114.0,2.2,18.0,594.0,446.95,341.56
2016,3,18,15,15,640.5,146.0,2.2,17.5,508.5,359.82,272.34
2016,3,18,15,30,471.0,178.0,2.2,17.0,423.0,290.4,217.91
2016,3,18,15,45,505.5,152.0,2.2,17.0,392.5,243.15,175.58
2016,3,18,16,0,540.0,126.0,2.2,17.0,362.0,191.8,130.01
2016,3,18,16,15,495.0,121.0,2.0,16.0,317.5,143.97,94.2
2016,3,18,16,30,450.0,116.0,1.8,15.0,273.0,101.59,69.81
2016,3,18,16,45,418.5,100.5,1.6,14.5,228.0,72.71,59.22
2016,3,18,17,0,387.0,85.0,1.4,14.0,183.0,62.75,50.43
2016,3,18,17,15,331.0,69.0,1.3,13.0,139.0,51.88,40.65
2016,3,18,17,30,275.0,53.0,1.2,12.0,95.0,40.56,30.2
2016,3,18,17,45,137.5,38.0,1.1,11.5,59.0,30.37,19.96
2016,3,18,18,0,0.0,23.0,1.0,11.0,23.0,19.48,0.0
2016,3,18,18,15,0.0,11.5,1.0,10.5,11.5,10.46,0.0
2016,3,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.0,1.05,10.5,7.0,6.37,0.0
2016,3,19,6,30,0.0,14.0,1.2,11.0,14.0,12.33,0.0
2016,3,19,6,45,19.5,34.0,1.35,11.5,37.0,48.2,33.57
2016,3,19,7,0,39.0,54.0,1.5,12.0,60.0,83.07,65.07
2016,3,19,7,15,54.0,75.5,1.55,12.5,87.5,118.14,96.01
2016,3,19,7,30,69.0,97.0,1.6,13.0,115.0,153.88,126.98
2016,3,19,7,45,82.0,119.0,1.65,13.5,144.5,189.73,157.26
2016,3,19,8,0,95.0,141.0,1.7,14.0,174.0,239.8,198.34
2016,3,19,8,15,173.5,160.0,1.75,14.5,231.5,326.84,270.09
2016,3,19,8,30,252.0,179.0,1.8,15.0,289.0,435.42,355.93
2016,3,19,8,45,521.5,133.0,1.85,16.0,394.0,639.1,513.97
2016,3,19,9,0,791.0,87.0,1.9,17.0,499.0,845.62,657.94
2016,3,19,9,15,808.5,90.0,1.9,17.5,541.5,884.66,679.74
2016,3,19,9,30,826.0,93.0,1.9,18.0,584.0,921.14,701.2
2016,3,19,9,45,830.5,99.0,1.95,18.5,619.5,945.86,715.09
2016,3,19,10,0,835.0,105.0,2.0,19.0,655.0,967.03,726.72
2016,3,19,10,15,845.0,107.0,2.0,19.0,685.5,985.21,737.22
2016,3,19,10,30,855.0,109.0,2.0,19.0,716.0,989.09,738.41
2016,3,19,10,45,860.0,111.0,2.05,19.0,739.0,994.97,741.85
2016,3,19,11,0,865.0,113.0,2.1,19.0,762.0,997.1,742.94
2016,3,19,11,15,869.0,114.0,2.1,19.0,778.0,993.33,739.75
2016,3,19,11,30,873.0,115.0,2.1,19.0,794.0,985.78,734.29
2016,3,19,11,45,876.5,115.0,2.15,19.5,802.5,972.9,724.68
2016,3,19,12,0,880.0,115.0,2.2,20.0,811.0,956.3,712.77
2016,3,19,12,15,880.0,115.0,2.2,20.0,811.0,932.84,697.25
2016,3,19,12,30,880.0,115.0,2.2,20.0,811.0,905.95,679.53
2016,3,19,12,45,581.0,242.0,2.2,20.0,700.0,759.9,577.07
2016,3,19,13,0,282.0,369.0,2.2,20.0,589.0,600.81,457.97
2016,3,19,13,15,294.0,358.0,2.2,20.0,583.0,582.41,446.1
2016,3,19,13,30,306.0,347.0,2.2,20.0,577.0,562.31,431.79
2016,3,19,13,45,296.5,337.0,2.2,20.0,554.5,526.57,405.51
2016,3,19,14,0,287.0,327.0,2.2,20.0,532.0,491.08,379.14
2016,3,19,14,15,567.0,214.5,2.15,19.5,596.0,538.89,417.97
2016,3,19,14,30,847.0,102.0,2.1,19.0,660.0,553.7,428.82
2016,3,19,14,45,679.5,151.0,2.1,19.0,583.0,466.57,359.77
2016,3,19,15,0,512.0,200.0,2.1,19.0,506.0,392.75,301.43
2016,3,19,15,15,480.0,192.5,2.1,18.5,463.0,339.22,258.04
2016,3,19,15,30,448.0,185.0,2.1,18.0,420.0,288.96,216.46
2016,3,19,15,45,449.5,165.5,2.15,18.0,382.5,240.53,174.75
2016,3,19,16,0,451.0,146.0,2.2,18.0,345.0,191.97,133.42
2016,3,19,16,15,429.0,132.0,2.15,17.5,303.0,145.08,97.34
2016,3,19,16,30,407.0,118.0,2.1,17.0,261.0,101.11,69.9
2016,3,19,16,45,382.5,101.5,2.05,16.5,219.0,73.12,59.12
2016,3,19,17,0,358.0,85.0,2.0,16.0,177.0,62.52,49.84
2016,3,19,17,15,314.0,68.5,1.85,15.0,135.5,51.36,39.88
2016,3,19,17,30,270.0,52.0,1.7,14.0,94.0,39.72,29.23
2016,3,19,17,45,135.0,38.5,1.6,13.5,59.5,30.76,20.27
2016,3,19,18,0,0.0,25.0,1.5,13.0,25.0,21.03,0.0
2016,3,19,18,15,0.0,12.5,1.45,12.5,12.5,11.37,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,8.0,1.2,11.5,8.0,7.28,0.0
2016,3,20,6,30,0.0,16.0,1.4,12.0,16.0,14.09,0.0
2016,3,20,6,45,20.5,36.0,1.65,13.0,39.0,51.04,36.05
2016,3,20,7,0,41.0,56.0,1.9,14.0,62.0,86.39,67.52
2016,3,20,7,15,55.0,77.5,2.0,14.5,89.5,120.85,97.7
2016,3,20,7,30,69.0,99.0,2.1,15.0,117.0,155.92,127.89
2016,3,20,7,45,78.5,121.0,2.25,15.5,145.5,189.21,155.8
2016,3,20,8,0,88.0,143.0,2.4,16.0,174.0,222.87,183.35
2016,3,20,8,15,223.5,153.5,2.45,16.5,249.0,373.9,307.78
2016,3,20,8,30,359.0,164.0,2.5,17.0,324.0,506.82,412.74
2016,3,20,8,45,304.0,195.0,2.65,17.5,340.5,506.04,408.2
2016,3,20,9,0,249.0,226.0,2.8,18.0,357.0,500.07,400.33
2016,3,20,9,15,379.0,214.0,2.9,18.0,432.0,610.08,486.17
2016,3,20,9,30,509.0,202.0,3.0,18.0,507.0,745.21,586.56
2016,3,20,9,45,670.0,155.5,3.15,18.5,583.5,863.73,670.16
2016,3,20,10,0,831.0,109.0,3.3,19.0,660.0,968.82,740.57
2016,3,20,10,15,841.0,111.0,3.4,19.0,690.5,986.88,751.4
2016,3,20,10,30,851.0,113.0,3.5,19.0,721.0,1001.34,760.65
2016,3,20,10,45,464.0,232.0,3.65,19.5,565.0,745.41,577.18
2016,3,20,11,0,77.0,351.0,3.8,20.0,409.0,432.91,335.39
2016,3,20,11,15,66.0,350.5,3.9,20.0,401.0,417.61,324.41
2016,3,20,11,30,55.0,350.0,4.0,20.0,393.0,402.44,312.41
2016,3,20,11,45,28.5,260.5,4.1,20.0,283.0,279.82,217.87
2016,3,20,12,0,2.0,171.0,4.2,20.0,173.0,156.2,120.21
2016,3,20,12,15,14.5,242.0,4.25,19.5,254.0,233.9,182.41
2016,3,20,12,30,27.0,313.0,4.3,19.0,335.0,323.63,252.77
2016,3,20,12,45,18.5,274.0,4.35,19.0,289.5,265.13,207.02
2016,3,20,13,0,10.0,235.0,4.4,19.0,244.0,220.33,171.87
2016,3,20,13,15,5.0,183.5,4.35,19.0,188.0,168.27,130.67
2016,3,20,13,30,0.0,132.0,4.3,19.0,132.0,117.57,90.1
2016,3,20,13,45,0.0,136.5,4.3,19.0,136.5,121.45,93.39
2016,3,20,14,0,0.0,141.0,4.3,19.0,141.0,125.29,96.61
2016,3,20,14,15,0.0,126.0,4.2,18.5,126.0,111.79,86.02
2016,3,20,14,30,0.0,111.0,4.1,18.0,111.0,98.4,75.46
2016,3,20,14,45,18.5,177.0,4.05,18.0,188.5,164.72,129.52
2016,3,20,15,0,37.0,243.0,4.0,18.0,266.0,226.43,178.94
2016,3,20,15,15,18.5,181.5,3.85,17.5,193.0,164.65,129.8
2016,3,20,15,30,0.0,120.0,3.7,17.0,120.0,105.36,82.23
2016,3,20,15,45,0.0,72.0,3.55,17.0,72.0,63.69,47.89
2016,3,20,16,0,0.0,24.0,3.4,17.0,24.0,21.15,12.26
2016,3,20,16,15,0.0,21.0,3.15,16.5,21.0,18.49,10.1
2016,3,20,16,30,0.0,18.0,2.9,16.0,18.0,15.84,7.89
2016,3,20,16,45,0.0,15.0,2.7,16.0,15.0,13.19,6.14
2016,3,20,17,0,0.0,12.0,2.5,16.0,12.0,10.54,3.76
2016,3,20,17,15,0.0,9.0,2.3,15.5,9.0,7.9,1.37
2016,3,20,17,30,0.0,6.0,2.1,15.0,6.0,5.26,0.0
2016,3,20,17,45,0.0,3.5,1.95,15.0,3.5,3.07,0.0
2016,3,20,18,0,0.0,1.0,1.8,15.0,1.0,0.87,0.0
2016,3,20,18,15,0.0,0.5,1.75,14.5,0.5,0.45,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,1.5,10.5,1.3,11.5,10.5,10.17,0.0
2016,3,21,6,30,3.0,21.0,1.5,12.0,21.0,21.17,4.68
2016,3,21,6,45,46.0,41.5,1.75,12.5,48.5,81.45,61.46
2016,3,21,7,0,89.0,62.0,2.0,13.0,76.0,132.33,106.88
2016,3,21,7,15,115.5,84.0,2.15,13.0,110.0,178.53,147.69
2016,3,21,7,30,142.0,106.0,2.3,13.0,144.0,226.53,189.31
2016,3,21,7,45,169.0,124.5,2.5,13.5,179.0,271.87,227.52
2016,3,21,8,0,196.0,143.0,2.7,14.0,214.0,319.2,266.4
2016,3,21,8,15,244.5,160.5,2.8,14.0,261.5,399.74,331.71
2016,3,21,8,30,293.0,178.0,2.9,14.0,309.0,468.59,386.32
2016,3,21,8,45,340.5,190.0,3.05,14.5,358.5,531.93,434.98
2016,3,21,9,0,388.0,202.0,3.2,15.0,408.0,596.96,483.87
2016,3,21,9,15,414.0,214.5,3.35,15.0,450.5,661.76,531.62
2016,3,21,9,30,440.0,227.0,3.5,15.0,493.0,708.12,565.38
2016,3,21,9,45,532.0,209.0,3.65,15.0,550.0,783.01,622.03
2016,3,21,10,0,624.0,191.0,3.8,15.0,607.0,865.76,682.28
2016,3,21,10,15,569.0,223.0,3.9,15.0,615.5,843.08,663.69
2016,3,21,10,30,514.0,255.0,4.0,15.0,624.0,823.8,647.44
2016,3,21,10,45,513.5,265.0,4.1,15.5,644.5,831.39,651.15
2016,3,21,11,0,513.0,275.0,4.2,16.0,665.0,836.29,652.8
2016,3,21,11,15,259.5,239.5,4.35,16.0,437.5,521.1,415.42
2016,3,21,11,30,6.0,204.0,4.5,16.0,210.0,191.88,150.69
2016,3,21,11,45,17.5,262.0,4.65,16.5,277.0,257.96,203.84
2016,3,21,12,0,29.0,320.0,4.8,17.0,344.0,338.57,266.77
2016,3,21,12,15,29.5,320.0,4.9,17.0,344.5,335.86,264.51
2016,3,21,12,30,30.0,320.0,5.0,17.0,345.0,333.0,262.37
2016,3,21,12,45,15.0,210.5,5.1,17.0,223.0,202.74,159.47
2016,3,21,13,0,0.0,101.0,5.2,17.0,101.0,89.85,68.15
2016,3,21,13,15,0.0,99.0,5.1,16.5,99.0,88.01,66.9
2016,3,21,13,30,0.0,97.0,5.0,16.0,97.0,86.19,65.6
2016,3,21,13,45,0.0,104.0,4.95,16.0,104.0,92.4,70.78
2016,3,21,14,0,0.0,111.0,4.9,16.0,111.0,98.57,75.95
2016,3,21,14,15,0.0,79.5,4.8,16.0,79.5,70.5,52.95
2016,3,21,14,30,0.0,48.0,4.7,16.0,48.0,42.48,29.83
2016,3,21,14,45,83.0,163.0,4.6,16.0,213.0,186.04,148.15
2016,3,21,15,0,166.0,278.0,4.5,16.0,378.0,309.94,246.17
2016,3,21,15,15,83.0,169.0,4.35,15.5,219.0,176.91,139.7
2016,3,21,15,30,0.0,60.0,4.2,15.0,60.0,53.05,39.15
2016,3,21,15,45,0.0,41.0,4.1,15.0,41.0,36.19,25.09
2016,3,21,16,0,0.0,22.0,4.0,15.0,22.0,19.38,10.89
2016,3,21,16,15,0.0,23.5,3.75,14.5,23.5,20.7,12.09
2016,3,21,16,30,0.0,25.0,3.5,14.0,25.0,22.01,13.3
2016,3,21,16,45,0.0,21.0,3.25,13.5,21.0,18.47,11.0
2016,3,21,17,0,0.0,17.0,3.0,13.0,17.0,14.94,7.83
2016,3,21,17,15,89.5,44.0,2.75,12.5,58.5,35.02,25.79
2016,3,21,17,30,179.0,71.0,2.5,12.0,100.0,54.57,42.66
2016,3,21,17,45,122.5,47.5,2.3,12.0,64.0,37.29,26.24
2016,3,21,18,0,66.0,24.0,2.1,12.0,28.0,19.44,3.15
2016,3,21,18,15,33.0,12.0,2.0,11.5,14.0,10.91,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,94.5,12.5,1.2,8.5,18.5,50.87,0.0
2016,3,22,6,30,189.0,25.0,1.4,9.0,37.0,142.37,78.48
2016,3,22,6,45,317.0,37.5,1.65,10.0,81.0,242.08,194.34
2016,3,22,7,0,445.0,50.0,1.9,11.0,125.0,349.07,288.74
2016,3,22,7,15,522.5,58.5,2.05,11.0,176.5,432.13,361.29
2016,3,22,7,30,600.0,67.0,2.2,11.0,228.0,521.38,436.28
2016,3,22,7,45,397.0,106.5,2.35,11.5,222.0,443.14,371.45
2016,3,22,8,0,194.0,146.0,2.5,12.0,216.0,321.24,268.99
2016,3,22,8,15,484.5,116.5,2.55,12.0,327.0,556.89,463.93
2016,3,22,8,30,775.0,87.0,2.6,12.0,438.0,787.99,637.76
2016,3,22,8,45,806.0,88.5,2.65,12.5,488.0,842.0,672.45
2016,3,22,9,0,837.0,90.0,2.7,13.0,538.0,894.62,706.96
2016,3,22,9,15,854.5,92.5,2.75,13.0,582.0,934.07,732.89
2016,3,22,9,30,872.0,95.0,2.8,13.0,626.0,970.76,756.81
2016,3,22,9,45,890.5,94.5,2.85,13.5,665.5,991.63,768.26
2016,3,22,10,0,909.0,94.0,2.9,14.0,705.0,1019.27,784.52
2016,3,22,10,15,918.0,95.5,2.9,14.0,736.5,1036.38,794.51
2016,3,22,10,30,927.0,97.0,2.9,14.0,768.0,1049.65,802.11
2016,3,22,10,45,935.5,96.5,2.95,14.5,792.5,1056.16,804.31
2016,3,22,11,0,944.0,96.0,3.0,15.0,817.0,1058.66,804.03
2016,3,22,11,15,947.5,97.0,3.0,15.0,833.0,1053.78,800.0
2016,3,22,11,30,951.0,98.0,3.0,15.0,849.0,1044.82,793.46
2016,3,22,11,45,953.0,98.0,3.05,15.5,857.0,1029.23,781.64
2016,3,22,12,0,955.0,98.0,3.1,16.0,865.0,1009.69,767.32
2016,3,22,12,15,954.5,98.0,3.15,16.0,864.5,983.97,750.34
2016,3,22,12,30,954.0,98.0,3.2,16.0,864.0,954.58,730.86
2016,3,22,12,45,949.0,99.0,3.25,16.0,854.5,918.82,706.93
2016,3,22,13,0,944.0,100.0,3.3,16.0,845.0,879.96,680.71
2016,3,22,13,15,939.5,99.0,3.35,15.5,828.5,836.56,652.28
2016,3,22,13,30,935.0,98.0,3.4,15.0,812.0,790.45,621.5
2016,3,22,13,45,928.0,97.0,3.5,15.0,787.0,740.13,585.68
2016,3,22,14,0,921.0,96.0,3.6,15.0,762.0,687.77,545.7
2016,3,22,14,15,911.5,94.5,3.6,15.0,730.0,631.67,501.38
2016,3,22,14,30,902.0,93.0,3.6,15.0,698.0,574.29,454.76
2016,3,22,14,45,889.0,91.5,3.65,15.0,660.0,514.21,404.7
2016,3,22,15,0,876.0,90.0,3.7,15.0,622.0,453.78,352.7
2016,3,22,15,15,859.0,87.5,3.6,14.5,578.0,388.36,295.68
2016,3,22,15,30,842.0,85.0,3.5,14.0,534.0,325.59,239.37
2016,3,22,15,45,817.0,82.0,3.45,14.0,485.0,261.58,181.56
2016,3,22,16,0,792.0,79.0,3.4,14.0,436.0,199.95,127.45
2016,3,22,16,15,759.0,75.0,3.15,13.5,384.5,139.3,80.07
2016,3,22,16,30,726.0,71.0,2.9,13.0,333.0,82.65,47.83
2016,3,22,16,45,676.5,66.0,2.65,13.0,280.0,47.99,37.55
2016,3,22,17,0,627.0,61.0,2.4,13.0,227.0,45.59,35.38
2016,3,22,17,15,551.5,53.5,2.15,12.0,175.5,41.0,31.21
2016,3,22,17,30,476.0,46.0,1.9,11.0,124.0,36.31,26.72
2016,3,22,17,45,347.0,34.5,1.7,10.5,80.0,27.77,18.37
2016,3,22,18,0,218.0,23.0,1.5,10.0,36.0,18.93,4.5
2016,3,22,18,15,109.0,11.5,1.5,9.5,18.0,10.46,0.0
2016,3,22,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,6,15,33.5,12.0,1.2,7.0,14.5,24.98,0.0
2016,3,23,6,30,67.0,24.0,1.4,8.0,29.0,72.98,43.14
2016,3,23,6,45,121.0,43.5,1.6,9.0,61.0,132.31,105.76
2016,3,23,7,0,175.0,63.0,1.8,10.0,93.0,193.2,160.42
2016,3,23,7,15,204.0,83.5,1.9,10.5,130.0,244.39,205.6
2016,3,23,7,30,233.0,104.0,2.0,11.0,167.0,297.62,251.11
2016,3,23,7,45,258.0,121.5,2.15,11.5,205.0,345.78,291.12
2016,3,23,8,0,283.0,139.0,2.3,12.0,243.0,395.37,331.12
2016,3,23,8,15,382.0,142.5,2.35,12.5,305.0,505.76,419.26
2016,3,23,8,30,481.0,146.0,2.4,13.0,367.0,607.04,497.18
2016,3,23,8,45,564.0,138.5,2.5,14.0,424.0,693.79,560.22
2016,3,23,9,0,647.0,131.0,2.6,15.0,481.0,777.05,617.66
2016,3,23,9,15,533.5,184.0,2.65,15.0,488.0,739.24,587.34
2016,3,23,9,30,420.0,237.0,2.7,15.0,495.0,700.64,554.72
2016,3,23,9,45,657.5,169.5,2.8,15.5,601.5,869.35,679.19
2016,3,23,10,0,895.0,102.0,2.9,16.0,708.0,1015.79,777.3
2016,3,23,10,15,904.5,103.5,2.9,16.5,739.5,1033.09,784.7
2016,3,23,10,30,914.0,105.0,2.9,17.0,771.0,1046.62,790.92
2016,3,23,10,45,922.5,105.0,2.9,17.5,795.5,1053.54,792.87
2016,3,23,11,0,931.0,105.0,2.9,18.0,820.0,1056.47,792.38
2016,3,23,11,15,934.5,106.0,2.85,18.0,836.0,1051.49,787.85
2016,3,23,11,30,938.0,107.0,2.8,18.0,852.0,1042.47,780.88
2016,3,23,11,45,939.0,107.5,2.75,18.0,860.0,1026.48,769.48
2016,3,23,12,0,940.0,108.0,2.7,18.0,868.0,1006.61,755.69
2016,3,23,12,15,830.0,160.5,2.7,18.0,831.0,944.15,713.77
2016,3,23,12,30,720.0,213.0,2.7,18.0,794.0,877.96,669.15
2016,3,23,12,45,728.5,205.5,2.7,18.5,788.5,849.68,649.04
2016,3,23,13,0,737.0,198.0,2.7,19.0,783.0,818.22,626.04
2016,3,23,13,15,824.5,155.5,2.65,19.0,797.5,807.99,619.78
2016,3,23,13,30,912.0,113.0,2.6,19.0,812.0,788.09,606.13
2016,3,23,13,45,826.0,141.0,2.6,19.0,759.0,715.24,552.79
2016,3,23,14,0,740.0,169.0,2.6,19.0,706.0,643.34,498.68
2016,3,23,14,15,706.0,172.0,2.55,18.5,667.0,583.5,453.81
2016,3,23,14,30,672.0,175.0,2.5,18.0,628.0,525.37,408.96
2016,3,23,14,45,752.0,142.5,2.5,18.0,623.0,492.29,381.17
2016,3,23,15,0,832.0,110.0,2.5,18.0,618.0,451.39,345.06
2016,3,23,15,15,813.0,106.5,2.4,17.5,574.0,388.57,291.55
2016,3,23,15,30,794.0,103.0,2.3,17.0,530.0,326.9,237.74
2016,3,23,15,45,770.5,98.5,2.2,17.0,481.5,264.75,182.9
2016,3,23,16,0,747.0,94.0,2.1,17.0,433.0,200.6,128.0
2016,3,23,16,15,711.5,88.5,1.85,16.5,381.5,140.72,82.1
2016,3,23,16,30,676.0,83.0,1.6,16.0,330.0,85.2,50.54
2016,3,23,16,45,623.5,77.0,1.4,15.5,277.0,56.15,44.38
2016,3,23,17,0,571.0,71.0,1.2,15.0,224.0,53.38,42.01
2016,3,23,17,15,493.5,61.5,1.2,14.0,173.0,47.46,36.71
2016,3,23,17,30,416.0,52.0,1.2,13.0,122.0,41.36,30.99
2016,3,23,17,45,290.5,38.5,1.2,12.5,79.0,31.21,21.25
2016,3,23,18,0,165.0,25.0,1.2,12.0,36.0,19.65,6.04
2016,3,23,18,15,82.5,12.5,1.15,11.5,18.0,11.37,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
