Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,24,6,15,93.5,13.0,1.25,9.5,20.0,51.26,0.0
2016,3,24,6,30,187.0,26.0,1.5,10.0,40.0,145.84,97.54
2016,3,24,6,45,294.0,40.0,1.75,11.0,83.0,230.78,186.51
2016,3,24,7,0,401.0,54.0,2.0,12.0,126.0,329.25,272.66
2016,3,24,7,15,473.5,64.0,2.05,12.5,176.0,409.0,341.08
2016,3,24,7,30,546.0,74.0,2.1,13.0,226.0,494.58,411.47
2016,3,24,7,45,589.5,82.5,2.2,13.5,276.5,562.21,465.0
2016,3,24,8,0,633.0,91.0,2.3,14.0,327.0,631.69,516.94
2016,3,24,8,15,668.0,97.0,2.35,14.5,378.0,692.5,560.27
2016,3,24,8,30,703.0,103.0,2.4,15.0,429.0,753.42,602.47
2016,3,24,8,45,712.0,114.0,2.45,15.5,473.5,797.11,631.11
2016,3,24,9,0,721.0,125.0,2.5,16.0,518.0,838.37,657.62
2016,3,24,9,15,741.5,129.0,2.55,16.5,561.5,879.43,683.6
2016,3,24,9,30,762.0,133.0,2.6,17.0,605.0,918.22,707.65
2016,3,24,9,45,760.0,144.5,2.65,17.5,639.0,941.38,720.73
2016,3,24,10,0,758.0,156.0,2.7,18.0,673.0,960.85,731.44
2016,3,24,10,15,770.0,158.5,2.7,18.0,703.5,980.24,743.11
2016,3,24,10,30,782.0,161.0,2.7,18.0,734.0,996.24,752.56
2016,3,24,10,45,804.0,155.5,2.7,18.5,761.0,1002.59,754.25
2016,3,24,11,0,826.0,150.0,2.7,19.0,788.0,1012.97,758.85
2016,3,24,11,15,831.0,151.5,2.7,19.0,804.5,1010.04,756.14
2016,3,24,11,30,836.0,153.0,2.7,19.0,821.0,1003.31,751.18
2016,3,24,11,45,834.5,156.0,2.75,19.5,828.0,988.1,739.8
2016,3,24,12,0,833.0,159.0,2.8,20.0,835.0,969.33,726.22
2016,3,24,12,15,833.0,159.0,2.8,20.0,835.5,945.43,710.27
2016,3,24,12,30,833.0,159.0,2.8,20.0,836.0,918.2,692.14
2016,3,24,12,45,855.0,145.5,2.85,20.0,833.5,893.06,675.84
2016,3,24,13,0,877.0,132.0,2.9,20.0,831.0,856.79,651.78
2016,3,24,13,15,872.5,131.0,2.9,20.0,814.5,821.14,627.76
2016,3,24,13,30,868.0,130.0,2.9,20.0,798.0,776.39,597.15
2016,3,24,13,45,864.5,126.5,2.9,20.0,774.5,727.62,561.66
2016,3,24,14,0,861.0,123.0,2.9,20.0,751.0,676.74,523.68
2016,3,24,14,15,851.0,121.0,2.9,19.5,719.5,621.56,482.35
2016,3,24,14,30,841.0,119.0,2.9,19.0,688.0,565.37,438.86
2016,3,24,14,45,826.5,116.5,2.9,19.0,650.0,505.82,390.53
2016,3,24,15,0,812.0,114.0,2.9,19.0,612.0,446.31,340.74
2016,3,24,15,15,793.0,110.5,2.85,18.5,569.0,384.64,288.39
2016,3,24,15,30,774.0,107.0,2.8,18.0,526.0,324.17,235.71
2016,3,24,15,45,728.0,109.5,2.75,18.0,475.0,259.86,180.16
2016,3,24,16,0,682.0,112.0,2.7,18.0,424.0,203.97,133.19
2016,3,24,16,15,645.5,105.5,2.5,17.5,373.0,147.17,89.95
2016,3,24,16,30,609.0,99.0,2.3,17.0,322.0,95.01,60.15
2016,3,24,16,45,563.5,89.5,2.15,16.5,271.0,65.78,52.67
2016,3,24,17,0,518.0,80.0,2.0,16.0,220.0,60.58,48.18
2016,3,24,17,15,445.0,68.0,1.9,15.0,170.0,52.81,41.28
2016,3,24,17,30,372.0,56.0,1.8,14.0,120.0,42.81,32.15
2016,3,24,17,45,283.5,40.0,1.7,13.5,78.5,31.03,21.08
2016,3,24,18,0,195.0,24.0,1.6,13.0,37.0,19.6,6.94
2016,3,24,18,15,97.5,12.0,1.6,12.5,18.5,10.91,0.0
2016,3,24,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,113.0,14.5,1.0,9.5,23.5,61.08,0.0
2016,3,25,6,30,226.0,29.0,1.1,10.0,47.0,171.0,120.8
2016,3,25,6,45,326.0,43.0,1.25,10.5,91.0,254.41,206.18
2016,3,25,7,0,426.0,57.0,1.4,11.0,135.0,347.94,288.11
2016,3,25,7,15,497.0,66.5,1.5,11.0,186.0,427.74,356.73
2016,3,25,7,30,568.0,76.0,1.6,11.0,237.0,513.01,427.22
2016,3,25,7,45,430.5,109.5,1.7,11.5,245.5,472.62,393.31
2016,3,25,8,0,293.0,143.0,1.8,12.0,254.0,408.15,339.47
2016,3,25,8,15,505.5,123.0,1.9,12.5,346.5,583.69,480.39
2016,3,25,8,30,718.0,103.0,2.0,13.0,439.0,767.16,615.03
2016,3,25,8,45,754.0,103.0,2.15,14.0,488.5,821.6,649.62
2016,3,25,9,0,790.0,103.0,2.3,15.0,538.0,870.47,680.77
2016,3,25,9,15,808.0,106.0,2.3,15.5,580.5,909.72,704.61
2016,3,25,9,30,826.0,109.0,2.3,16.0,623.0,946.35,726.38
2016,3,25,9,45,842.0,110.0,2.35,16.5,661.0,975.76,743.54
2016,3,25,10,0,858.0,111.0,2.4,17.0,699.0,1001.96,758.53
2016,3,25,10,15,867.5,112.5,2.4,17.5,730.0,1007.91,759.47
2016,3,25,10,30,877.0,114.0,2.4,18.0,761.0,1021.02,765.53
2016,3,25,10,45,881.0,117.0,2.4,18.5,784.0,1026.51,766.58
2016,3,25,11,0,885.0,120.0,2.4,19.0,807.0,1028.11,765.29
2016,3,25,11,15,889.5,120.5,2.4,19.0,823.0,1023.6,761.65
2016,3,25,11,30,894.0,121.0,2.4,19.0,839.0,1015.23,755.68
2016,3,25,11,45,897.0,121.0,2.45,19.5,847.5,1001.03,745.15
2016,3,25,12,0,900.0,121.0,2.5,20.0,856.0,983.06,732.3
2016,3,25,12,15,900.5,121.0,2.5,20.0,855.5,959.08,716.47
2016,3,25,12,30,901.0,121.0,2.5,20.0,855.0,931.59,698.37
2016,3,25,12,45,910.0,114.5,2.55,20.0,849.5,901.49,678.95
2016,3,25,13,0,919.0,108.0,2.6,20.0,844.0,867.63,656.88
2016,3,25,13,15,915.0,107.0,2.6,20.0,827.5,825.36,628.48
2016,3,25,13,30,911.0,106.0,2.6,20.0,811.0,780.43,598.04
2016,3,25,13,45,907.5,103.0,2.65,20.0,787.5,731.49,563.91
2016,3,25,14,0,904.0,100.0,2.7,20.0,764.0,680.3,525.98
2016,3,25,14,15,895.0,98.5,2.7,20.0,732.0,625.22,483.8
2016,3,25,14,30,886.0,97.0,2.7,20.0,700.0,568.87,439.37
2016,3,25,14,45,875.5,94.0,2.7,20.0,662.5,509.44,391.19
2016,3,25,15,0,865.0,91.0,2.7,20.0,625.0,449.44,340.96
2016,3,25,15,15,848.5,88.5,2.65,19.5,581.5,384.7,286.09
2016,3,25,15,30,832.0,86.0,2.6,19.0,538.0,322.7,231.91
2016,3,25,15,45,805.5,83.5,2.6,18.5,489.0,259.41,176.56
2016,3,25,16,0,779.0,81.0,2.6,18.0,440.0,198.7,124.72
2016,3,25,16,15,747.0,77.0,2.45,17.5,389.0,139.02,78.99
2016,3,25,16,30,715.0,73.0,2.3,17.0,338.0,83.23,47.87
2016,3,25,16,45,659.5,68.5,2.2,16.5,284.0,49.46,38.3
2016,3,25,17,0,604.0,64.0,2.1,16.0,230.0,47.53,36.67
2016,3,25,17,15,532.0,56.0,1.95,15.0,179.0,42.64,32.32
2016,3,25,17,30,460.0,48.0,1.8,14.0,128.0,37.63,27.63
2016,3,25,17,45,334.0,36.5,1.7,13.5,84.0,29.18,19.56
2016,3,25,18,0,208.0,25.0,1.6,13.0,40.0,20.44,8.3
2016,3,25,18,15,104.0,12.5,1.6,12.5,20.0,11.37,0.0
2016,3,25,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,26,6,15,158.0,13.0,1.55,10.0,26.5,79.09,0.0
2016,3,26,6,30,316.0,26.0,1.8,11.0,53.0,212.74,155.96
2016,3,26,6,45,422.5,35.5,2.05,12.0,98.5,298.44,242.23
2016,3,26,7,0,529.0,45.0,2.3,13.0,144.0,395.75,327.08
2016,3,26,7,15,593.0,51.5,2.4,13.5,195.5,471.86,392.14
2016,3,26,7,30,657.0,58.0,2.5,14.0,247.0,549.07,455.23
2016,3,26,7,45,700.0,62.5,2.6,14.5,299.5,616.45,506.44
2016,3,26,8,0,743.0,67.0,2.7,15.0,352.0,685.26,556.88
2016,3,26,8,15,772.0,71.0,2.8,15.5,403.0,742.87,597.36
2016,3,26,8,30,801.0,75.0,2.9,16.0,454.0,799.86,636.39
2016,3,26,8,45,821.5,78.0,3.0,16.5,501.0,846.96,667.45
2016,3,26,9,0,842.0,81.0,3.1,17.0,548.0,883.07,690.25
2016,3,26,9,15,857.5,83.5,3.1,17.5,591.0,920.27,712.94
2016,3,26,9,30,873.0,86.0,3.1,18.0,634.0,954.7,733.39
2016,3,26,9,45,880.5,89.5,3.15,18.5,670.0,979.44,747.42
2016,3,26,10,0,888.0,93.0,3.2,19.0,706.0,1000.64,759.11
2016,3,26,10,15,896.0,94.5,3.15,19.0,736.5,1016.31,767.77
2016,3,26,10,30,904.0,96.0,3.1,19.0,767.0,1028.22,774.03
2016,3,26,10,45,906.5,99.0,3.1,19.5,789.5,1032.43,774.26
2016,3,26,11,0,909.0,102.0,3.1,20.0,812.0,1032.66,772.07
2016,3,26,11,15,912.5,102.5,3.05,20.0,827.0,1027.14,767.29
2016,3,26,11,30,916.0,103.0,3.0,20.0,842.0,1017.69,760.11
2016,3,26,11,45,920.0,101.5,3.0,20.5,850.0,1002.65,748.4
2016,3,26,12,0,924.0,100.0,3.0,21.0,858.0,983.76,734.32
2016,3,26,12,15,923.5,100.0,3.0,21.0,857.0,958.51,717.52
2016,3,26,12,30,923.0,100.0,3.0,21.0,856.0,929.73,698.41
2016,3,26,12,45,914.0,103.0,3.0,21.0,845.0,893.32,674.11
2016,3,26,13,0,905.0,106.0,3.0,21.0,834.0,854.14,647.84
2016,3,26,13,15,900.5,105.0,2.95,21.0,817.5,812.01,619.06
2016,3,26,13,30,896.0,104.0,2.9,21.0,801.0,767.33,588.3
2016,3,26,13,45,877.5,109.0,2.9,21.0,773.5,716.34,551.96
2016,3,26,14,0,859.0,114.0,2.9,21.0,746.0,664.32,512.87
2016,3,26,14,15,680.0,178.0,2.9,21.0,665.5,572.51,442.06
2016,3,26,14,30,501.0,242.0,2.9,21.0,585.0,489.42,377.46
2016,3,26,14,45,482.5,235.0,2.9,21.0,550.5,440.78,339.16
2016,3,26,15,0,464.0,228.0,2.9,21.0,516.0,393.44,300.86
2016,3,26,15,15,560.5,179.0,2.85,20.5,502.5,354.46,266.9
2016,3,26,15,30,657.0,130.0,2.8,20.0,489.0,304.81,221.88
2016,3,26,15,45,546.0,144.5,2.8,19.5,425.0,244.39,173.33
2016,3,26,16,0,435.0,159.0,2.8,19.0,361.0,197.31,137.82
2016,3,26,16,15,514.5,124.0,2.7,18.5,336.0,146.5,94.52
2016,3,26,16,30,594.0,89.0,2.6,18.0,311.0,85.86,52.69
2016,3,26,16,45,535.0,85.5,2.55,17.5,262.5,61.96,49.11
2016,3,26,17,0,476.0,82.0,2.5,17.0,214.0,61.7,48.98
2016,3,26,17,15,423.5,69.5,2.4,16.0,168.0,52.05,40.48
2016,3,26,17,30,371.0,57.0,2.3,15.0,122.0,43.46,32.64
2016,3,26,17,45,261.0,42.5,2.2,14.5,80.5,32.84,22.67
2016,3,26,18,0,151.0,28.0,2.1,14.0,39.0,21.92,9.96
2016,3,26,18,15,75.5,14.0,2.05,13.5,19.5,12.73,0.0
2016,3,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,15.0,2.35,11.5,27.0,89.93,0.0
2016,3,27,6,30,266.0,30.0,2.5,12.0,54.0,193.3,144.66
2016,3,27,6,45,373.0,41.5,2.65,12.5,100.0,279.54,227.69
2016,3,27,7,0,480.0,53.0,2.8,13.0,146.0,377.32,313.15
2016,3,27,7,15,548.5,61.0,2.8,13.0,197.5,456.23,381.08
2016,3,27,7,30,617.0,69.0,2.8,13.0,249.0,540.39,450.59
2016,3,27,7,45,662.5,74.5,2.85,13.5,302.0,608.92,503.45
2016,3,27,8,0,708.0,80.0,2.9,14.0,355.0,679.27,555.24
2016,3,27,8,15,740.0,85.0,2.95,14.0,407.0,734.81,595.33
2016,3,27,8,30,772.0,90.0,3.0,14.0,459.0,794.53,637.68
2016,3,27,8,45,786.5,97.0,3.05,14.5,505.5,840.22,667.71
2016,3,27,9,0,801.0,104.0,3.1,15.0,552.0,883.6,695.64
2016,3,27,9,15,818.5,107.0,3.2,15.0,595.5,922.54,721.74
2016,3,27,9,30,836.0,110.0,3.3,15.0,639.0,958.79,745.83
2016,3,27,9,45,850.0,112.0,3.4,15.5,676.5,987.47,763.16
2016,3,27,10,0,864.0,114.0,3.5,16.0,714.0,1012.83,778.23
2016,3,27,10,15,873.5,115.5,3.55,16.0,745.5,1018.53,780.96
2016,3,27,10,30,883.0,117.0,3.6,16.0,777.0,1031.49,788.99
2016,3,27,10,45,887.5,119.5,3.7,16.5,800.0,1036.72,790.72
2016,3,27,11,0,892.0,122.0,3.8,17.0,823.0,1038.06,790.0
2016,3,27,11,15,897.0,123.5,3.8,17.0,839.5,1034.89,787.16
2016,3,27,11,30,902.0,125.0,3.8,17.0,856.0,1027.78,781.83
2016,3,27,11,45,904.5,125.0,3.85,17.0,864.0,1012.77,771.64
2016,3,27,12,0,907.0,125.0,3.9,17.0,872.0,993.99,759.01
2016,3,27,12,15,907.5,125.5,3.85,17.0,872.0,970.15,742.36
2016,3,27,12,30,908.0,126.0,3.8,17.0,872.0,942.78,723.36
2016,3,27,12,45,913.0,121.5,3.8,17.0,866.0,910.91,701.56
2016,3,27,13,0,918.0,117.0,3.8,17.0,860.0,875.52,677.26
2016,3,27,13,15,915.0,116.0,3.8,17.0,843.5,833.85,648.39
2016,3,27,13,30,912.0,115.0,3.8,17.0,827.0,789.45,617.38
2016,3,27,13,45,771.0,168.5,3.8,17.0,757.5,703.39,552.1
2016,3,27,14,0,630.0,222.0,3.8,17.0,688.0,619.75,487.11
2016,3,27,14,15,753.0,167.0,3.8,16.5,701.0,605.0,477.1
2016,3,27,14,30,876.0,112.0,3.8,16.0,714.0,576.64,454.58
2016,3,27,14,45,795.0,126.0,3.8,16.0,649.5,498.38,390.85
2016,3,27,15,0,714.0,140.0,3.8,16.0,585.0,424.73,329.93
2016,3,27,15,15,673.0,139.5,3.75,15.5,535.5,362.67,277.34
2016,3,27,15,30,632.0,139.0,3.7,15.0,486.0,304.61,227.17
2016,3,27,15,45,528.5,150.5,3.7,15.0,423.0,244.73,177.57
2016,3,27,16,0,425.0,162.0,3.7,15.0,360.0,197.61,140.82
2016,3,27,16,15,383.5,148.5,3.5,14.5,312.0,150.67,105.09
2016,3,27,16,30,342.0,135.0,3.3,14.0,264.0,113.45,82.78
2016,3,27,16,45,292.0,123.0,3.15,13.5,221.5,90.92,75.61
2016,3,27,17,0,242.0,111.0,3.0,13.0,179.0,82.78,68.53
2016,3,27,17,15,207.0,90.5,2.85,12.5,140.0,68.69,55.89
2016,3,27,17,30,172.0,70.0,2.7,12.0,101.0,54.09,42.5
2016,3,27,17,45,108.5,49.5,2.55,11.5,66.5,38.93,28.34
2016,3,27,18,0,45.0,29.0,2.4,11.0,32.0,24.06,12.32
2016,3,27,18,15,22.5,14.5,2.45,11.0,16.0,13.19,0.0
2016,3,27,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,6,15,164.5,15.5,3.15,8.5,31.5,105.6,0.0
2016,3,28,6,30,329.0,31.0,3.4,9.0,63.0,225.44,174.38
2016,3,28,6,45,448.0,40.5,3.7,9.5,112.5,319.69,264.6
2016,3,28,7,0,567.0,50.0,4.0,10.0,162.0,426.38,358.97
2016,3,28,7,15,631.0,56.5,4.15,10.0,216.0,504.82,427.99
2016,3,28,7,30,695.0,63.0,4.3,10.0,270.0,583.63,494.7
2016,3,28,7,45,741.0,66.5,4.45,10.5,325.0,653.97,549.75
2016,3,28,8,0,787.0,70.0,4.6,11.0,380.0,725.72,604.11
2016,3,28,8,15,815.0,73.5,4.6,11.0,432.5,783.6,646.67
2016,3,28,8,30,843.0,77.0,4.6,11.0,485.0,840.59,687.65
2016,3,28,8,45,864.0,80.0,4.6,11.5,533.5,889.41,720.39
2016,3,28,9,0,885.0,83.0,4.6,12.0,582.0,927.05,744.33
2016,3,28,9,15,602.5,179.0,4.6,12.0,530.0,807.51,653.62
2016,3,28,9,30,320.0,275.0,4.6,12.0,478.0,630.7,511.53
2016,3,28,9,45,343.0,287.0,4.6,12.5,516.5,669.58,540.4
2016,3,28,10,0,366.0,299.0,4.6,13.0,555.0,707.46,567.08
2016,3,28,10,15,659.0,196.5,4.6,13.0,681.5,913.2,724.65
2016,3,28,10,30,952.0,94.0,4.6,13.0,808.0,1075.36,837.37
2016,3,28,10,45,957.0,95.0,4.65,13.5,831.5,1079.68,836.93
2016,3,28,11,0,962.0,96.0,4.7,14.0,855.0,1079.85,835.05
2016,3,28,11,15,964.5,97.0,4.65,14.0,870.5,1073.37,829.34
2016,3,28,11,30,967.0,98.0,4.6,14.0,886.0,1062.75,820.99
2016,3,28,11,45,967.5,98.5,4.6,14.0,893.0,1045.55,808.77
2016,3,28,12,0,968.0,99.0,4.6,14.0,900.0,1024.4,793.94
2016,3,28,12,15,967.0,99.0,4.55,14.0,899.0,997.48,774.72
2016,3,28,12,30,966.0,99.0,4.5,14.0,898.0,966.88,753.02
2016,3,28,12,45,941.0,111.0,4.5,14.0,883.0,924.33,723.25
2016,3,28,13,0,916.0,123.0,4.5,14.0,868.0,879.56,691.79
2016,3,28,13,15,911.0,122.5,4.4,14.0,850.0,836.77,660.87
2016,3,28,13,30,906.0,122.0,4.3,14.0,832.0,791.42,627.94
2016,3,28,13,45,900.5,119.5,4.25,14.0,807.5,741.53,590.37
2016,3,28,14,0,895.0,117.0,4.2,14.0,783.0,689.6,549.75
2016,3,28,14,15,885.0,115.0,4.1,14.0,750.0,633.64,504.93
2016,3,28,14,30,875.0,113.0,4.0,14.0,717.0,576.68,458.2
2016,3,28,14,45,862.5,110.0,3.9,14.0,678.5,515.77,407.1
2016,3,28,15,0,850.0,107.0,3.8,14.0,640.0,454.63,354.33
2016,3,28,15,15,831.5,104.0,3.65,13.5,595.0,391.39,299.07
2016,3,28,15,30,813.0,101.0,3.5,13.0,550.0,329.23,243.42
2016,3,28,15,45,406.5,72.0,3.4,13.0,296.5,152.68,107.67
2016,3,28,16,0,0.0,43.0,3.3,13.0,43.0,37.95,26.83
2016,3,28,16,15,108.0,97.5,3.0,12.5,138.5,91.97,68.43
2016,3,28,16,30,216.0,152.0,2.7,12.0,234.0,119.62,91.65
2016,3,28,16,45,417.0,110.0,2.4,12.0,238.5,78.39,64.85
2016,3,28,17,0,618.0,68.0,2.1,12.0,243.0,50.43,39.89
2016,3,28,17,15,546.5,60.0,1.95,11.0,191.0,45.68,35.64
2016,3,28,17,30,475.0,52.0,1.8,10.0,139.0,40.79,31.04
2016,3,28,17,45,365.0,40.0,1.65,9.5,93.5,32.04,22.63
2016,3,28,18,0,255.0,28.0,1.5,9.0,48.0,22.95,12.14
2016,3,28,18,15,127.5,14.0,1.5,9.0,24.0,12.73,0.0
2016,3,28,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,6,15,158.0,16.5,0.95,7.5,32.0,105.61,8.13
2016,3,29,6,30,316.0,33.0,1.0,8.0,64.0,221.66,173.21
2016,3,29,6,45,432.0,42.0,1.1,9.0,113.0,313.43,257.57
2016,3,29,7,0,548.0,51.0,1.2,10.0,162.0,417.11,346.12
2016,3,29,7,15,611.5,57.5,1.35,10.5,215.5,494.35,411.05
2016,3,29,7,30,675.0,64.0,1.5,11.0,269.0,576.21,476.86
2016,3,29,7,45,725.5,67.0,1.65,11.5,324.0,644.16,527.79
2016,3,29,8,0,776.0,70.0,1.8,12.0,379.0,718.18,581.59
2016,3,29,8,15,804.5,74.0,1.8,12.5,431.5,776.63,621.02
2016,3,29,8,30,833.0,78.0,1.8,13.0,484.0,834.28,658.79
2016,3,29,8,45,856.5,79.5,1.85,13.5,533.0,874.38,683.79
2016,3,29,9,0,880.0,81.0,1.9,14.0,582.0,920.9,713.01
2016,3,29,9,15,895.5,83.5,1.9,14.0,626.0,958.88,736.6
2016,3,29,9,30,911.0,86.0,1.9,14.0,670.0,993.92,758.08
2016,3,29,9,45,922.0,88.0,1.9,14.5,708.5,1020.72,772.51
2016,3,29,10,0,933.0,90.0,1.9,15.0,747.0,1043.94,784.61
2016,3,29,10,15,941.5,91.0,1.9,15.0,778.0,1059.72,793.34
2016,3,29,10,30,950.0,92.0,1.9,15.0,809.0,1071.57,799.7
2016,3,29,10,45,955.0,93.5,1.95,15.5,833.0,1076.41,800.95
2016,3,29,11,0,960.0,95.0,2.0,16.0,857.0,1077.1,799.74
2016,3,29,11,15,963.0,95.5,2.05,16.0,872.5,1070.51,795.5
2016,3,29,11,30,966.0,96.0,2.1,16.0,888.0,1059.81,788.78
2016,3,29,11,45,966.5,97.0,2.2,16.5,895.0,1043.13,777.48
2016,3,29,12,0,967.0,98.0,2.3,17.0,902.0,1022.48,763.65
2016,3,29,12,15,966.5,98.0,2.35,17.0,901.0,995.99,746.83
2016,3,29,12,30,966.0,98.0,2.4,17.0,900.0,965.82,727.55
2016,3,29,12,45,961.0,99.0,2.45,17.0,889.5,929.24,703.86
2016,3,29,13,0,956.0,100.0,2.5,17.0,879.0,889.55,677.89
2016,3,29,13,15,951.5,99.0,2.5,17.0,861.5,845.35,648.16
2016,3,29,13,30,947.0,98.0,2.5,17.0,844.0,798.45,616.27
2016,3,29,13,45,937.0,98.5,2.55,17.0,818.0,746.7,580.28
2016,3,29,14,0,927.0,99.0,2.6,17.0,792.0,693.16,540.32
2016,3,29,14,15,918.0,97.5,2.55,16.5,759.5,636.84,497.63
2016,3,29,14,30,909.0,96.0,2.5,16.0,727.0,579.21,452.49
2016,3,29,14,45,892.0,96.0,2.5,16.0,687.0,518.04,402.44
2016,3,29,15,0,875.0,96.0,2.5,16.0,647.0,456.95,350.83
2016,3,29,15,15,857.5,93.0,2.45,15.5,602.5,390.66,294.14
2016,3,29,15,30,840.0,90.0,2.4,15.0,558.0,327.35,238.31
2016,3,29,15,45,815.0,87.5,2.35,15.0,508.5,263.91,181.74
2016,3,29,16,0,790.0,85.0,2.3,15.0,459.0,202.88,128.83
2016,3,29,16,15,758.0,80.5,2.1,14.5,406.5,142.14,81.96
2016,3,29,16,30,726.0,76.0,1.9,14.0,354.0,85.32,50.06
2016,3,29,16,45,681.0,70.5,1.7,13.5,300.5,50.65,39.83
2016,3,29,17,0,636.0,65.0,1.5,13.0,247.0,48.01,37.59
2016,3,29,17,15,567.5,57.5,1.4,12.0,195.0,43.56,33.62
2016,3,29,17,30,499.0,50.0,1.3,11.0,143.0,38.99,29.34
2016,3,29,17,45,386.0,39.0,1.25,10.5,97.0,31.06,21.74
2016,3,29,18,0,273.0,28.0,1.2,10.0,51.0,22.85,12.41
2016,3,29,18,15,136.5,14.0,1.2,9.5,25.5,12.73,0.0
2016,3,29,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,30,6,15,136.0,18.5,1.6,8.5,32.5,97.07,27.43
2016,3,30,6,30,272.0,37.0,1.8,9.0,65.0,203.5,160.46
2016,3,30,6,45,366.5,49.5,2.05,10.0,111.5,286.5,236.61
2016,3,30,7,0,461.0,62.0,2.3,11.0,158.0,378.37,316.42
2016,3,30,7,15,527.0,70.5,2.3,11.0,210.0,455.98,382.74
2016,3,30,7,30,593.0,79.0,2.3,11.0,262.0,538.41,450.39
2016,3,30,7,45,638.5,85.5,2.3,11.5,315.0,607.42,503.5
2016,3,30,8,0,684.0,92.0,2.3,12.0,368.0,678.2,555.09
2016,3,30,8,15,716.0,97.0,2.3,12.5,419.0,737.21,596.1
2016,3,30,8,30,748.0,102.0,2.3,13.0,470.0,795.93,635.77
2016,3,30,8,45,774.5,104.5,2.3,13.5,518.0,840.95,664.57
2016,3,30,9,0,801.0,107.0,2.3,14.0,566.0,889.63,695.48
2016,3,30,9,15,818.0,110.0,2.35,14.0,609.0,927.91,720.36
2016,3,30,9,30,835.0,113.0,2.4,14.0,652.0,963.48,743.3
2016,3,30,9,45,850.0,114.0,2.45,14.5,690.0,991.74,759.76
2016,3,30,10,0,865.0,115.0,2.5,15.0,728.0,1016.7,774.01
2016,3,30,10,15,874.0,116.5,2.55,15.0,758.5,1021.65,776.3
2016,3,30,10,30,883.0,118.0,2.6,15.0,789.0,1033.88,783.87
2016,3,30,10,45,890.0,119.0,2.65,15.5,812.5,1039.75,785.77
2016,3,30,11,0,897.0,120.0,2.7,16.0,836.0,1041.75,785.28
2016,3,30,11,15,901.0,121.0,2.7,16.0,851.0,1036.82,781.32
2016,3,30,11,30,905.0,122.0,2.7,16.0,866.0,1027.99,774.98
2016,3,30,11,45,905.5,123.0,2.75,16.5,873.5,1011.88,763.0
2016,3,30,12,0,906.0,124.0,2.8,17.0,881.0,992.05,748.7
2016,3,30,12,15,906.0,123.5,2.8,17.0,880.0,966.62,731.66
2016,3,30,12,30,906.0,123.0,2.8,17.0,879.0,937.72,712.34
2016,3,30,12,45,907.0,120.5,2.8,17.0,870.5,904.37,689.96
2016,3,30,13,0,908.0,118.0,2.8,17.0,862.0,867.77,665.27
2016,3,30,13,15,904.0,117.0,2.8,17.0,845.0,825.6,636.54
2016,3,30,13,30,900.0,116.0,2.8,17.0,828.0,780.84,605.77
2016,3,30,13,45,893.5,114.5,2.85,17.0,803.0,731.5,570.42
2016,3,30,14,0,887.0,113.0,2.9,17.0,778.0,680.22,531.86
2016,3,30,14,15,877.0,111.0,2.9,17.0,746.0,624.72,488.85
2016,3,30,14,30,867.0,109.0,2.9,17.0,714.0,568.13,443.72
2016,3,30,14,45,854.0,107.0,2.9,17.0,675.5,508.24,394.68
2016,3,30,15,0,841.0,105.0,2.9,17.0,637.0,448.34,344.05
2016,3,30,15,15,823.0,102.0,2.9,16.5,593.0,385.88,290.55
2016,3,30,15,30,805.0,99.0,2.9,16.0,549.0,324.45,236.51
2016,3,30,15,45,781.0,95.0,2.95,16.0,500.5,262.07,181.13
2016,3,30,16,0,757.0,91.0,3.0,16.0,452.0,202.07,129.29
2016,3,30,16,15,724.0,86.5,3.0,15.5,400.5,138.63,80.25
2016,3,30,16,30,691.0,82.0,3.0,15.0,349.0,83.42,49.12
2016,3,30,16,45,644.5,76.0,3.0,14.5,296.0,54.5,43.09
2016,3,30,17,0,598.0,70.0,3.0,14.0,243.0,51.68,40.69
2016,3,30,17,15,528.5,62.0,2.8,13.0,192.0,47.01,36.55
2016,3,30,17,30,459.0,54.0,2.6,12.0,141.0,42.21,32.08
2016,3,30,17,45,346.5,42.0,2.4,11.5,95.5,33.54,23.84
2016,3,30,18,0,234.0,30.0,2.2,11.0,50.0,23.49,13.18
2016,3,30,18,15,117.0,15.0,2.1,10.5,25.0,13.64,0.0
2016,3,30,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,31,6,15,139.5,19.5,1.75,10.0,35.0,101.2,43.15
2016,3,31,6,30,279.0,39.0,1.8,10.0,70.0,209.63,166.08
2016,3,31,6,45,360.5,53.5,1.9,10.5,116.0,286.15,236.16
2016,3,31,7,0,442.0,68.0,2.0,11.0,162.0,373.89,312.33
2016,3,31,7,15,221.0,83.5,1.95,11.0,130.5,253.14,213.26
2016,3,31,7,30,0.0,99.0,1.9,11.0,99.0,93.74,75.06
2016,3,31,7,45,1.0,118.0,1.9,11.5,118.5,112.76,91.24
2016,3,31,8,0,2.0,137.0,1.9,12.0,138.0,131.8,106.84
2016,3,31,8,15,1.5,147.0,1.9,12.5,148.0,139.88,113.0
2016,3,31,8,30,1.0,157.0,1.9,13.0,158.0,148.15,119.23
2016,3,31,8,45,14.0,189.5,1.9,13.5,197.5,192.34,155.35
2016,3,31,9,0,27.0,222.0,1.9,14.0,237.0,237.29,191.25
2016,3,31,9,15,31.0,242.0,1.95,14.5,261.0,277.7,222.5
2016,3,31,9,30,35.0,262.0,2.0,15.0,285.0,302.23,240.81
2016,3,31,9,45,61.5,295.5,2.05,15.5,338.5,364.22,288.82
2016,3,31,10,0,88.0,329.0,2.1,16.0,392.0,426.43,335.75
2016,3,31,10,15,137.5,350.0,2.15,16.0,453.0,515.79,403.37
2016,3,31,10,30,187.0,371.0,2.2,16.0,514.0,586.2,455.56
2016,3,31,10,45,554.5,239.5,2.3,16.5,681.0,844.85,649.7
2016,3,31,11,0,922.0,108.0,2.4,17.0,848.0,1053.98,789.1
2016,3,31,11,15,925.5,109.0,2.45,17.0,863.0,1048.44,783.06
2016,3,31,11,30,929.0,110.0,2.5,17.0,878.0,1038.9,776.91
2016,3,31,11,45,932.0,109.5,2.6,17.5,885.5,1023.33,765.98
2016,3,31,12,0,935.0,109.0,2.7,18.0,893.0,1003.89,752.59
2016,3,31,12,15,934.5,108.5,2.8,18.0,892.0,977.41,735.93
2016,3,31,12,30,934.0,108.0,2.9,18.0,891.0,947.4,716.82
2016,3,31,12,45,937.5,104.5,3.05,18.0,883.0,914.39,695.9
2016,3,31,13,0,941.0,101.0,3.2,18.0,875.0,877.88,672.29
2016,3,31,13,15,936.5,100.5,3.25,18.0,858.0,834.69,643.1
2016,3,31,13,30,932.0,100.0,3.3,18.0,841.0,788.84,611.75
2016,3,31,13,45,925.5,99.0,3.4,18.0,815.5,738.69,576.48
2016,3,31,14,0,919.0,98.0,3.5,18.0,790.0,686.51,537.18
2016,3,31,14,15,910.5,96.5,3.55,17.5,758.5,630.89,494.9
2016,3,31,14,30,902.0,95.0,3.6,17.0,727.0,573.94,450.07
2016,3,31,14,45,889.0,93.5,3.65,17.0,688.0,513.77,400.35
2016,3,31,15,0,876.0,92.0,3.7,17.0,649.0,453.28,348.76
2016,3,31,15,15,860.5,89.5,3.7,16.5,605.5,391.01,294.76
2016,3,31,15,30,845.0,87.0,3.7,16.0,562.0,325.58,236.89
2016,3,31,15,45,820.0,84.5,3.7,16.0,513.0,261.92,179.88
2016,3,31,16,0,795.0,82.0,3.7,16.0,464.0,200.66,126.63
2016,3,31,16,15,765.5,78.0,3.55,15.5,412.5,140.37,80.01
2016,3,31,16,30,736.0,74.0,3.4,15.0,361.0,83.65,48.31
2016,3,31,16,45,691.0,69.5,3.3,14.5,307.5,49.74,38.84
2016,3,31,17,0,646.0,65.0,3.2,14.0,254.0,47.83,37.26
2016,3,31,17,15,580.5,57.5,2.85,13.0,201.5,43.38,33.33
2016,3,31,17,30,515.0,50.0,2.5,12.0,149.0,38.8,29.07
2016,3,31,17,45,406.5,40.0,2.15,11.5,102.5,31.76,22.33
2016,3,31,18,0,298.0,30.0,1.8,11.0,56.0,24.51,14.3
2016,3,31,18,15,149.0,15.0,1.7,10.5,28.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.5,18.5,2.45,10.0,38.0,117.91,62.83
2016,4,1,6,30,339.0,37.0,2.5,10.0,76.0,238.75,190.95
2016,4,1,6,45,428.0,47.5,2.55,10.5,123.5,319.55,264.81
2016,4,1,7,0,517.0,58.0,2.6,11.0,171.0,409.25,342.91
2016,4,1,7,15,577.0,65.5,2.6,11.5,223.5,484.34,406.21
2016,4,1,7,30,637.0,73.0,2.6,12.0,276.0,563.67,470.14
2016,4,1,7,45,679.0,78.5,2.65,12.5,328.5,630.63,520.75
2016,4,1,8,0,721.0,84.0,2.7,13.0,381.0,699.0,570.42
2016,4,1,8,15,750.0,88.0,2.65,13.0,432.0,751.4,607.17
2016,4,1,8,30,779.0,92.0,2.6,13.0,483.0,807.54,645.85
2016,4,1,8,45,447.5,177.0,2.6,13.5,406.5,631.21,509.39
2016,4,1,9,0,116.0,262.0,2.6,14.0,330.0,399.55,321.45
2016,4,1,9,15,484.5,183.0,2.6,14.5,496.5,694.22,555.82
2016,4,1,9,30,853.0,104.0,2.6,15.0,663.0,971.44,749.95
2016,4,1,9,45,865.5,105.5,2.6,15.5,700.0,987.53,755.09
2016,4,1,10,0,878.0,107.0,2.6,16.0,737.0,1010.53,767.64
2016,4,1,10,15,886.5,108.5,2.55,16.0,767.5,1026.0,775.99
2016,4,1,10,30,895.0,110.0,2.5,16.0,798.0,1037.75,782.0
2016,4,1,10,45,901.0,111.5,2.5,16.5,820.5,1043.12,783.02
2016,4,1,11,0,907.0,113.0,2.5,17.0,843.0,1044.57,781.66
2016,4,1,11,15,910.5,113.5,2.45,17.0,858.5,1038.48,776.42
2016,4,1,11,30,914.0,114.0,2.4,17.0,874.0,1028.48,768.84
2016,4,1,11,45,916.0,114.5,2.35,17.5,881.0,1013.13,756.48
2016,4,1,12,0,918.0,115.0,2.3,18.0,888.0,993.99,741.83
2016,4,1,12,15,917.5,114.5,2.25,18.0,887.0,967.81,724.07
2016,4,1,12,30,917.0,114.0,2.2,18.0,886.0,938.16,704.11
2016,4,1,12,45,919.0,111.5,2.2,18.0,878.0,905.33,682.53
2016,4,1,13,0,921.0,109.0,2.2,18.0,870.0,869.15,658.6
2016,4,1,13,15,917.0,108.0,2.2,18.0,852.5,826.52,630.09
2016,4,1,13,30,913.0,107.0,2.2,18.0,835.0,781.27,599.55
2016,4,1,13,45,907.0,105.5,2.25,18.0,810.5,731.75,565.06
2016,4,1,14,0,901.0,104.0,2.3,18.0,786.0,680.23,526.95
2016,4,1,14,15,892.0,102.5,2.3,18.0,754.5,625.17,484.8
2016,4,1,14,30,883.0,101.0,2.3,18.0,723.0,568.87,440.41
2016,4,1,14,45,871.5,98.5,2.35,18.0,684.5,509.51,392.43
2016,4,1,15,0,860.0,96.0,2.4,18.0,646.0,449.74,342.43
2016,4,1,15,15,844.0,93.5,2.4,17.5,602.5,385.21,287.67
2016,4,1,15,30,828.0,91.0,2.4,17.0,559.0,323.67,233.74
2016,4,1,15,45,806.5,87.5,2.45,17.0,510.5,261.01,178.26
2016,4,1,16,0,785.0,84.0,2.5,17.0,462.0,200.36,125.98
2016,4,1,16,15,755.0,80.0,2.45,16.5,411.0,140.69,80.27
2016,4,1,16,30,725.0,76.0,2.4,16.0,360.0,84.66,49.21
2016,4,1,16,45,682.0,70.5,2.4,15.5,307.0,50.32,39.2
2016,4,1,17,0,639.0,65.0,2.4,15.0,254.0,47.68,36.98
2016,4,1,17,15,575.5,57.5,2.15,14.0,202.0,43.25,33.09
2016,4,1,17,30,512.0,50.0,1.9,13.0,150.0,38.67,28.87
2016,4,1,17,45,407.5,40.0,1.65,12.5,104.0,31.65,22.18
2016,4,1,18,0,303.0,30.0,1.4,12.0,58.0,24.4,14.39
2016,4,1,18,15,151.5,15.0,1.3,11.5,29.0,12.09,0.0
2016,4,1,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,6,15,164.0,19.5,0.8,10.0,39.5,118.45,71.31
2016,4,2,6,30,328.0,39.0,0.8,10.0,79.0,235.88,188.33
2016,4,2,6,45,410.5,51.0,0.85,10.5,126.0,314.4,258.19
2016,4,2,7,0,493.0,63.0,0.9,11.0,173.0,401.17,331.84
2016,4,2,7,15,249.5,88.0,0.85,11.5,144.0,277.54,231.39
2016,4,2,7,30,6.0,113.0,0.8,12.0,115.0,113.15,90.94
2016,4,2,7,45,11.0,132.0,0.75,12.5,136.5,135.24,109.75
2016,4,2,8,0,16.0,151.0,0.7,13.0,158.0,157.69,127.9
2016,4,2,8,15,45.0,182.5,0.7,13.5,205.0,228.3,185.53
2016,4,2,8,30,74.0,214.0,0.7,14.0,252.0,289.14,233.41
2016,4,2,8,45,200.5,229.0,0.7,15.0,344.0,435.64,347.81
2016,4,2,9,0,327.0,244.0,0.7,16.0,436.0,590.86,460.88
2016,4,2,9,15,565.5,186.5,0.7,16.5,548.0,775.5,592.05
2016,4,2,9,30,804.0,129.0,0.7,17.0,660.0,953.45,704.93
2016,4,2,9,45,804.5,138.0,0.7,17.5,694.0,975.67,713.51
2016,4,2,10,0,805.0,147.0,0.7,18.0,728.0,994.2,722.19
2016,4,2,10,15,814.5,149.5,0.75,18.5,758.0,1011.03,731.02
2016,4,2,10,30,824.0,152.0,0.8,19.0,788.0,1024.26,737.7
2016,4,2,10,45,825.5,157.0,0.85,20.0,809.5,1028.35,737.46
2016,4,2,11,0,827.0,162.0,0.9,21.0,831.0,1028.62,735.1
2016,4,2,11,15,831.0,163.0,0.95,21.5,845.5,1023.4,730.93
2016,4,2,11,30,835.0,164.0,1.0,22.0,860.0,1014.41,724.61
2016,4,2,11,45,839.0,162.5,1.1,22.5,867.5,999.11,715.45
2016,4,2,12,0,843.0,161.0,1.2,23.0,875.0,980.16,704.02
2016,4,2,12,15,842.5,161.0,1.25,23.0,873.5,954.98,689.15
2016,4,2,12,30,842.0,161.0,1.3,23.0,872.0,926.51,672.17
2016,4,2,12,45,855.5,150.0,1.4,23.0,866.0,896.02,654.46
2016,4,2,13,0,869.0,139.0,1.5,23.0,860.0,861.66,633.93
2016,4,2,13,15,864.0,138.0,1.55,23.0,842.5,818.89,606.93
2016,4,2,13,30,859.0,137.0,1.6,23.0,825.0,773.73,577.86
2016,4,2,13,45,849.0,136.5,1.7,23.0,799.5,723.45,543.45
2016,4,2,14,0,839.0,136.0,1.8,23.0,774.0,671.69,506.89
2016,4,2,14,15,828.5,133.5,1.85,22.5,742.0,616.6,467.34
2016,4,2,14,30,818.0,131.0,1.9,22.0,710.0,560.66,425.66
2016,4,2,14,45,793.5,133.0,1.95,22.0,669.5,501.48,379.19
2016,4,2,15,0,769.0,135.0,2.0,22.0,629.0,440.78,330.18
2016,4,2,15,15,625.0,165.5,2.0,21.5,549.0,364.97,270.8
2016,4,2,15,30,481.0,196.0,2.0,21.0,469.0,302.43,222.37
2016,4,2,15,45,521.0,165.5,2.05,21.0,438.5,252.73,178.89
2016,4,2,16,0,561.0,135.0,2.1,21.0,408.0,199.24,132.43
2016,4,2,16,15,486.5,133.0,2.1,20.0,350.5,148.56,96.58
2016,4,2,16,30,412.0,131.0,2.1,19.0,293.0,107.9,74.92
2016,4,2,16,45,358.5,122.0,2.1,18.5,248.5,85.94,69.73
2016,4,2,17,0,305.0,113.0,2.1,18.0,204.0,84.46,68.66
2016,4,2,17,15,264.0,94.0,2.0,17.0,162.0,71.4,57.37
2016,4,2,17,30,223.0,75.0,1.9,16.0,120.0,57.9,45.35
2016,4,2,17,45,157.0,55.5,1.8,15.5,82.5,43.52,32.2
2016,4,2,18,0,91.0,36.0,1.7,15.0,45.0,28.76,17.93
2016,4,2,18,15,45.5,18.0,1.65,14.5,22.5,14.74,0.0
2016,4,2,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
