Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,23.0,5.0,1.0,8.5,5.5,0.0,0.0
2016,4,3,6,0,46.0,10.0,1.1,9.0,11.0,26.79,0.0
2016,4,3,6,15,174.5,26.5,1.15,9.5,46.0,131.53,86.25
2016,4,3,6,30,303.0,43.0,1.2,10.0,81.0,226.73,182.2
2016,4,3,6,45,395.5,54.5,1.3,10.5,129.5,310.44,256.43
2016,4,3,7,0,488.0,66.0,1.4,11.0,178.0,402.18,334.72
2016,4,3,7,15,548.0,74.5,1.4,11.5,230.0,477.44,396.54
2016,4,3,7,30,608.0,83.0,1.4,12.0,282.0,556.88,458.89
2016,4,3,7,45,304.0,93.5,1.4,12.5,193.0,360.18,299.74
2016,4,3,8,0,0.0,104.0,1.4,13.0,104.0,94.7,74.64
2016,4,3,8,15,0.0,124.0,1.4,13.5,124.0,113.94,90.82
2016,4,3,8,30,0.0,144.0,1.4,14.0,144.0,133.18,106.22
2016,4,3,8,45,1.5,161.0,1.4,14.5,162.0,150.69,120.03
2016,4,3,9,0,3.0,178.0,1.4,15.0,180.0,168.27,133.71
2016,4,3,9,15,6.0,195.0,1.4,15.5,199.0,187.32,148.48
2016,4,3,9,30,9.0,212.0,1.4,16.0,218.0,206.45,163.12
2016,4,3,9,45,70.0,279.0,1.45,16.5,329.5,352.56,278.46
2016,4,3,10,0,131.0,346.0,1.5,17.0,441.0,505.75,392.71
2016,4,3,10,15,500.0,237.5,1.5,17.5,622.0,791.4,604.52
2016,4,3,10,30,869.0,129.0,1.5,18.0,803.0,1044.48,769.7
2016,4,3,10,45,872.0,132.5,1.55,18.5,825.5,1048.63,767.42
2016,4,3,11,0,875.0,136.0,1.6,19.0,848.0,1048.85,766.1
2016,4,3,11,15,718.0,218.5,1.65,19.0,809.5,977.06,720.04
2016,4,3,11,30,561.0,301.0,1.7,19.0,771.0,889.57,660.22
2016,4,3,11,45,558.0,306.0,1.75,19.5,776.5,877.18,651.68
2016,4,3,12,0,555.0,311.0,1.8,20.0,782.0,862.2,640.59
2016,4,3,12,15,478.0,339.5,1.85,20.0,745.0,799.72,596.87
2016,4,3,12,30,401.0,368.0,1.9,20.0,708.0,728.74,547.22
2016,4,3,12,45,463.5,338.5,1.95,20.0,728.0,743.98,560.07
2016,4,3,13,0,526.0,309.0,2.0,20.0,748.0,744.13,561.73
2016,4,3,13,15,687.5,229.0,2.1,20.0,790.0,770.49,584.07
2016,4,3,13,30,849.0,149.0,2.2,20.0,832.0,777.37,592.01
2016,4,3,13,45,836.5,150.0,2.3,20.0,806.0,727.02,555.94
2016,4,3,14,0,824.0,151.0,2.4,20.0,780.0,675.44,518.42
2016,4,3,14,15,813.5,148.5,2.45,19.5,748.0,620.94,478.35
2016,4,3,14,30,803.0,146.0,2.5,19.0,716.0,565.65,436.24
2016,4,3,14,45,791.5,141.5,2.55,19.0,678.5,507.59,389.75
2016,4,3,15,0,780.0,137.0,2.6,19.0,641.0,446.64,339.56
2016,4,3,15,15,761.0,133.0,2.6,18.5,597.0,385.67,288.37
2016,4,3,15,30,742.0,129.0,2.6,18.0,553.0,326.0,236.94
2016,4,3,15,45,733.0,118.5,2.65,17.5,507.0,264.93,183.65
2016,4,3,16,0,724.0,108.0,2.7,17.0,461.0,204.6,132.0
2016,4,3,16,15,691.5,102.0,2.6,16.5,410.0,146.29,87.53
2016,4,3,16,30,659.0,96.0,2.5,16.0,359.0,92.03,56.93
2016,4,3,16,45,626.0,86.5,2.45,15.5,307.5,61.98,49.5
2016,4,3,17,0,593.0,77.0,2.4,15.0,256.0,56.75,45.03
2016,4,3,17,15,527.5,68.5,2.15,14.0,204.5,51.92,40.82
2016,4,3,17,30,462.0,60.0,1.9,13.0,153.0,46.93,36.25
2016,4,3,17,45,362.0,47.5,1.65,12.5,107.0,38.03,27.86
2016,4,3,18,0,262.0,35.0,1.4,12.0,61.0,27.35,17.24
2016,4,3,18,15,131.0,17.5,1.3,11.5,30.5,13.79,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,1.85,10.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.0,11.0,13.0,11.82,0.0
2016,4,4,6,15,144.0,28.5,2.15,11.5,47.0,122.46,83.79
2016,4,4,6,30,288.0,44.0,2.3,12.0,81.0,220.48,177.25
2016,4,4,6,45,366.0,57.5,2.45,12.5,127.5,295.05,243.89
2016,4,4,7,0,444.0,71.0,2.6,13.0,174.0,381.38,318.11
2016,4,4,7,15,529.0,71.0,2.55,13.5,224.5,461.5,384.98
2016,4,4,7,30,614.0,71.0,2.5,14.0,275.0,547.08,453.52
2016,4,4,7,45,492.0,111.5,2.5,14.5,293.0,524.71,432.67
2016,4,4,8,0,370.0,152.0,2.5,15.0,311.0,495.99,406.34
2016,4,4,8,15,579.5,125.0,2.55,15.5,408.0,660.13,534.13
2016,4,4,8,30,789.0,98.0,2.6,16.0,505.0,825.62,651.91
2016,4,4,8,45,810.0,102.0,2.65,16.5,553.5,873.65,681.74
2016,4,4,9,0,831.0,106.0,2.7,17.0,602.0,919.66,710.68
2016,4,4,9,15,846.5,109.0,2.8,17.0,645.0,956.9,734.98
2016,4,4,9,30,862.0,112.0,2.9,17.0,688.0,991.24,757.28
2016,4,4,9,45,873.0,114.5,3.0,17.5,725.0,1017.38,772.54
2016,4,4,10,0,884.0,117.0,3.1,18.0,762.0,1028.98,778.1
2016,4,4,10,15,893.0,118.5,3.05,18.0,792.5,1044.66,786.78
2016,4,4,10,30,902.0,120.0,3.0,18.0,823.0,1056.58,793.0
2016,4,4,10,45,907.5,121.5,3.0,18.5,846.0,1061.08,793.42
2016,4,4,11,0,913.0,123.0,3.0,19.0,869.0,1061.63,791.45
2016,4,4,11,15,916.5,124.0,3.0,19.0,884.0,1055.67,786.88
2016,4,4,11,30,920.0,125.0,3.0,19.0,899.0,1045.75,779.92
2016,4,4,11,45,920.5,126.0,3.0,19.0,906.0,1029.02,768.6
2016,4,4,12,0,921.0,127.0,3.0,19.0,913.0,1008.53,754.94
2016,4,4,12,15,920.5,127.0,3.0,19.0,911.5,982.45,737.64
2016,4,4,12,30,920.0,127.0,3.0,19.0,910.0,952.89,718.04
2016,4,4,12,45,923.5,123.0,3.0,19.5,902.0,919.54,694.54
2016,4,4,13,0,927.0,119.0,3.0,20.0,894.0,882.77,668.71
2016,4,4,13,15,922.5,118.0,3.0,20.0,876.5,839.3,639.44
2016,4,4,13,30,918.0,117.0,3.0,20.0,859.0,793.26,608.15
2016,4,4,13,45,910.0,116.5,3.0,20.0,833.0,742.88,572.19
2016,4,4,14,0,902.0,116.0,3.0,20.0,807.0,690.67,533.14
2016,4,4,14,15,892.5,114.0,3.05,20.0,774.5,634.64,490.43
2016,4,4,14,30,883.0,112.0,3.1,20.0,742.0,577.46,445.5
2016,4,4,14,45,867.5,111.0,3.2,20.0,702.0,516.22,396.16
2016,4,4,15,0,852.0,110.0,3.3,20.0,662.0,455.38,345.46
2016,4,4,15,15,834.0,106.5,3.4,19.5,617.0,391.86,291.76
2016,4,4,15,30,816.0,103.0,3.5,19.0,572.0,329.4,237.45
2016,4,4,15,45,787.5,101.0,3.6,18.5,521.5,267.1,183.15
2016,4,4,16,0,759.0,99.0,3.7,18.0,471.0,203.06,128.97
2016,4,4,16,15,726.0,94.0,3.5,17.0,419.0,143.4,83.63
2016,4,4,16,30,693.0,89.0,3.3,16.0,367.0,87.79,52.63
2016,4,4,16,45,641.0,84.0,3.15,15.5,312.5,59.98,47.73
2016,4,4,17,0,589.0,79.0,3.0,15.0,258.0,58.21,46.32
2016,4,4,17,15,520.0,70.5,2.55,14.0,206.0,53.43,42.17
2016,4,4,17,30,451.0,62.0,2.1,13.0,154.0,48.51,37.67
2016,4,4,17,45,339.5,50.0,1.7,12.5,107.5,38.42,28.25
2016,4,4,18,0,228.0,38.0,1.3,12.0,61.0,29.61,19.31
2016,4,4,18,15,114.0,19.0,1.2,11.5,30.5,14.94,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,62.5,7.0,1.2,9.5,9.0,6.37,0.0
2016,4,5,6,0,125.0,14.0,1.2,10.0,18.0,61.23,0.0
2016,4,5,6,15,274.5,26.5,1.3,10.5,57.5,180.32,129.83
2016,4,5,6,30,424.0,39.0,1.4,11.0,97.0,285.69,230.36
2016,4,5,6,45,502.0,49.0,1.55,12.0,147.0,364.97,300.29
2016,4,5,7,0,580.0,59.0,1.7,13.0,197.0,451.74,373.3
2016,4,5,7,15,636.5,65.5,1.75,13.5,251.0,526.58,434.22
2016,4,5,7,30,693.0,72.0,1.8,14.0,305.0,605.14,495.02
2016,4,5,7,45,732.5,76.5,1.9,14.5,359.5,667.5,540.14
2016,4,5,8,0,772.0,81.0,2.0,15.0,414.0,735.05,587.71
2016,4,5,8,15,799.0,84.5,2.0,15.5,466.0,791.33,624.93
2016,4,5,8,30,826.0,88.0,2.0,16.0,518.0,846.61,660.5
2016,4,5,8,45,848.5,90.0,2.0,17.0,566.5,894.61,688.83
2016,4,5,9,0,871.0,92.0,2.0,18.0,615.0,931.28,708.83
2016,4,5,9,15,885.5,94.5,2.1,18.5,658.5,967.51,730.79
2016,4,5,9,30,900.0,97.0,2.2,19.0,702.0,1000.77,750.59
2016,4,5,9,45,910.5,98.5,2.35,19.5,739.0,1025.67,765.39
2016,4,5,10,0,921.0,100.0,2.5,20.0,776.0,1047.01,777.94
2016,4,5,10,15,928.5,101.5,2.6,20.0,806.0,1061.61,787.1
2016,4,5,10,30,936.0,103.0,2.7,20.0,836.0,1072.29,793.91
2016,4,5,10,45,942.0,103.5,2.85,20.5,859.0,1076.33,795.55
2016,4,5,11,0,948.0,104.0,3.0,21.0,882.0,1076.32,794.7
2016,4,5,11,15,951.0,104.5,3.05,21.0,897.0,1069.21,789.92
2016,4,5,11,30,954.0,105.0,3.1,21.0,912.0,1058.04,782.67
2016,4,5,11,45,955.5,105.0,3.2,21.5,918.5,1040.88,770.58
2016,4,5,12,0,957.0,105.0,3.3,22.0,925.0,1019.81,756.01
2016,4,5,12,15,956.5,105.0,3.25,22.0,923.5,993.09,738.04
2016,4,5,12,30,956.0,105.0,3.2,22.0,922.0,962.75,717.74
2016,4,5,12,45,953.5,104.5,3.2,22.5,912.5,926.73,692.65
2016,4,5,13,0,951.0,104.0,3.2,23.0,903.0,887.52,665.41
2016,4,5,13,15,947.0,103.5,3.15,23.0,885.0,844.14,636.2
2016,4,5,13,30,943.0,103.0,3.1,23.0,867.0,798.06,604.93
2016,4,5,13,45,937.0,101.5,3.05,23.0,841.5,747.16,569.27
2016,4,5,14,0,931.0,100.0,3.0,23.0,816.0,694.19,529.89
2016,4,5,14,15,922.5,98.5,2.9,23.0,783.5,637.92,486.86
2016,4,5,14,30,914.0,97.0,2.8,23.0,751.0,580.32,441.65
2016,4,5,14,45,901.5,95.0,2.7,23.0,712.0,519.29,392.56
2016,4,5,15,0,889.0,93.0,2.6,23.0,673.0,457.92,341.7
2016,4,5,15,15,873.0,90.5,2.45,23.0,628.0,394.8,288.03
2016,4,5,15,30,857.0,88.0,2.3,23.0,583.0,328.32,230.73
2016,4,5,15,45,835.5,85.5,2.2,23.0,533.5,264.87,175.7
2016,4,5,16,0,814.0,83.0,2.1,23.0,484.0,203.38,123.92
2016,4,5,16,15,784.5,79.0,1.85,22.0,431.5,142.07,78.29
2016,4,5,16,30,755.0,75.0,1.6,21.0,379.0,84.33,47.27
2016,4,5,16,45,713.0,70.0,1.4,20.5,325.0,54.52,42.01
2016,4,5,17,0,671.0,65.0,1.2,20.0,271.0,47.43,36.0
2016,4,5,17,15,608.5,58.5,1.15,19.0,218.0,43.78,32.9
2016,4,5,17,30,546.0,52.0,1.1,18.0,165.0,40.04,29.54
2016,4,5,17,45,444.0,42.0,1.1,17.0,116.5,33.05,23.11
2016,4,5,18,0,342.0,32.0,1.1,16.0,68.0,25.84,15.96
2016,4,5,18,15,171.0,16.0,1.1,15.5,34.0,12.71,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,55.0,7.5,1.1,13.5,9.5,25.2,0.0
2016,4,6,6,0,110.0,15.0,1.1,14.0,19.0,71.5,0.0
2016,4,6,6,15,251.0,28.5,1.15,15.0,58.0,172.2,124.84
2016,4,6,6,30,392.0,42.0,1.2,16.0,97.0,273.43,216.89
2016,4,6,6,45,479.5,51.5,1.25,17.5,147.5,355.96,286.78
2016,4,6,7,0,567.0,61.0,1.3,19.0,198.0,446.89,360.04
2016,4,6,7,15,623.5,67.5,1.35,19.5,252.0,521.17,418.55
2016,4,6,7,30,680.0,74.0,1.4,20.0,306.0,599.16,477.12
2016,4,6,7,45,718.0,79.0,1.5,20.5,360.0,664.36,522.95
2016,4,6,8,0,756.0,84.0,1.6,21.0,414.0,726.61,565.29
2016,4,6,8,15,783.5,88.0,1.65,21.5,466.0,783.29,602.11
2016,4,6,8,30,811.0,92.0,1.7,22.0,518.0,839.05,637.4
2016,4,6,8,45,830.0,95.5,1.8,23.0,565.5,885.2,664.71
2016,4,6,9,0,849.0,99.0,1.9,24.0,613.0,929.17,690.11
2016,4,6,9,15,864.0,102.0,1.95,24.0,656.0,966.21,712.77
2016,4,6,9,30,879.0,105.0,2.0,24.0,699.0,990.06,726.82
2016,4,6,9,45,887.5,108.0,2.05,24.5,735.0,1014.2,739.8
2016,4,6,10,0,896.0,111.0,2.1,25.0,771.0,1034.78,750.5
2016,4,6,10,15,903.5,112.5,2.05,25.5,801.0,1048.96,755.96
2016,4,6,10,30,911.0,114.0,2.0,26.0,831.0,1059.34,759.13
2016,4,6,10,45,912.5,117.0,1.95,26.5,852.5,1061.36,757.22
2016,4,6,11,0,914.0,120.0,1.9,27.0,874.0,1059.39,753.05
2016,4,6,11,15,916.5,121.0,1.8,27.0,888.0,1052.33,746.71
2016,4,6,11,30,919.0,122.0,1.7,27.0,902.0,1041.35,738.12
2016,4,6,11,45,917.5,123.5,1.65,27.5,907.5,1023.15,724.5
2016,4,6,12,0,916.0,125.0,1.6,28.0,913.0,1001.26,708.84
2016,4,6,12,15,915.0,125.0,1.55,28.0,911.0,974.8,691.87
2016,4,6,12,30,914.0,125.0,1.5,28.0,909.0,944.91,672.85
2016,4,6,12,45,903.0,129.0,1.45,28.5,896.5,907.01,647.49
2016,4,6,13,0,892.0,133.0,1.4,29.0,884.0,866.57,620.59
2016,4,6,13,15,705.0,216.0,1.3,29.0,802.5,770.24,555.82
2016,4,6,13,30,518.0,299.0,1.2,29.0,721.0,670.91,485.85
2016,4,6,13,45,691.5,213.5,1.15,29.5,758.5,685.16,497.3
2016,4,6,14,0,865.0,128.0,1.1,30.0,796.0,678.93,492.75
2016,4,6,14,15,690.0,189.0,1.05,30.0,708.0,582.62,423.59
2016,4,6,14,30,515.0,250.0,1.0,30.0,620.0,498.13,362.61
2016,4,6,14,45,427.5,263.5,0.95,30.0,560.0,432.91,315.19
2016,4,6,15,0,340.0,277.0,0.9,30.0,500.0,376.45,273.67
2016,4,6,15,15,560.0,194.5,0.85,30.0,532.0,362.43,258.21
2016,4,6,15,30,780.0,112.0,0.8,30.0,564.0,325.74,221.76
2016,4,6,15,45,680.5,122.5,0.8,30.0,493.0,254.89,167.01
2016,4,6,16,0,581.0,133.0,0.8,30.0,422.0,199.61,126.17
2016,4,6,16,15,378.5,150.0,0.75,29.0,330.5,148.78,97.02
2016,4,6,16,30,176.0,167.0,0.7,28.0,239.0,132.09,96.12
2016,4,6,16,45,158.0,146.5,0.7,27.5,204.0,109.75,86.75
2016,4,6,17,0,140.0,126.0,0.7,27.0,169.0,95.67,75.38
2016,4,6,17,15,121.5,103.0,0.75,26.0,135.5,79.61,62.15
2016,4,6,17,30,103.0,80.0,0.8,25.0,102.0,63.07,48.12
2016,4,6,17,45,73.0,58.5,0.85,24.5,72.0,47.02,34.08
2016,4,6,18,0,43.0,37.0,0.9,24.0,42.0,30.55,19.26
2016,4,6,18,15,21.5,18.5,0.85,23.5,21.0,15.81,0.0
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.0,2.35,14.5,8.0,7.28,0.0
2016,4,7,6,0,0.0,16.0,2.5,15.0,16.0,14.34,0.0
2016,4,7,6,15,76.5,35.0,2.7,15.0,46.0,90.02,64.72
2016,4,7,6,30,153.0,54.0,2.9,15.0,76.0,154.91,123.41
2016,4,7,6,45,197.0,74.0,3.1,15.5,115.0,210.81,172.66
2016,4,7,7,0,241.0,94.0,3.3,16.0,154.0,270.76,224.27
2016,4,7,7,15,286.0,107.5,3.4,16.0,195.0,326.66,271.86
2016,4,7,7,30,331.0,121.0,3.5,16.0,236.0,401.12,332.91
2016,4,7,7,45,418.0,126.5,3.6,16.5,295.0,487.77,402.35
2016,4,7,8,0,505.0,132.0,3.7,17.0,354.0,580.57,474.39
2016,4,7,8,15,475.5,158.5,3.65,17.0,387.5,605.88,491.11
2016,4,7,8,30,446.0,185.0,3.6,17.0,421.0,626.66,504.31
2016,4,7,8,45,380.0,221.5,3.6,17.5,435.0,604.52,483.6
2016,4,7,9,0,314.0,258.0,3.6,18.0,449.0,594.04,471.51
2016,4,7,9,15,356.0,267.0,3.55,18.0,498.0,649.53,512.52
2016,4,7,9,30,398.0,276.0,3.5,18.0,547.0,705.33,552.67
2016,4,7,9,45,494.0,255.5,3.45,18.5,609.5,799.72,620.09
2016,4,7,10,0,590.0,235.0,3.4,19.0,672.0,876.92,673.61
2016,4,7,10,15,717.5,186.0,3.35,19.0,738.5,961.58,730.97
2016,4,7,10,30,845.0,137.0,3.3,19.0,805.0,1029.44,774.8
2016,4,7,10,45,668.5,226.5,3.3,19.0,764.5,951.62,720.65
2016,4,7,11,0,492.0,316.0,3.3,19.0,724.0,855.58,649.66
2016,4,7,11,15,485.0,325.5,3.25,19.0,733.5,849.45,644.94
2016,4,7,11,30,478.0,335.0,3.2,19.0,743.0,840.84,637.9
2016,4,7,11,45,487.5,328.5,3.15,19.0,747.0,829.88,630.04
2016,4,7,12,0,497.0,322.0,3.1,19.0,751.0,816.37,620.46
2016,4,7,12,15,478.5,334.5,3.05,19.0,747.0,793.09,603.12
2016,4,7,12,30,460.0,347.0,3.0,19.0,743.0,768.29,584.78
2016,4,7,12,45,626.5,262.0,3.0,19.0,795.5,810.32,618.73
2016,4,7,13,0,793.0,177.0,3.0,19.0,848.0,833.75,637.8
2016,4,7,13,15,492.5,290.0,3.0,19.0,704.0,670.79,516.06
2016,4,7,13,30,192.0,403.0,3.0,19.0,560.0,513.97,395.67
2016,4,7,13,45,130.5,378.5,3.0,19.0,484.0,435.3,336.89
2016,4,7,14,0,69.0,354.0,3.0,19.0,408.0,359.46,278.97
2016,4,7,14,15,175.5,342.0,3.0,18.5,471.0,406.34,316.91
2016,4,7,14,30,282.0,330.0,3.0,18.0,534.0,439.31,342.44
2016,4,7,14,45,297.5,307.5,3.0,18.0,512.5,406.12,315.98
2016,4,7,15,0,313.0,285.0,3.0,18.0,491.0,371.19,287.66
2016,4,7,15,15,247.0,273.5,2.95,17.5,429.5,313.98,242.96
2016,4,7,15,30,181.0,262.0,2.9,17.0,368.0,266.95,206.59
2016,4,7,15,45,156.0,239.5,2.85,17.0,325.0,227.77,175.35
2016,4,7,16,0,131.0,217.0,2.8,17.0,282.0,192.07,147.32
2016,4,7,16,15,73.5,182.5,2.65,16.5,218.0,152.99,118.86
2016,4,7,16,30,16.0,148.0,2.5,16.0,154.0,123.23,97.65
2016,4,7,16,45,10.0,128.0,2.4,16.0,132.0,106.03,87.94
2016,4,7,17,0,4.0,108.0,2.3,16.0,110.0,90.07,74.12
2016,4,7,17,15,2.0,87.0,2.15,15.5,88.0,73.27,59.42
2016,4,7,17,30,0.0,66.0,2.0,15.0,66.0,56.28,44.26
2016,4,7,17,45,0.0,46.5,1.85,15.0,46.5,40.22,29.63
2016,4,7,18,0,0.0,27.0,1.7,15.0,27.0,23.81,14.53
2016,4,7,18,15,0.0,13.5,1.6,14.5,13.5,11.88,0.0
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,0.95,12.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.0,13.0,11.0,9.67,0.0
2016,4,8,6,15,0.0,30.0,1.2,13.5,30.0,27.88,16.7
2016,4,8,6,30,0.0,49.0,1.4,14.0,49.0,47.19,33.99
2016,4,8,6,45,10.5,70.5,1.6,14.5,73.0,74.78,57.95
2016,4,8,7,0,21.0,92.0,1.8,15.0,97.0,110.73,88.75
2016,4,8,7,15,32.0,113.5,1.8,15.0,123.5,141.46,114.9
2016,4,8,7,30,43.0,135.0,1.8,15.0,150.0,172.97,141.25
2016,4,8,7,45,25.0,143.5,1.8,15.5,152.5,167.26,135.4
2016,4,8,8,0,7.0,152.0,1.8,16.0,155.0,149.65,119.7
2016,4,8,8,15,15.5,176.5,1.8,16.0,184.5,181.04,145.27
2016,4,8,8,30,24.0,201.0,1.8,16.0,214.0,212.92,170.76
2016,4,8,8,45,47.0,234.0,1.85,16.5,262.5,283.96,227.04
2016,4,8,9,0,70.0,267.0,1.9,17.0,311.0,341.8,271.52
2016,4,8,9,15,36.5,225.5,1.9,17.0,249.0,261.37,206.97
2016,4,8,9,30,3.0,184.0,1.9,17.0,187.0,171.99,134.71
2016,4,8,9,45,25.0,252.0,1.9,17.0,271.0,276.45,217.9
2016,4,8,10,0,47.0,320.0,1.9,17.0,355.0,371.28,290.56
2016,4,8,10,15,52.5,338.0,1.95,17.0,379.0,394.24,307.19
2016,4,8,10,30,58.0,356.0,2.0,17.0,403.0,416.8,323.82
2016,4,8,10,45,83.5,381.0,2.05,17.0,450.0,466.72,361.44
2016,4,8,11,0,109.0,406.0,2.1,17.0,497.0,515.66,397.69
2016,4,8,11,15,69.0,374.0,2.15,17.0,432.5,437.39,338.21
2016,4,8,11,30,29.0,342.0,2.2,17.0,368.0,361.16,279.87
2016,4,8,11,45,23.0,320.5,2.25,17.5,341.5,317.13,246.05
2016,4,8,12,0,17.0,299.0,2.3,18.0,315.0,289.4,224.35
2016,4,8,12,15,24.0,325.5,2.3,18.0,347.0,319.39,247.57
2016,4,8,12,30,31.0,352.0,2.3,18.0,379.0,359.76,278.22
2016,4,8,12,45,31.5,349.0,2.3,18.0,376.0,353.43,273.33
2016,4,8,13,0,32.0,346.0,2.3,18.0,373.0,346.96,268.55
2016,4,8,13,15,17.5,257.5,2.35,18.0,272.5,244.19,189.71
2016,4,8,13,30,3.0,169.0,2.4,18.0,172.0,152.71,117.92
2016,4,8,13,45,22.0,249.0,2.45,18.0,267.0,239.57,187.15
2016,4,8,14,0,41.0,329.0,2.5,18.0,362.0,319.32,249.02
2016,4,8,14,15,39.5,316.0,2.5,18.0,346.5,301.74,235.38
2016,4,8,14,30,38.0,303.0,2.5,18.0,331.0,284.42,222.23
2016,4,8,14,45,19.0,209.0,2.5,18.0,223.0,191.92,149.97
2016,4,8,15,0,0.0,115.0,2.5,18.0,115.0,101.65,77.96
2016,4,8,15,15,0.0,107.0,2.5,17.5,107.0,94.58,72.66
2016,4,8,15,30,0.0,99.0,2.5,17.0,99.0,87.55,67.23
2016,4,8,15,45,0.0,107.0,2.5,17.0,107.0,94.14,72.9
2016,4,8,16,0,0.0,115.0,2.5,17.0,115.0,100.35,78.26
2016,4,8,16,15,0.0,102.0,2.45,16.5,102.0,89.07,69.29
2016,4,8,16,30,0.0,89.0,2.4,16.0,89.0,77.89,60.29
2016,4,8,16,45,0.0,76.0,2.35,16.0,76.0,66.83,53.65
2016,4,8,17,0,0.0,63.0,2.3,16.0,63.0,55.67,43.89
2016,4,8,17,15,0.0,50.0,2.15,15.5,50.0,44.13,33.71
2016,4,8,17,30,0.0,37.0,2.0,15.0,37.0,32.61,23.38
2016,4,8,17,45,0.0,25.5,1.9,15.0,25.5,22.44,14.1
2016,4,8,18,0,0.0,14.0,1.8,15.0,14.0,12.3,4.83
2016,4,8,18,15,0.0,7.0,1.75,14.5,7.0,6.14,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,1.55,13.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,8.0,1.75,13.0,8.0,7.02,0.04
2016,4,9,6,30,0.0,13.0,1.9,13.0,13.0,11.41,4.02
2016,4,9,6,45,0.0,19.5,2.05,13.5,19.5,17.14,9.05
2016,4,9,7,0,0.0,26.0,2.2,14.0,26.0,22.88,14.05
2016,4,9,7,15,0.0,32.5,2.2,14.0,32.5,28.62,19.02
2016,4,9,7,30,0.0,39.0,2.2,14.0,39.0,34.38,23.93
2016,4,9,7,45,6.5,99.0,2.25,14.5,102.0,94.92,75.34
2016,4,9,8,0,13.0,159.0,2.3,15.0,165.0,161.76,130.6
2016,4,9,8,15,6.5,113.0,2.25,15.0,116.0,107.73,85.23
2016,4,9,8,30,0.0,67.0,2.2,15.0,67.0,59.27,44.37
2016,4,9,8,45,0.0,95.0,2.2,15.5,95.0,84.37,65.06
2016,4,9,9,0,0.0,123.0,2.2,16.0,123.0,110.7,86.37
2016,4,9,9,15,6.0,176.0,2.15,16.0,180.5,167.5,132.49
2016,4,9,9,30,12.0,229.0,2.1,16.0,238.0,225.56,178.62
2016,4,9,9,45,7.5,204.5,2.1,16.5,210.5,195.91,154.07
2016,4,9,10,0,3.0,180.0,2.1,17.0,183.0,167.14,130.51
2016,4,9,10,15,22.0,259.0,2.1,17.0,277.0,262.92,206.63
2016,4,9,10,30,41.0,338.0,2.1,17.0,371.0,379.54,295.97
2016,4,9,10,45,27.0,300.5,2.1,17.0,322.5,323.08,251.71
2016,4,9,11,0,13.0,263.0,2.1,17.0,274.0,255.18,198.89
2016,4,9,11,15,47.5,337.0,2.05,17.0,378.0,376.93,293.36
2016,4,9,11,30,82.0,411.0,2.0,17.0,482.0,484.41,373.3
2016,4,9,11,45,52.5,368.5,1.95,17.0,414.0,407.45,314.52
2016,4,9,12,0,23.0,326.0,1.9,17.0,346.0,320.57,248.32
2016,4,9,12,15,19.5,306.5,1.85,17.0,323.5,297.21,230.69
2016,4,9,12,30,16.0,287.0,1.8,17.0,301.0,274.32,213.09
2016,4,9,12,45,72.0,355.0,1.8,17.0,417.0,393.49,305.46
2016,4,9,13,0,128.0,423.0,1.8,17.0,533.0,506.23,389.26
2016,4,9,13,15,97.0,401.0,1.8,17.0,483.0,444.11,342.25
2016,4,9,13,30,66.0,379.0,1.8,17.0,433.0,393.05,303.98
2016,4,9,13,45,40.5,321.5,1.8,17.0,355.0,317.15,246.6
2016,4,9,14,0,15.0,264.0,1.8,17.0,277.0,243.06,189.54
2016,4,9,14,15,13.0,249.5,1.8,16.5,260.0,227.35,178.07
2016,4,9,14,30,11.0,235.0,1.8,16.0,243.0,211.97,166.55
2016,4,9,14,45,5.5,158.0,1.85,16.0,162.0,141.73,110.77
2016,4,9,15,0,0.0,81.0,1.9,16.0,81.0,71.81,54.07
2016,4,9,15,15,0.0,71.5,1.9,16.0,71.5,63.32,47.27
2016,4,9,15,30,0.0,62.0,1.9,16.0,62.0,54.86,40.38
2016,4,9,15,45,34.5,137.0,1.9,16.0,154.5,125.09,97.4
2016,4,9,16,0,69.0,212.0,1.9,16.0,247.0,182.01,142.3
2016,4,9,16,15,34.5,143.0,1.7,15.5,160.5,121.45,94.77
2016,4,9,16,30,0.0,74.0,1.5,15.0,74.0,65.45,49.99
2016,4,9,16,45,0.0,63.5,1.35,15.0,63.5,56.11,44.39
2016,4,9,17,0,0.0,53.0,1.2,15.0,53.0,46.78,36.2
2016,4,9,17,15,0.0,42.5,1.05,14.5,42.5,37.48,27.96
2016,4,9,17,30,0.0,32.0,0.9,14.0,32.0,28.18,19.59
2016,4,9,17,45,0.0,23.0,0.8,14.0,23.0,20.23,12.28
2016,4,9,18,0,0.0,14.0,0.7,14.0,14.0,12.3,4.93
2016,4,9,18,15,0.0,7.0,0.65,14.0,7.0,6.14,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,4.5,1.5,12.5,4.5,4.09,0.0
2016,4,10,6,0,0.0,9.0,1.6,13.0,9.0,7.9,0.0
2016,4,10,6,15,0.0,21.5,1.65,13.0,21.5,18.93,9.83
2016,4,10,6,30,0.0,34.0,1.7,13.0,34.0,29.98,19.77
2016,4,10,6,45,0.0,49.0,1.8,13.5,49.0,43.53,31.62
2016,4,10,7,0,0.0,64.0,1.9,14.0,64.0,57.73,43.87
2016,4,10,7,15,0.0,80.5,1.9,14.0,80.5,73.44,57.29
2016,4,10,7,30,0.0,97.0,1.9,14.0,97.0,89.09,70.44
2016,4,10,7,45,0.0,63.5,1.95,14.0,63.5,56.11,42.34
2016,4,10,8,0,0.0,30.0,2.0,14.0,30.0,26.45,16.99
2016,4,10,8,15,0.0,40.0,2.0,14.0,40.0,35.31,24.47
2016,4,10,8,30,0.0,50.0,2.0,14.0,50.0,44.18,31.88
2016,4,10,8,45,0.0,48.0,2.05,14.0,48.0,42.43,30.29
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,40.68,28.72
2016,4,10,9,15,0.0,59.0,2.15,14.0,59.0,52.24,38.32
2016,4,10,9,30,0.0,72.0,2.2,14.0,72.0,63.83,47.86
2016,4,10,9,45,0.0,100.0,2.25,14.5,100.0,88.97,68.41
2016,4,10,10,0,0.0,128.0,2.3,15.0,128.0,114.9,89.31
2016,4,10,10,15,0.0,105.0,2.35,15.0,105.0,93.64,71.79
2016,4,10,10,30,0.0,82.0,2.4,15.0,82.0,72.86,54.69
2016,4,10,10,45,0.0,92.5,2.45,15.0,92.5,82.33,62.41
2016,4,10,11,0,0.0,103.0,2.5,15.0,103.0,91.91,70.16
2016,4,10,11,15,0.0,96.5,2.55,15.0,96.5,86.03,65.3
2016,4,10,11,30,0.0,90.0,2.6,15.0,90.0,80.17,60.48
2016,4,10,11,45,0.0,87.5,2.7,15.0,87.5,77.93,58.63
2016,4,10,12,0,0.0,85.0,2.8,15.0,85.0,75.68,56.78
2016,4,10,12,15,0.5,117.5,2.85,15.0,118.0,105.43,81.05
2016,4,10,12,30,1.0,150.0,2.9,15.0,151.0,135.18,105.13
2016,4,10,12,45,0.5,127.0,2.95,15.5,127.5,113.79,87.64
2016,4,10,13,0,0.0,104.0,3.0,16.0,104.0,92.62,70.38
2016,4,10,13,15,0.0,86.0,3.05,15.5,86.0,76.49,57.43
2016,4,10,13,30,0.0,68.0,3.1,15.0,68.0,60.41,44.41
2016,4,10,13,45,0.0,108.0,3.15,15.0,108.0,95.99,73.68
2016,4,10,14,0,0.0,148.0,3.2,15.0,148.0,131.29,102.52
2016,4,10,14,15,0.0,113.0,3.15,15.0,113.0,100.25,77.32
2016,4,10,14,30,0.0,78.0,3.1,15.0,78.0,69.2,51.95
2016,4,10,14,45,3.0,138.5,3.1,15.0,140.5,123.66,96.9
2016,4,10,15,0,6.0,199.0,3.1,15.0,203.0,175.89,139.51
2016,4,10,15,15,3.0,138.5,3.0,14.5,140.5,122.63,96.51
2016,4,10,15,30,0.0,78.0,2.9,14.0,78.0,69.08,52.58
2016,4,10,15,45,0.0,91.0,2.85,14.0,91.0,80.57,62.43
2016,4,10,16,0,0.0,104.0,2.8,14.0,104.0,91.28,71.6
2016,4,10,16,15,0.0,88.5,2.65,13.5,88.5,78.02,60.79
2016,4,10,16,30,0.0,73.0,2.5,13.0,73.0,64.56,49.69
2016,4,10,16,45,0.0,62.5,2.45,13.0,62.5,55.22,43.95
2016,4,10,17,0,0.0,52.0,2.4,13.0,52.0,45.9,35.69
2016,4,10,17,15,0.0,41.5,2.15,12.5,41.5,36.59,27.38
2016,4,10,17,30,0.0,31.0,1.9,12.0,31.0,27.3,18.96
2016,4,10,17,45,0.0,22.0,1.7,12.0,22.0,19.35,11.61
2016,4,10,18,0,0.0,13.0,1.5,12.0,13.0,11.42,4.25
2016,4,10,18,15,0.0,6.5,1.4,12.0,6.5,5.7,0.0
2016,4,10,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,45,37.0,12.0,0.85,10.5,14.0,23.53,0.0
2016,4,11,6,0,74.0,24.0,0.9,11.0,28.0,67.12,29.91
2016,4,11,6,15,168.5,43.0,1.05,11.5,66.5,141.4,109.76
2016,4,11,6,30,263.0,62.0,1.2,12.0,105.0,230.98,188.04
2016,4,11,6,45,344.5,75.0,1.35,12.5,153.0,306.28,253.25
2016,4,11,7,0,426.0,88.0,1.5,13.0,201.0,389.84,323.39
2016,4,11,7,15,221.0,109.5,1.55,13.0,169.0,284.98,237.26
2016,4,11,7,30,16.0,131.0,1.6,13.0,137.0,137.22,111.21
2016,4,11,7,45,91.5,162.5,1.65,13.5,204.0,239.72,197.97
2016,4,11,8,0,167.0,194.0,1.7,14.0,271.0,352.61,289.23
2016,4,11,8,15,183.0,216.5,1.7,14.5,309.5,396.12,321.72
2016,4,11,8,30,199.0,239.0,1.7,15.0,348.0,440.0,354.11
2016,4,11,8,45,106.5,228.5,1.75,15.5,287.5,346.6,277.77
2016,4,11,9,0,14.0,218.0,1.8,16.0,227.0,218.07,172.75
2016,4,11,9,15,14.0,228.5,1.8,16.0,238.0,227.68,180.35
2016,4,11,9,30,14.0,239.0,1.8,16.0,249.0,237.29,187.48
2016,4,11,9,45,16.0,252.0,1.85,16.5,264.0,251.4,197.88
2016,4,11,10,0,18.0,265.0,1.9,17.0,279.0,265.48,208.16
2016,4,11,10,15,41.0,316.0,1.9,17.0,349.0,357.32,279.15
2016,4,11,10,30,64.0,367.0,1.9,17.0,419.0,433.5,336.23
2016,4,11,10,45,65.5,375.5,1.9,17.5,430.0,441.11,340.41
2016,4,11,11,0,67.0,384.0,1.9,18.0,441.0,448.31,344.71
2016,4,11,11,15,152.0,405.5,1.9,18.0,537.0,568.24,434.47
2016,4,11,11,30,237.0,427.0,1.9,18.0,633.0,667.89,506.36
2016,4,11,11,45,246.5,422.5,1.95,18.0,638.0,677.49,512.41
2016,4,11,12,0,256.0,418.0,2.0,18.0,643.0,670.61,507.91
2016,4,11,12,15,256.0,417.5,2.0,18.0,642.0,657.4,498.5
2016,4,11,12,30,256.0,417.0,2.0,18.0,641.0,643.02,488.29
2016,4,11,12,45,544.5,286.0,2.05,18.0,755.0,758.49,577.74
2016,4,11,13,0,833.0,155.0,2.1,18.0,869.0,843.3,640.35
2016,4,11,13,15,828.0,153.5,2.1,18.0,851.5,801.13,610.86
2016,4,11,13,30,823.0,152.0,2.1,18.0,834.0,756.77,579.96
2016,4,11,13,45,816.5,149.5,2.1,18.0,809.5,708.48,544.97
2016,4,11,14,0,810.0,147.0,2.1,18.0,785.0,658.58,507.96
2016,4,11,14,15,799.5,145.0,2.1,18.0,753.0,605.42,467.51
2016,4,11,14,30,789.0,143.0,2.1,18.0,721.0,551.52,425.33
2016,4,11,14,45,779.0,138.0,2.15,18.0,684.0,494.78,379.88
2016,4,11,15,0,769.0,133.0,2.2,18.0,647.0,437.81,332.71
2016,4,11,15,15,751.0,129.5,2.15,17.5,604.0,375.7,280.62
2016,4,11,15,30,733.0,126.0,2.1,17.0,561.0,317.74,230.51
2016,4,11,15,45,707.5,121.5,2.1,17.0,513.5,258.69,179.14
2016,4,11,16,0,682.0,117.0,2.1,17.0,466.0,202.34,131.46
2016,4,11,16,15,650.0,111.5,2.05,16.5,415.5,147.46,90.02
2016,4,11,16,30,618.0,106.0,2.0,16.0,365.0,96.62,61.63
2016,4,11,16,45,578.5,97.5,1.95,16.0,314.5,69.03,55.54
2016,4,11,17,0,539.0,89.0,1.9,16.0,264.0,64.98,52.1
2016,4,11,17,15,477.5,79.5,1.7,15.5,213.5,59.76,47.56
2016,4,11,17,30,416.0,70.0,1.5,15.0,163.0,52.47,41.0
2016,4,11,17,45,335.5,56.0,1.35,14.5,118.0,42.65,31.98
2016,4,11,18,0,255.0,42.0,1.2,14.0,73.0,32.49,22.36
2016,4,11,18,15,141.0,25.5,1.15,13.5,41.0,19.96,7.89
2016,4,11,18,30,27.0,9.0,1.1,13.0,9.0,8.19,0.0
2016,4,11,18,45,13.5,4.5,1.1,12.5,4.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,5,45,43.0,12.5,1.75,10.5,15.5,26.09,0.0
2016,4,12,6,0,86.0,25.0,2.0,11.0,31.0,73.79,39.13
2016,4,12,6,15,178.0,43.5,2.15,11.5,69.5,155.65,122.09
2016,4,12,6,30,270.0,62.0,2.3,12.0,108.0,234.48,192.04
2016,4,12,6,45,345.0,75.5,2.45,12.5,155.5,307.25,255.71
2016,4,12,7,0,420.0,89.0,2.6,13.0,203.0,387.52,323.83
2016,4,12,7,15,210.0,54.0,2.55,13.0,111.0,219.99,185.47
2016,4,12,7,30,0.0,19.0,2.5,13.0,19.0,16.72,8.76
2016,4,12,7,45,0.0,33.0,2.5,13.0,33.0,29.09,19.41
2016,4,12,8,0,0.0,47.0,2.5,13.0,47.0,41.49,29.93
2016,4,12,8,15,0.0,86.0,2.5,13.0,86.0,76.15,59.18
2016,4,12,8,30,0.0,125.0,2.5,13.0,125.0,113.24,89.98
2016,4,12,8,45,6.5,171.0,2.5,13.5,175.0,164.03,131.62
2016,4,12,9,0,13.0,217.0,2.5,14.0,225.0,215.89,173.19
2016,4,12,9,15,6.5,183.5,2.55,14.0,187.5,175.09,139.44
2016,4,12,9,30,0.0,150.0,2.6,14.0,150.0,135.86,107.03
2016,4,12,9,45,1.5,165.5,2.65,14.5,167.0,151.89,119.77
2016,4,12,10,0,3.0,181.0,2.7,15.0,184.0,167.94,132.31
2016,4,12,10,15,3.5,183.0,2.75,15.0,186.5,170.06,133.8
2016,4,12,10,30,4.0,185.0,2.8,15.0,189.0,172.2,135.36
2016,4,12,10,45,5.5,194.0,2.9,15.0,199.0,181.95,143.1
2016,4,12,11,0,7.0,203.0,3.0,15.0,209.0,191.62,150.75
2016,4,12,11,15,6.5,198.5,3.05,15.0,204.5,186.51,146.53
2016,4,12,11,30,6.0,194.0,3.1,15.0,200.0,181.44,142.4
2016,4,12,11,45,8.5,221.5,3.2,15.0,229.5,209.02,164.42
2016,4,12,12,0,11.0,249.0,3.3,15.0,259.0,236.34,186.04
2016,4,12,12,15,7.5,212.5,3.3,15.0,219.5,198.51,155.88
2016,4,12,12,30,4.0,176.0,3.3,15.0,180.0,161.44,126.24
2016,4,12,12,45,5.5,187.5,3.35,15.0,192.5,172.73,135.45
2016,4,12,13,0,7.0,199.0,3.4,15.0,205.0,183.79,144.4
2016,4,12,13,15,15.0,255.0,3.4,15.0,267.5,239.7,189.13
2016,4,12,13,30,23.0,311.0,3.4,15.0,330.0,294.2,232.11
2016,4,12,13,45,22.5,302.0,3.45,15.5,320.5,283.42,223.29
2016,4,12,14,0,22.0,293.0,3.5,16.0,311.0,272.69,214.72
2016,4,12,14,15,66.0,320.0,3.55,15.5,369.5,319.78,252.87
2016,4,12,14,30,110.0,347.0,3.6,15.0,428.0,358.52,283.72
2016,4,12,14,45,73.5,309.5,3.65,15.0,362.5,300.11,237.77
2016,4,12,15,0,37.0,272.0,3.7,15.0,297.0,246.74,195.87
2016,4,12,15,15,24.5,237.5,3.7,15.0,253.5,212.45,168.86
2016,4,12,15,30,12.0,203.0,3.7,15.0,210.0,177.57,141.24
2016,4,12,15,45,59.0,212.5,3.7,15.0,243.0,188.64,148.87
2016,4,12,16,0,106.0,222.0,3.7,15.0,276.0,195.12,152.17
2016,4,12,16,15,64.0,189.0,3.6,14.5,220.5,156.56,123.15
2016,4,12,16,30,22.0,156.0,3.5,14.0,165.0,129.6,103.6
2016,4,12,16,45,15.0,136.0,3.45,14.0,141.5,112.18,94.03
2016,4,12,17,0,8.0,116.0,3.4,14.0,118.0,96.27,80.19
2016,4,12,17,15,4.0,94.5,3.15,13.5,95.5,79.16,65.18
2016,4,12,17,30,0.0,73.0,2.9,13.0,73.0,61.88,49.7
2016,4,12,17,45,0.0,53.0,2.65,12.5,53.0,45.53,34.8
2016,4,12,18,0,0.0,33.0,2.4,12.0,33.0,28.95,19.54
2016,4,12,18,15,0.0,18.0,2.35,11.5,18.0,15.85,5.68
2016,4,12,18,30,0.0,3.0,2.3,11.0,3.0,2.73,0.0
2016,4,12,18,45,0.0,1.5,2.3,11.0,1.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
