Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,5,45,44.0,14.0,1.75,10.5,17.0,27.86,0.0
2016,4,13,6,0,88.0,28.0,1.9,11.0,34.0,79.93,47.32
2016,4,13,6,15,188.5,46.5,2.1,11.5,74.5,164.17,129.55
2016,4,13,6,30,289.0,65.0,2.3,12.0,115.0,248.0,203.44
2016,4,13,6,45,390.0,74.0,2.55,12.5,166.5,331.14,275.82
2016,4,13,7,0,491.0,83.0,2.8,13.0,218.0,428.64,357.99
2016,4,13,7,15,544.5,91.5,2.8,13.0,270.5,500.31,416.94
2016,4,13,7,30,598.0,100.0,2.8,13.0,323.0,575.32,476.57
2016,4,13,7,45,642.0,105.0,2.85,13.5,376.5,641.9,526.74
2016,4,13,8,0,686.0,110.0,2.9,14.0,430.0,709.86,575.41
2016,4,13,8,15,713.5,115.0,2.9,14.5,480.0,764.81,612.81
2016,4,13,8,30,741.0,120.0,2.9,15.0,530.0,819.01,648.85
2016,4,13,8,45,760.0,125.0,2.9,15.5,576.5,864.36,677.78
2016,4,13,9,0,779.0,130.0,2.9,16.0,623.0,901.88,700.76
2016,4,13,9,15,794.5,133.0,2.85,16.0,664.5,937.31,723.0
2016,4,13,9,30,810.0,136.0,2.8,16.0,706.0,969.96,743.12
2016,4,13,9,45,837.5,130.5,2.8,16.5,745.5,1002.04,761.76
2016,4,13,10,0,865.0,125.0,2.8,17.0,785.0,1031.05,778.18
2016,4,13,10,15,872.5,126.5,2.8,17.0,814.0,1033.01,778.0
2016,4,13,10,30,880.0,128.0,2.8,17.0,843.0,1042.62,783.37
2016,4,13,10,45,883.0,131.0,2.85,17.5,864.5,1045.48,783.32
2016,4,13,11,0,886.0,134.0,2.9,18.0,886.0,1044.47,780.91
2016,4,13,11,15,889.0,134.5,2.9,18.0,899.5,1037.05,775.43
2016,4,13,11,30,892.0,135.0,2.9,18.0,913.0,1025.86,767.65
2016,4,13,11,45,893.5,135.0,2.95,18.5,919.0,1008.98,755.25
2016,4,13,12,0,895.0,135.0,3.0,19.0,925.0,988.49,740.58
2016,4,13,12,15,894.5,135.0,3.05,19.0,923.0,962.63,723.77
2016,4,13,12,30,894.0,135.0,3.1,19.0,921.0,933.45,704.72
2016,4,13,12,45,889.0,136.0,3.15,19.0,910.5,898.16,681.42
2016,4,13,13,0,884.0,137.0,3.2,19.0,900.0,860.11,656.08
2016,4,13,13,15,879.5,136.0,3.2,18.5,882.5,818.05,628.63
2016,4,13,13,30,875.0,135.0,3.2,18.0,865.0,773.62,599.16
2016,4,13,13,45,862.5,136.5,3.25,18.0,838.0,726.86,564.52
2016,4,13,14,0,850.0,138.0,3.3,18.0,811.0,674.73,525.2
2016,4,13,14,15,840.5,136.0,3.3,18.0,779.0,620.24,483.0
2016,4,13,14,30,831.0,134.0,3.3,18.0,747.0,564.83,438.87
2016,4,13,14,45,716.5,164.5,3.3,18.0,674.0,484.67,374.91
2016,4,13,15,0,602.0,195.0,3.3,18.0,601.0,416.73,319.92
2016,4,13,15,15,441.0,226.0,3.2,17.5,513.0,342.23,261.35
2016,4,13,15,30,280.0,257.0,3.1,17.0,425.0,288.17,220.38
2016,4,13,15,45,490.0,189.5,3.05,16.5,454.0,260.38,189.3
2016,4,13,16,0,700.0,122.0,3.0,16.0,483.0,208.81,136.69
2016,4,13,16,15,669.0,116.0,2.9,15.5,432.0,152.57,93.88
2016,4,13,16,30,638.0,110.0,2.8,15.0,381.0,100.24,64.44
2016,4,13,16,45,594.5,102.5,2.7,15.0,328.5,72.76,59.05
2016,4,13,17,0,551.0,95.0,2.6,15.0,276.0,69.67,56.45
2016,4,13,17,15,490.0,85.0,2.3,14.0,225.0,64.2,51.81
2016,4,13,17,30,429.0,75.0,2.0,13.0,174.0,56.12,44.62
2016,4,13,17,45,330.5,62.0,1.7,12.5,126.0,47.1,36.24
2016,4,13,18,0,232.0,49.0,1.4,12.0,78.0,37.81,27.31
2016,4,13,18,15,127.5,29.5,1.4,11.5,44.5,23.05,11.44
2016,4,13,18,30,23.0,10.0,1.4,11.0,11.0,9.1,0.0
2016,4,13,18,45,11.5,5.0,1.4,10.5,5.5,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,14,5,45,74.5,15.0,1.65,10.5,20.5,39.36,0.0
2016,4,14,6,0,149.0,30.0,1.8,11.0,41.0,117.06,76.19
2016,4,14,6,15,266.5,45.0,2.0,11.0,85.0,197.84,157.48
2016,4,14,6,30,384.0,60.0,2.2,11.0,129.0,290.82,239.77
2016,4,14,6,45,461.0,70.5,2.4,11.5,180.5,370.84,309.45
2016,4,14,7,0,538.0,81.0,2.6,12.0,232.0,456.49,381.59
2016,4,14,7,15,589.0,79.5,2.7,12.0,276.0,517.2,432.22
2016,4,14,7,30,640.0,78.0,2.8,12.0,320.0,579.93,482.82
2016,4,14,7,45,683.0,80.5,2.9,12.5,372.5,643.84,530.21
2016,4,14,8,0,726.0,83.0,3.0,13.0,425.0,706.03,574.94
2016,4,14,8,15,560.5,146.5,3.05,13.5,428.0,671.39,545.32
2016,4,14,8,30,395.0,210.0,3.1,14.0,431.0,609.96,492.65
2016,4,14,8,45,593.5,171.0,3.15,14.5,533.5,765.05,611.25
2016,4,14,9,0,792.0,132.0,3.2,15.0,636.0,916.43,716.52
2016,4,14,9,15,806.5,135.0,3.25,15.0,677.5,951.14,738.15
2016,4,14,9,30,821.0,138.0,3.3,15.0,719.0,982.97,758.72
2016,4,14,9,45,840.5,136.0,3.4,15.5,756.5,1011.14,775.69
2016,4,14,10,0,860.0,134.0,3.5,16.0,794.0,1036.09,790.46
2016,4,14,10,15,867.0,136.0,3.55,16.0,822.5,1049.4,798.47
2016,4,14,10,30,874.0,138.0,3.6,16.0,851.0,1058.93,804.17
2016,4,14,10,45,605.0,265.5,3.7,16.5,765.0,924.41,708.59
2016,4,14,11,0,336.0,393.0,3.8,17.0,679.0,760.7,584.51
2016,4,14,11,15,603.0,274.0,3.85,17.0,797.5,913.91,701.66
2016,4,14,11,30,870.0,155.0,3.9,17.0,916.0,1035.61,786.17
2016,4,14,11,45,854.0,166.0,3.95,17.0,917.5,1012.61,769.54
2016,4,14,12,0,838.0,177.0,4.0,17.0,919.0,986.28,751.86
2016,4,14,12,15,837.5,176.5,4.1,17.0,916.5,960.06,734.56
2016,4,14,12,30,837.0,176.0,4.2,17.0,914.0,930.64,714.97
2016,4,14,12,45,860.0,159.0,4.35,17.0,910.5,902.44,696.5
2016,4,14,13,0,883.0,142.0,4.5,17.0,907.0,863.26,670.39
2016,4,14,13,15,878.5,141.0,4.55,16.5,889.5,821.19,642.49
2016,4,14,13,30,874.0,140.0,4.6,16.0,872.0,776.74,612.31
2016,4,14,13,45,855.5,145.5,4.65,16.0,844.0,729.76,576.41
2016,4,14,14,0,837.0,151.0,4.7,16.0,816.0,677.64,535.98
2016,4,14,14,15,827.0,148.5,4.7,16.0,783.5,622.95,492.63
2016,4,14,14,30,817.0,146.0,4.7,16.0,751.0,567.45,447.48
2016,4,14,14,45,798.5,145.5,4.7,16.0,711.5,509.09,398.85
2016,4,14,15,0,780.0,145.0,4.7,16.0,672.0,448.22,347.02
2016,4,14,15,15,762.0,140.5,4.65,15.5,628.0,387.51,294.56
2016,4,14,15,30,744.0,136.0,4.6,15.0,584.0,328.04,242.03
2016,4,14,15,45,732.0,126.5,4.6,15.0,537.5,267.46,187.82
2016,4,14,16,0,720.0,117.0,4.6,15.0,491.0,208.0,136.07
2016,4,14,16,15,688.5,111.5,4.5,14.5,439.0,150.92,92.23
2016,4,14,16,30,657.0,106.0,4.4,14.0,387.0,97.78,62.21
2016,4,14,16,45,620.5,97.5,4.3,14.0,335.0,68.82,55.8
2016,4,14,17,0,584.0,89.0,4.2,14.0,283.0,64.75,52.31
2016,4,14,17,15,523.0,80.0,3.9,13.5,231.0,59.91,48.1
2016,4,14,17,30,462.0,71.0,3.6,13.0,179.0,54.88,43.53
2016,4,14,17,45,370.0,59.0,3.35,12.5,131.0,44.89,34.3
2016,4,14,18,0,278.0,47.0,3.1,12.0,83.0,36.31,26.04
2016,4,14,18,15,157.0,29.5,2.95,11.5,48.0,23.05,11.92
2016,4,14,18,30,36.0,12.0,2.8,11.0,13.0,10.91,0.0
2016,4,14,18,45,18.0,6.0,2.65,10.5,6.5,0.0,0.0
2016,4,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.5,14.0,1.6,8.0,23.5,52.42,0.0
2016,4,15,6,0,229.0,28.0,1.7,9.0,47.0,149.17,103.18
2016,4,15,6,15,345.5,40.5,2.05,9.5,92.0,230.91,185.67
2016,4,15,6,30,462.0,53.0,2.4,10.0,137.0,326.18,270.22
2016,4,15,6,45,533.5,61.5,2.8,10.5,189.5,403.29,338.22
2016,4,15,7,0,605.0,70.0,3.2,11.0,242.0,486.63,409.19
2016,4,15,7,15,654.0,76.5,3.4,11.5,296.5,557.99,467.7
2016,4,15,7,30,703.0,83.0,3.6,12.0,351.0,632.12,525.97
2016,4,15,7,45,732.0,89.5,3.8,12.5,404.0,693.16,571.06
2016,4,15,8,0,761.0,96.0,4.0,13.0,457.0,754.23,615.1
2016,4,15,8,15,786.0,100.5,4.0,13.5,508.5,804.83,649.51
2016,4,15,8,30,811.0,105.0,4.0,14.0,560.0,858.58,685.54
2016,4,15,8,45,826.0,110.0,4.0,14.5,607.0,902.25,713.54
2016,4,15,9,0,841.0,115.0,4.0,15.0,654.0,943.46,739.4
2016,4,15,9,15,855.5,117.5,3.95,15.5,696.0,978.57,760.33
2016,4,15,9,30,870.0,120.0,3.9,16.0,738.0,1010.69,778.96
2016,4,15,9,45,884.0,120.5,3.9,16.5,775.5,1025.8,786.11
2016,4,15,10,0,898.0,121.0,3.9,17.0,813.0,1048.29,798.52
2016,4,15,10,15,905.5,122.5,3.9,17.0,842.5,1061.74,806.25
2016,4,15,10,30,913.0,124.0,3.9,17.0,872.0,1071.36,811.6
2016,4,15,10,45,920.5,124.0,3.95,17.5,894.5,1075.49,812.25
2016,4,15,11,0,928.0,124.0,4.0,18.0,917.0,1075.67,810.44
2016,4,15,11,15,931.0,124.5,4.05,18.0,931.0,1067.87,804.97
2016,4,15,11,30,934.0,125.0,4.1,18.0,945.0,1056.13,797.05
2016,4,15,11,45,938.5,123.0,4.2,18.5,952.0,1039.43,784.74
2016,4,15,12,0,943.0,121.0,4.3,19.0,959.0,1018.89,769.93
2016,4,15,12,15,942.0,121.0,4.35,19.0,956.5,991.47,751.66
2016,4,15,12,30,941.0,121.0,4.4,19.0,954.0,960.59,731.09
2016,4,15,12,45,943.0,117.5,4.45,19.0,944.5,925.62,707.74
2016,4,15,13,0,945.0,114.0,4.5,19.0,935.0,887.32,681.92
2016,4,15,13,15,940.0,113.0,4.55,19.0,916.0,842.72,651.43
2016,4,15,13,30,935.0,112.0,4.6,19.0,897.0,795.61,618.83
2016,4,15,13,45,931.5,109.0,4.65,19.0,871.0,745.4,582.39
2016,4,15,14,0,928.0,106.0,4.7,19.0,845.0,692.99,542.39
2016,4,15,14,15,918.5,104.0,4.7,19.0,811.5,635.97,497.58
2016,4,15,14,30,909.0,102.0,4.7,19.0,778.0,577.8,450.6
2016,4,15,14,45,896.0,100.5,4.7,19.0,738.0,517.51,400.58
2016,4,15,15,0,883.0,99.0,4.7,19.0,698.0,456.97,348.86
2016,4,15,15,15,867.0,96.0,4.55,19.0,652.5,394.14,293.81
2016,4,15,15,30,851.0,93.0,4.4,19.0,607.0,327.62,234.95
2016,4,15,15,45,829.0,90.5,4.25,19.0,557.5,264.86,179.18
2016,4,15,16,0,807.0,88.0,4.1,19.0,508.0,204.17,127.03
2016,4,15,16,15,779.5,84.0,3.8,18.5,456.0,144.04,81.3
2016,4,15,16,30,752.0,80.0,3.5,18.0,404.0,87.22,50.23
2016,4,15,16,45,716.0,74.5,3.25,17.5,350.5,57.14,44.78
2016,4,15,17,0,680.0,69.0,3.0,17.0,297.0,49.53,38.29
2016,4,15,17,15,625.5,62.5,2.75,16.0,244.0,46.03,35.35
2016,4,15,17,30,571.0,56.0,2.5,15.0,191.0,42.4,32.14
2016,4,15,17,45,490.0,47.0,2.25,14.5,142.0,36.44,26.62
2016,4,15,18,0,409.0,38.0,2.0,14.0,93.0,30.27,20.67
2016,4,15,18,15,268.0,25.5,1.9,13.5,55.0,20.56,10.29
2016,4,15,18,30,127.0,13.0,1.8,13.0,17.0,11.82,0.0
2016,4,15,18,45,63.5,6.5,1.7,12.5,8.5,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,5,45,126.5,14.5,1.25,9.0,25.0,57.21,0.0
2016,4,16,6,0,253.0,29.0,1.3,10.0,50.0,160.1,113.96
2016,4,16,6,15,361.0,41.0,1.4,10.5,95.0,239.03,191.58
2016,4,16,6,30,469.0,53.0,1.5,11.0,140.0,330.33,271.62
2016,4,16,6,45,537.0,61.5,1.6,12.0,192.0,405.78,336.07
2016,4,16,7,0,605.0,70.0,1.7,13.0,244.0,487.11,402.49
2016,4,16,7,15,652.0,76.5,1.7,13.5,298.0,557.08,457.5
2016,4,16,7,30,699.0,83.0,1.7,14.0,352.0,629.65,511.79
2016,4,16,7,45,732.0,88.0,1.7,15.0,405.5,691.67,553.92
2016,4,16,8,0,765.0,93.0,1.7,16.0,459.0,750.13,591.97
2016,4,16,8,15,789.5,97.0,1.75,16.5,510.0,804.09,627.23
2016,4,16,8,30,814.0,101.0,1.8,17.0,561.0,856.85,660.9
2016,4,16,8,45,833.0,103.5,1.85,18.0,608.5,901.24,686.91
2016,4,16,9,0,852.0,106.0,1.9,19.0,656.0,943.4,710.96
2016,4,16,9,15,865.5,108.5,1.95,19.5,697.5,977.73,730.82
2016,4,16,9,30,879.0,111.0,2.0,20.0,739.0,998.65,741.82
2016,4,16,9,45,893.0,111.5,2.1,20.5,776.0,1024.65,756.92
2016,4,16,10,0,907.0,112.0,2.2,21.0,813.0,1047.27,769.76
2016,4,16,10,15,914.0,113.5,2.25,21.0,842.5,1060.32,777.38
2016,4,16,10,30,921.0,115.0,2.3,21.0,872.0,1069.52,782.77
2016,4,16,10,45,925.0,116.5,2.35,21.5,893.5,1071.75,782.35
2016,4,16,11,0,929.0,118.0,2.4,22.0,915.0,1070.0,779.6
2016,4,16,11,15,932.0,118.5,2.45,22.0,929.0,1062.22,774.66
2016,4,16,11,30,935.0,119.0,2.5,22.0,943.0,1050.51,767.37
2016,4,16,11,45,937.5,118.0,2.55,22.5,949.0,1032.91,754.93
2016,4,16,12,0,940.0,117.0,2.6,23.0,955.0,1011.54,740.19
2016,4,16,12,15,939.5,117.0,2.6,23.0,953.0,984.69,722.9
2016,4,16,12,30,939.0,117.0,2.6,23.0,951.0,954.37,703.37
2016,4,16,12,45,938.0,115.5,2.65,23.0,940.5,918.85,680.77
2016,4,16,13,0,937.0,114.0,2.7,23.0,930.0,880.2,655.93
2016,4,16,13,15,933.0,113.0,2.65,23.0,912.0,836.71,626.88
2016,4,16,13,30,929.0,112.0,2.6,23.0,894.0,790.65,595.88
2016,4,16,13,45,921.5,111.5,2.6,23.5,868.0,740.26,559.51
2016,4,16,14,0,914.0,111.0,2.6,24.0,842.0,688.03,520.2
2016,4,16,14,15,905.5,109.0,2.55,23.5,809.0,632.3,479.12
2016,4,16,14,30,897.0,107.0,2.5,23.0,776.0,575.34,435.74
2016,4,16,14,45,886.0,104.5,2.45,23.0,737.0,515.79,388.14
2016,4,16,15,0,875.0,102.0,2.4,23.0,698.0,455.81,338.7
2016,4,16,15,15,859.5,99.5,2.3,23.0,653.5,390.42,283.74
2016,4,16,15,30,844.0,97.0,2.2,23.0,609.0,328.63,230.36
2016,4,16,15,45,826.5,93.0,2.1,23.0,560.5,266.12,176.29
2016,4,16,16,0,809.0,89.0,2.0,23.0,512.0,205.16,125.11
2016,4,16,16,15,782.0,85.0,1.8,22.5,460.0,145.01,80.4
2016,4,16,16,30,755.0,81.0,1.6,22.0,408.0,88.11,49.93
2016,4,16,16,45,719.0,75.5,1.45,21.5,354.5,57.86,44.65
2016,4,16,17,0,683.0,70.0,1.3,21.0,301.0,50.21,38.23
2016,4,16,17,15,629.0,63.5,1.25,20.0,248.0,46.73,35.38
2016,4,16,17,30,575.0,57.0,1.2,19.0,195.0,43.13,32.27
2016,4,16,17,45,480.5,49.0,1.15,18.0,144.5,38.01,27.62
2016,4,16,18,0,386.0,41.0,1.1,17.0,94.0,32.8,22.62
2016,4,16,18,15,254.5,27.5,1.1,16.5,56.0,22.28,11.77
2016,4,16,18,30,123.0,14.0,1.1,16.0,18.0,12.73,0.0
2016,4,16,18,45,61.5,7.0,1.1,16.0,9.0,6.37,0.0
2016,4,16,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,5,45,112.0,15.5,0.8,13.5,25.5,66.81,0.0
2016,4,17,6,0,224.0,31.0,0.8,14.0,51.0,148.91,106.51
2016,4,17,6,15,325.0,44.5,0.85,14.5,95.5,226.21,178.59
2016,4,17,6,30,426.0,58.0,0.9,15.0,140.0,313.63,253.36
2016,4,17,6,45,487.5,69.0,0.95,16.0,190.0,386.07,313.47
2016,4,17,7,0,549.0,80.0,1.0,17.0,240.0,463.81,375.08
2016,4,17,7,15,596.5,87.5,1.0,17.5,293.0,532.83,427.75
2016,4,17,7,30,644.0,95.0,1.0,18.0,346.0,604.53,480.15
2016,4,17,7,45,676.0,101.5,1.05,18.5,398.0,665.32,522.14
2016,4,17,8,0,708.0,108.0,1.1,19.0,450.0,726.49,562.81
2016,4,17,8,15,733.5,113.0,1.15,19.5,500.0,780.3,597.26
2016,4,17,8,30,759.0,118.0,1.2,20.0,550.0,833.18,630.37
2016,4,17,8,45,777.0,122.5,1.3,21.0,596.0,872.04,652.91
2016,4,17,9,0,795.0,127.0,1.4,22.0,642.0,914.04,677.31
2016,4,17,9,15,810.0,130.0,1.45,22.5,683.5,949.04,697.38
2016,4,17,9,30,825.0,133.0,1.5,23.0,725.0,981.2,715.52
2016,4,17,9,45,843.5,131.5,1.6,23.5,762.5,1008.73,731.38
2016,4,17,10,0,862.0,130.0,1.7,24.0,800.0,1033.04,745.22
2016,4,17,10,15,870.0,131.5,1.75,24.5,829.0,1034.97,744.3
2016,4,17,10,30,878.0,133.0,1.8,25.0,858.0,1044.77,748.74
2016,4,17,10,45,888.0,131.5,1.85,25.5,880.5,1049.72,750.14
2016,4,17,11,0,898.0,130.0,1.9,26.0,903.0,1050.86,749.35
2016,4,17,11,15,901.0,131.0,1.9,26.0,917.0,1043.68,744.34
2016,4,17,11,30,904.0,132.0,1.9,26.0,931.0,1032.69,737.16
2016,4,17,11,45,907.0,131.0,1.9,26.5,937.0,1015.94,725.09
2016,4,17,12,0,910.0,130.0,1.9,27.0,943.0,995.52,710.89
2016,4,17,12,15,909.5,129.5,1.85,27.0,941.0,968.77,693.6
2016,4,17,12,30,909.0,129.0,1.8,27.0,939.0,938.68,674.28
2016,4,17,12,45,906.5,128.5,1.75,27.0,928.5,903.67,651.83
2016,4,17,13,0,904.0,128.0,1.7,27.0,918.0,865.74,627.44
2016,4,17,13,15,899.5,127.0,1.6,27.0,900.0,823.02,599.32
2016,4,17,13,30,895.0,126.0,1.5,27.0,882.0,777.89,569.48
2016,4,17,13,45,890.0,123.5,1.4,27.5,856.5,728.86,534.11
2016,4,17,14,0,885.0,121.0,1.3,28.0,831.0,677.89,496.54
2016,4,17,14,15,876.0,119.0,1.25,28.0,798.5,623.28,456.98
2016,4,17,14,30,867.0,117.0,1.2,28.0,766.0,567.56,415.47
2016,4,17,14,45,860.5,112.0,1.15,28.0,728.5,509.65,371.09
2016,4,17,15,0,854.0,107.0,1.1,28.0,691.0,448.16,322.65
2016,4,17,15,15,838.5,104.0,1.1,27.5,647.0,386.46,273.33
2016,4,17,15,30,823.0,101.0,1.1,27.0,603.0,325.53,223.1
2016,4,17,15,45,808.5,95.5,1.1,27.0,555.5,263.8,171.28
2016,4,17,16,0,794.0,90.0,1.1,27.0,508.0,203.3,121.74
2016,4,17,16,15,767.0,86.0,1.1,26.5,456.5,144.16,78.81
2016,4,17,16,30,740.0,82.0,1.1,26.0,405.0,88.28,49.46
2016,4,17,16,45,706.0,76.5,1.1,25.5,352.0,53.22,39.93
2016,4,17,17,0,672.0,71.0,1.1,25.0,299.0,50.8,38.07
2016,4,17,17,15,619.5,64.0,1.1,23.5,246.5,46.98,35.05
2016,4,17,17,30,567.0,57.0,1.1,22.0,194.0,42.99,31.73
2016,4,17,17,45,485.5,48.0,1.1,21.0,145.0,37.07,26.46
2016,4,17,18,0,404.0,39.0,1.1,20.0,96.0,30.93,20.77
2016,4,17,18,15,274.5,26.5,1.1,19.0,57.5,21.29,11.1
2016,4,17,18,30,145.0,14.0,1.1,18.0,19.0,11.25,0.0
2016,4,17,18,45,72.5,7.0,1.15,17.5,9.5,6.37,0.0
2016,4,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,5,45,140.5,15.5,0.65,15.5,28.5,79.75,0.0
2016,4,18,6,0,281.0,31.0,0.6,16.0,57.0,173.98,125.82
2016,4,18,6,15,385.0,42.5,0.6,16.5,103.5,252.56,197.71
2016,4,18,6,30,489.0,54.0,0.6,17.0,150.0,342.8,273.5
2016,4,18,6,45,559.5,61.5,0.65,17.5,203.0,419.64,336.54
2016,4,18,7,0,630.0,69.0,0.7,18.0,256.0,502.52,401.54
2016,4,18,7,15,674.5,75.0,0.7,18.5,310.0,571.32,452.71
2016,4,18,7,30,719.0,81.0,0.7,19.0,364.0,642.43,502.67
2016,4,18,7,45,750.5,86.0,0.7,19.5,417.5,700.41,540.41
2016,4,18,8,0,782.0,91.0,0.7,20.0,471.0,762.3,579.67
2016,4,18,8,15,805.0,94.5,0.8,20.5,522.0,814.88,612.99
2016,4,18,8,30,828.0,98.0,0.9,21.0,573.0,866.08,644.89
2016,4,18,8,45,844.5,101.5,1.0,22.0,619.5,909.65,670.01
2016,4,18,9,0,861.0,105.0,1.1,23.0,666.0,950.8,693.25
2016,4,18,9,15,873.5,107.5,1.2,23.5,707.5,974.27,706.34
2016,4,18,9,30,886.0,110.0,1.3,24.0,749.0,1004.26,723.75
2016,4,18,9,45,899.0,110.0,1.45,24.5,785.5,1028.69,738.35
2016,4,18,10,0,912.0,110.0,1.6,25.0,822.0,1049.71,750.85
2016,4,18,10,15,918.5,111.5,1.65,25.5,850.5,1062.18,756.53
2016,4,18,10,30,925.0,113.0,1.7,26.0,879.0,1070.79,760.03
2016,4,18,10,45,929.0,113.5,1.75,26.5,900.0,1071.85,759.03
2016,4,18,11,0,933.0,114.0,1.8,27.0,921.0,1068.96,755.82
2016,4,18,11,15,935.0,115.0,1.8,27.0,934.0,1060.63,750.19
2016,4,18,11,30,937.0,116.0,1.8,27.0,947.0,1048.38,742.33
2016,4,18,11,45,937.5,116.0,1.8,27.5,952.5,1029.8,729.25
2016,4,18,12,0,938.0,116.0,1.8,28.0,958.0,1007.5,714.05
2016,4,18,12,15,937.0,116.0,1.75,28.0,955.0,980.22,696.6
2016,4,18,12,30,936.0,116.0,1.7,28.0,952.0,949.53,677.07
2016,4,18,12,45,929.5,117.5,1.65,28.0,940.0,912.28,653.4
2016,4,18,13,0,923.0,119.0,1.6,28.0,928.0,872.25,627.9
2016,4,18,13,15,918.5,118.0,1.55,28.0,909.5,828.9,600.12
2016,4,18,13,30,914.0,117.0,1.5,28.0,891.0,783.08,570.53
2016,4,18,13,45,904.0,117.5,1.45,28.0,864.0,732.56,536.04
2016,4,18,14,0,894.0,118.0,1.4,28.0,837.0,680.46,499.07
2016,4,18,14,15,884.5,116.0,1.4,28.0,804.0,625.16,459.32
2016,4,18,14,30,875.0,114.0,1.4,28.0,771.0,568.81,417.51
2016,4,18,14,45,855.0,115.5,1.4,28.0,730.0,507.87,371.04
2016,4,18,15,0,835.0,117.0,1.4,28.0,689.0,448.51,324.18
2016,4,18,15,15,818.5,114.0,1.35,28.0,645.0,387.52,274.55
2016,4,18,15,30,802.0,111.0,1.3,28.0,601.0,327.46,224.53
2016,4,18,15,45,768.5,111.5,1.3,28.0,550.5,267.58,175.03
2016,4,18,16,0,735.0,112.0,1.3,28.0,500.0,205.82,125.69
2016,4,18,16,15,705.0,106.5,1.3,27.0,448.5,148.25,84.37
2016,4,18,16,30,675.0,101.0,1.3,26.0,397.0,94.39,55.75
2016,4,18,16,45,628.0,96.0,1.35,25.5,343.5,67.08,51.68
2016,4,18,17,0,581.0,91.0,1.4,25.0,290.0,65.71,50.78
2016,4,18,17,15,524.0,82.0,1.3,23.5,238.5,60.96,47.05
2016,4,18,17,30,467.0,73.0,1.2,22.0,187.0,55.99,42.94
2016,4,18,17,45,381.5,61.0,1.2,20.5,139.0,46.23,34.43
2016,4,18,18,0,296.0,49.0,1.2,19.0,91.0,37.71,26.69
2016,4,18,18,15,148.0,33.5,1.2,18.0,54.5,26.05,15.18
2016,4,18,18,30,0.0,18.0,1.2,17.0,18.0,15.53,0.0
2016,4,18,18,45,0.0,9.0,1.2,16.5,9.0,8.19,0.0
2016,4,18,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,19,5,45,111.5,17.5,0.55,14.5,28.5,70.75,0.0
2016,4,19,6,0,223.0,35.0,0.5,15.0,57.0,153.47,112.77
2016,4,19,6,15,320.5,48.5,0.5,15.5,101.5,226.91,178.76
2016,4,19,6,30,418.0,62.0,0.5,16.0,146.0,314.41,252.27
2016,4,19,6,45,497.5,69.5,0.55,17.0,198.0,393.25,316.34
2016,4,19,7,0,577.0,77.0,0.6,18.0,250.0,478.91,382.86
2016,4,19,7,15,623.0,83.5,0.55,18.0,303.0,546.92,433.78
2016,4,19,7,30,669.0,90.0,0.5,18.0,356.0,617.42,484.37
2016,4,19,7,45,713.0,92.0,0.5,18.5,410.5,682.89,527.6
2016,4,19,8,0,757.0,94.0,0.5,19.0,465.0,745.78,567.53
2016,4,19,8,15,781.0,98.0,0.4,20.0,515.5,798.82,596.7
2016,4,19,8,30,805.0,102.0,0.3,21.0,566.0,850.64,623.92
2016,4,19,8,45,824.5,104.5,0.25,22.0,613.0,895.01,646.32
2016,4,19,9,0,844.0,107.0,0.2,23.0,660.0,937.19,666.81
2016,4,19,9,15,857.0,109.5,0.3,23.5,701.5,970.64,685.81
2016,4,19,9,30,870.0,112.0,0.4,24.0,743.0,990.71,696.9
2016,4,19,9,45,871.5,119.0,0.55,25.0,776.5,1011.13,708.36
2016,4,19,10,0,873.0,126.0,0.7,26.0,810.0,1027.74,717.52
2016,4,19,10,15,700.5,215.0,0.8,26.0,777.0,972.49,684.79
2016,4,19,10,30,528.0,304.0,0.9,26.0,744.0,884.67,628.34
2016,4,19,10,45,702.5,224.5,1.0,26.5,824.5,979.21,691.81
2016,4,19,11,0,877.0,145.0,1.1,27.0,905.0,1044.04,729.95
2016,4,19,11,15,879.5,145.5,1.2,27.0,918.0,1035.78,725.42
2016,4,19,11,30,882.0,146.0,1.3,27.0,931.0,1023.82,719.63
2016,4,19,11,45,673.5,255.5,1.4,27.0,857.0,932.25,663.71
2016,4,19,12,0,465.0,365.0,1.5,27.0,783.0,820.21,588.24
2016,4,19,12,15,408.5,391.0,1.55,27.0,757.5,774.38,558.2
2016,4,19,12,30,352.0,417.0,1.6,27.0,732.0,722.54,523.19
2016,4,19,12,45,407.0,385.0,1.65,27.5,745.5,727.58,527.69
2016,4,19,13,0,462.0,353.0,1.7,28.0,759.0,721.39,524.13
2016,4,19,13,15,443.0,352.5,1.75,27.5,735.5,680.7,497.6
2016,4,19,13,30,424.0,352.0,1.8,27.0,712.0,640.13,470.88
2016,4,19,13,45,351.5,366.0,1.9,27.0,659.0,573.27,423.85
2016,4,19,14,0,279.0,380.0,2.0,27.0,606.0,515.7,382.67
2016,4,19,14,15,156.5,342.0,2.0,26.5,468.0,390.76,292.6
2016,4,19,14,30,34.0,304.0,2.0,26.0,330.0,281.08,211.71
2016,4,19,14,45,53.0,305.5,2.05,25.5,343.0,285.92,216.39
2016,4,19,15,0,72.0,307.0,2.1,25.0,356.0,287.92,218.25
2016,4,19,15,15,59.5,280.5,2.15,24.5,319.5,254.48,193.45
2016,4,19,15,30,47.0,254.0,2.2,24.0,283.0,223.06,170.09
2016,4,19,15,45,78.0,242.5,2.3,23.5,286.0,214.54,162.91
2016,4,19,16,0,109.0,231.0,2.4,23.0,289.0,201.81,152.06
2016,4,19,16,15,78.0,202.5,2.45,22.0,242.0,167.29,127.24
2016,4,19,16,30,47.0,174.0,2.5,21.0,195.0,137.4,106.29
2016,4,19,16,45,40.0,153.0,2.6,20.0,169.5,119.01,97.53
2016,4,19,17,0,33.0,132.0,2.7,19.0,144.0,103.9,85.15
2016,4,19,17,15,25.5,110.5,2.6,18.5,118.5,88.14,71.72
2016,4,19,17,30,18.0,89.0,2.5,18.0,93.0,74.16,59.53
2016,4,19,17,45,161.0,69.5,2.45,17.5,93.5,53.82,41.49
2016,4,19,18,0,304.0,50.0,2.4,17.0,94.0,38.46,27.59
2016,4,19,18,15,192.5,33.0,2.15,16.5,57.0,25.7,15.22
2016,4,19,18,30,81.0,16.0,1.9,16.0,20.0,12.57,0.0
2016,4,19,18,45,40.5,8.0,1.7,15.5,10.0,7.28,0.0
2016,4,19,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,45,152.0,16.5,0.95,12.5,32.0,87.02,12.83
2016,4,20,6,0,304.0,33.0,0.9,13.0,64.0,185.97,139.67
2016,4,20,6,15,404.5,44.5,1.0,13.5,111.0,264.59,211.03
2016,4,20,6,30,505.0,56.0,1.1,14.0,158.0,354.29,287.83
2016,4,20,6,45,576.0,62.5,1.25,15.0,212.0,431.19,351.81
2016,4,20,7,0,647.0,69.0,1.4,16.0,266.0,514.04,417.79
2016,4,20,7,15,689.5,74.5,1.35,16.5,320.0,581.63,468.97
2016,4,20,7,30,732.0,80.0,1.3,17.0,374.0,647.75,515.95
2016,4,20,7,45,765.0,83.5,1.3,18.0,427.5,709.39,556.39
2016,4,20,8,0,798.0,87.0,1.3,19.0,481.0,771.15,595.41
2016,4,20,8,15,819.5,90.5,1.35,19.5,531.5,822.86,627.97
2016,4,20,8,30,841.0,94.0,1.4,20.0,582.0,873.07,658.94
2016,4,20,8,45,856.0,97.0,1.5,20.5,628.0,914.91,684.45
2016,4,20,9,0,871.0,100.0,1.6,21.0,674.0,944.87,701.96
2016,4,20,9,15,882.5,102.5,1.65,21.0,714.5,977.09,721.68
2016,4,20,9,30,894.0,105.0,1.7,21.0,755.0,1006.2,739.31
2016,4,20,9,45,905.0,105.5,1.8,21.5,790.5,1029.24,752.34
2016,4,20,10,0,916.0,106.0,1.9,22.0,826.0,1048.78,763.23
2016,4,20,10,15,921.5,107.5,1.95,22.0,854.5,1060.2,769.83
2016,4,20,10,30,927.0,109.0,2.0,22.0,883.0,1067.74,774.21
2016,4,20,10,45,922.0,115.5,2.05,22.5,901.0,1066.03,771.41
2016,4,20,11,0,917.0,122.0,2.1,23.0,919.0,1060.26,766.28
2016,4,20,11,15,919.0,123.0,2.15,23.0,932.5,1051.88,761.14
2016,4,20,11,30,921.0,124.0,2.2,23.0,946.0,1039.66,753.68
2016,4,20,11,45,909.5,132.0,2.3,23.5,948.0,1017.54,739.12
2016,4,20,12,0,898.0,140.0,2.4,24.0,950.0,992.01,722.43
2016,4,20,12,15,896.5,139.5,2.45,24.0,947.0,964.48,705.3
2016,4,20,12,30,895.0,139.0,2.5,24.0,944.0,933.74,686.01
2016,4,20,12,45,895.0,137.0,2.55,24.0,933.5,899.83,664.51
2016,4,20,13,0,895.0,135.0,2.6,24.0,923.0,862.9,640.84
2016,4,20,13,15,890.0,134.0,2.65,24.0,904.5,820.13,612.99
2016,4,20,13,30,885.0,133.0,2.7,24.0,886.0,775.03,583.24
2016,4,20,13,45,877.0,131.5,2.75,24.0,860.0,725.3,547.85
2016,4,20,14,0,869.0,130.0,2.8,24.0,834.0,673.94,510.35
2016,4,20,14,15,859.5,128.0,2.85,23.5,801.0,620.36,471.04
2016,4,20,14,30,850.0,126.0,2.9,23.0,768.0,564.3,428.53
2016,4,20,14,45,834.5,125.0,2.95,23.0,728.5,505.59,381.73
2016,4,20,15,0,819.0,124.0,3.0,23.0,689.0,447.12,333.64
2016,4,20,15,15,802.5,120.5,3.0,22.5,645.0,386.71,283.22
2016,4,20,15,30,786.0,117.0,3.0,22.0,601.0,327.27,232.35
2016,4,20,15,45,764.0,113.0,3.0,21.5,553.0,267.4,180.97
2016,4,20,16,0,742.0,109.0,3.0,21.0,505.0,204.41,128.57
2016,4,20,16,15,713.0,104.0,2.9,20.5,453.5,147.05,85.61
2016,4,20,16,30,684.0,99.0,2.8,20.0,402.0,93.25,55.98
2016,4,20,16,45,648.0,92.0,2.7,19.5,350.0,63.9,50.25
2016,4,20,17,0,612.0,85.0,2.6,19.0,298.0,60.84,47.83
2016,4,20,17,15,557.5,77.0,2.3,18.0,246.0,56.7,44.43
2016,4,20,17,30,503.0,69.0,2.0,17.0,194.0,52.38,40.71
2016,4,20,17,45,425.0,58.0,1.7,16.0,146.0,45.16,34.22
2016,4,20,18,0,347.0,47.0,1.4,15.0,98.0,37.64,27.2
2016,4,20,18,15,173.5,34.5,1.3,14.5,60.0,26.81,16.49
2016,4,20,18,30,0.0,22.0,1.2,14.0,22.0,18.66,0.0
2016,4,20,18,45,0.0,11.0,1.1,13.5,11.0,10.01,0.0
2016,4,20,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,4,21,5,45,59.5,20.0,0.3,13.5,26.0,50.47,12.8
2016,4,21,6,0,119.0,40.0,0.4,14.0,52.0,107.74,80.2
2016,4,21,6,15,181.0,59.0,0.5,14.5,90.5,165.15,131.01
2016,4,21,6,30,243.0,78.0,0.6,15.0,129.0,229.04,185.78
2016,4,21,6,45,284.0,96.5,0.75,15.5,172.0,286.29,234.03
2016,4,21,7,0,325.0,115.0,0.9,16.0,215.0,347.2,283.79
2016,4,21,7,15,379.0,122.5,1.0,16.0,260.0,420.5,342.2
2016,4,21,7,30,433.0,130.0,1.1,16.0,305.0,485.86,393.08
2016,4,21,7,45,434.5,150.0,1.25,16.5,346.5,528.71,424.22
2016,4,21,8,0,436.0,170.0,1.4,17.0,388.0,570.03,453.61
2016,4,21,8,15,398.0,200.5,1.5,17.5,415.0,587.82,463.8
2016,4,21,8,30,360.0,231.0,1.6,18.0,442.0,585.13,459.29
2016,4,21,8,45,331.5,259.5,1.75,18.5,465.0,600.75,468.41
2016,4,21,9,0,303.0,288.0,1.9,19.0,488.0,613.06,474.84
2016,4,21,9,15,209.5,316.0,2.0,19.0,459.0,541.56,419.63
2016,4,21,9,30,116.0,344.0,2.1,19.0,430.0,482.3,372.75
2016,4,21,9,45,176.5,361.0,2.25,19.0,497.5,560.05,431.74
2016,4,21,10,0,237.0,378.0,2.4,19.0,565.0,638.3,489.16
2016,4,21,10,15,196.0,396.0,2.45,19.0,554.5,614.58,469.64
2016,4,21,10,30,155.0,414.0,2.5,19.0,544.0,589.28,449.68
2016,4,21,10,45,251.5,407.5,2.55,19.5,624.0,692.5,525.01
2016,4,21,11,0,348.0,401.0,2.6,20.0,704.0,776.74,584.38
2016,4,21,11,15,411.0,380.5,2.65,20.0,744.0,822.58,616.73
2016,4,21,11,30,474.0,360.0,2.7,20.0,784.0,853.2,638.96
2016,4,21,11,45,489.0,350.0,2.75,20.0,790.0,843.67,632.73
2016,4,21,12,0,504.0,340.0,2.8,20.0,796.0,831.42,624.97
2016,4,21,12,15,504.5,338.5,2.85,20.0,794.0,811.27,611.31
2016,4,21,12,30,505.0,337.0,2.9,20.0,792.0,789.01,596.14
2016,4,21,12,45,265.0,334.0,3.0,20.5,573.0,550.43,421.55
2016,4,21,13,0,25.0,331.0,3.1,21.0,354.0,323.82,247.65
2016,4,21,13,15,24.0,325.5,3.2,21.0,347.0,309.33,237.58
2016,4,21,13,30,23.0,320.0,3.3,21.0,340.0,301.26,231.68
2016,4,21,13,45,32.5,332.5,3.4,21.0,359.5,318.65,245.37
2016,4,21,14,0,42.0,345.0,3.5,21.0,379.0,330.75,254.91
2016,4,21,14,15,42.5,331.0,3.55,21.0,364.0,313.47,241.95
2016,4,21,14,30,43.0,317.0,3.6,21.0,349.0,296.27,229.04
2016,4,21,14,45,447.0,209.5,3.65,21.0,520.5,390.54,301.38
2016,4,21,15,0,851.0,102.0,3.7,21.0,692.0,444.28,335.36
2016,4,21,15,15,836.5,99.5,3.7,20.5,648.5,380.75,281.08
2016,4,21,15,30,822.0,97.0,3.7,20.0,605.0,320.96,228.82
2016,4,21,15,45,801.0,94.0,3.7,20.0,557.0,260.16,175.32
2016,4,21,16,0,780.0,91.0,3.7,20.0,509.0,201.35,125.18
2016,4,21,16,15,753.5,87.5,3.6,19.5,458.5,143.8,81.69
2016,4,21,16,30,727.0,84.0,3.5,19.0,408.0,89.45,52.03
2016,4,21,16,45,689.5,79.0,3.4,18.5,355.5,54.51,42.26
2016,4,21,17,0,652.0,74.0,3.3,18.0,303.0,52.52,40.73
2016,4,21,17,15,599.5,68.0,3.0,17.5,251.0,49.59,38.27
2016,4,21,17,30,547.0,62.0,2.7,17.0,199.0,46.58,35.61
2016,4,21,17,45,470.0,52.5,2.4,16.5,151.0,40.41,30.0
2016,4,21,18,0,393.0,43.0,2.1,16.0,103.0,34.01,23.96
2016,4,21,18,15,196.5,34.0,1.95,15.5,64.0,26.42,16.24
2016,4,21,18,30,0.0,25.0,1.8,15.0,25.0,20.92,0.0
2016,4,21,18,45,0.0,12.5,1.7,14.5,12.5,11.37,0.0
2016,4,21,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.9,13.5,1.0,0.87,0.0
2016,4,22,6,0,0.0,2.0,3.2,14.0,2.0,1.75,0.0
2016,4,22,6,15,0.0,4.0,3.3,14.0,4.0,3.51,0.0
2016,4,22,6,30,0.0,6.0,3.4,14.0,6.0,5.26,0.0
2016,4,22,6,45,0.0,8.0,3.5,14.0,8.0,7.02,0.39
2016,4,22,7,0,0.0,10.0,3.6,14.0,10.0,8.79,1.92
2016,4,22,7,15,0.0,12.0,3.65,14.0,12.0,10.55,3.43
2016,4,22,7,30,0.0,14.0,3.7,14.0,14.0,12.32,4.93
2016,4,22,7,45,1.0,86.0,3.75,14.5,87.0,77.16,59.98
2016,4,22,8,0,2.0,158.0,3.8,15.0,160.0,148.81,119.26
2016,4,22,8,15,1.0,156.0,3.9,15.0,157.0,144.69,115.34
2016,4,22,8,30,0.0,154.0,4.0,15.0,154.0,140.95,111.88
2016,4,22,8,45,0.0,92.5,4.1,15.0,92.5,82.02,62.97
2016,4,22,9,0,0.0,31.0,4.2,15.0,31.0,27.41,17.36
2016,4,22,9,15,0.0,81.5,4.45,15.0,81.5,72.29,54.66
2016,4,22,9,30,0.0,132.0,4.7,15.0,132.0,118.62,92.63
2016,4,22,9,45,0.0,124.0,4.95,15.5,124.0,111.12,86.12
2016,4,22,10,0,0.0,116.0,5.2,16.0,116.0,103.74,79.8
2016,4,22,10,15,4.5,170.0,5.3,16.0,174.0,158.43,124.26
2016,4,22,10,30,9.0,224.0,5.4,16.0,232.0,213.82,168.66
2016,4,22,10,45,38.5,316.0,5.5,16.5,350.0,347.22,274.32
2016,4,22,11,0,68.0,408.0,5.6,17.0,468.0,469.82,368.41
2016,4,22,11,15,46.5,375.0,5.6,16.5,416.5,410.68,322.51
2016,4,22,11,30,25.0,342.0,5.6,16.0,365.0,353.06,277.71
2016,4,22,11,45,121.0,398.5,5.65,16.0,508.5,512.36,403.65
2016,4,22,12,0,217.0,455.0,5.7,16.0,652.0,651.46,510.19
2016,4,22,12,15,117.5,382.5,5.65,15.5,489.0,479.0,377.81
2016,4,22,12,30,18.0,310.0,5.6,15.0,326.0,296.06,233.6
2016,4,22,12,45,207.5,347.5,5.6,15.0,531.0,513.8,409.03
2016,4,22,13,0,397.0,385.0,5.6,15.0,736.0,689.6,544.9
2016,4,22,13,15,201.5,289.0,5.45,14.5,467.5,428.65,342.8
2016,4,22,13,30,6.0,193.0,5.3,14.0,199.0,175.99,138.71
2016,4,22,13,45,242.0,251.0,5.2,14.0,448.5,395.31,318.97
2016,4,22,14,0,478.0,309.0,5.1,14.0,698.0,581.7,463.99
2016,4,22,14,15,653.0,221.5,4.9,14.0,730.5,579.55,461.8
2016,4,22,14,30,828.0,134.0,4.7,14.0,763.0,558.76,443.84
2016,4,22,14,45,810.5,134.5,4.55,14.0,724.5,501.64,395.16
2016,4,22,15,0,793.0,135.0,4.4,14.0,686.0,445.01,345.88
2016,4,22,15,15,486.0,208.5,4.4,14.0,539.5,341.15,263.68
2016,4,22,15,30,179.0,282.0,4.4,14.0,393.0,278.32,218.19
2016,4,22,15,45,89.5,192.0,4.45,14.0,247.5,176.4,138.02
2016,4,22,16,0,0.0,102.0,4.5,14.0,102.0,89.77,70.14
2016,4,22,16,15,352.0,99.5,4.4,13.5,257.5,107.6,70.5
2016,4,22,16,30,704.0,97.0,4.3,13.0,413.0,92.68,56.52
2016,4,22,16,45,677.0,89.0,4.2,13.0,362.0,61.61,49.55
2016,4,22,17,0,650.0,81.0,4.1,13.0,311.0,57.72,46.22
2016,4,22,17,15,596.0,74.0,3.7,12.5,258.5,54.22,43.22
2016,4,22,17,30,542.0,67.0,3.3,12.0,206.0,50.6,39.97
2016,4,22,17,45,450.5,59.0,2.9,12.0,156.0,45.86,35.45
2016,4,22,18,0,359.0,51.0,2.5,12.0,106.0,39.24,29.03
2016,4,22,18,15,232.0,36.5,2.25,11.5,66.5,28.42,18.39
2016,4,22,18,30,105.0,22.0,2.0,11.0,27.0,17.31,0.0
2016,4,22,18,45,52.5,11.0,1.8,10.5,13.5,10.01,0.0
2016,4,22,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
