Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.0,20.0,1.7,11.5,35.5,84.12,40.84
2016,4,23,6,0,264.0,40.0,1.9,12.0,71.0,176.08,136.01
2016,4,23,6,15,360.0,52.0,2.0,12.0,117.0,249.84,202.63
2016,4,23,6,30,456.0,64.0,2.1,12.0,163.0,338.14,279.65
2016,4,23,6,45,514.5,73.5,2.25,12.5,213.5,408.91,340.18
2016,4,23,7,0,573.0,83.0,2.4,13.0,264.0,484.46,402.43
2016,4,23,7,15,617.5,90.0,2.4,13.0,317.0,551.83,456.38
2016,4,23,7,30,662.0,97.0,2.4,13.0,370.0,621.51,510.3
2016,4,23,7,45,700.0,100.0,2.4,13.5,423.0,683.24,554.34
2016,4,23,8,0,738.0,103.0,2.4,14.0,476.0,745.68,597.39
2016,4,23,8,15,761.5,107.0,2.45,14.5,525.5,793.04,628.69
2016,4,23,8,30,785.0,111.0,2.5,15.0,575.0,843.54,661.74
2016,4,23,8,45,805.5,113.0,2.6,15.5,621.0,887.43,689.94
2016,4,23,9,0,826.0,115.0,2.7,16.0,667.0,929.22,716.37
2016,4,23,9,15,839.0,117.5,2.75,16.0,707.0,961.97,737.29
2016,4,23,9,30,852.0,120.0,2.8,16.0,747.0,991.75,756.2
2016,4,23,9,45,871.0,116.5,2.85,16.5,784.0,1006.79,763.72
2016,4,23,10,0,890.0,113.0,2.9,17.0,821.0,1029.36,776.51
2016,4,23,10,15,896.5,114.5,2.95,17.0,849.0,1041.36,783.67
2016,4,23,10,30,903.0,116.0,3.0,17.0,877.0,1049.61,788.56
2016,4,23,10,45,906.0,118.0,3.1,17.5,897.5,1051.0,788.03
2016,4,23,11,0,909.0,120.0,3.2,18.0,918.0,1048.51,785.11
2016,4,23,11,15,911.5,120.5,3.2,18.0,931.0,1040.12,779.02
2016,4,23,11,30,914.0,121.0,3.2,18.0,944.0,1027.93,770.58
2016,4,23,11,45,913.5,121.5,3.2,18.5,948.5,1009.11,756.4
2016,4,23,12,0,913.0,122.0,3.2,19.0,953.0,986.73,740.01
2016,4,23,12,15,912.0,122.0,3.2,19.0,950.0,959.96,722.17
2016,4,23,12,30,911.0,122.0,3.2,19.0,947.0,929.91,702.12
2016,4,23,12,45,905.0,123.5,3.25,19.0,935.5,893.85,678.25
2016,4,23,13,0,899.0,125.0,3.3,19.0,924.0,855.1,652.37
2016,4,23,13,15,894.0,124.0,3.35,19.0,905.5,812.36,623.46
2016,4,23,13,30,889.0,123.0,3.4,19.0,887.0,767.3,592.61
2016,4,23,13,45,876.0,125.5,3.5,19.0,859.5,717.72,556.37
2016,4,23,14,0,863.0,128.0,3.6,19.0,832.0,666.88,518.0
2016,4,23,14,15,853.5,126.0,3.65,18.5,799.5,613.3,477.35
2016,4,23,14,30,844.0,124.0,3.7,18.0,767.0,558.0,434.02
2016,4,23,14,45,826.0,124.0,3.8,18.0,727.5,499.5,386.08
2016,4,23,15,0,808.0,124.0,3.9,18.0,688.0,441.52,337.11
2016,4,23,15,15,791.5,121.0,3.85,17.5,644.5,382.38,286.32
2016,4,23,15,30,775.0,118.0,3.8,17.0,601.0,324.22,235.22
2016,4,23,15,45,745.0,117.0,3.8,17.0,552.0,260.93,179.95
2016,4,23,16,0,715.0,116.0,3.8,17.0,503.0,204.94,132.31
2016,4,23,16,15,685.5,111.0,3.75,16.5,452.5,149.35,90.0
2016,4,23,16,30,656.0,106.0,3.7,16.0,402.0,97.4,60.78
2016,4,23,16,45,611.5,101.0,3.65,15.5,350.0,70.04,56.46
2016,4,23,17,0,567.0,96.0,3.6,15.0,298.0,68.85,55.69
2016,4,23,17,15,511.5,87.5,3.35,14.5,247.0,64.69,52.17
2016,4,23,17,30,456.0,79.0,3.1,14.0,196.0,58.54,46.72
2016,4,23,17,45,365.5,68.0,2.85,13.5,148.0,51.16,39.95
2016,4,23,18,0,275.0,57.0,2.6,13.0,100.0,43.58,32.74
2016,4,23,18,15,173.0,39.5,2.45,12.5,63.0,30.62,20.29
2016,4,23,18,30,71.0,22.0,2.3,12.0,26.0,17.9,0.37
2016,4,23,18,45,35.5,11.0,2.15,12.0,13.0,10.01,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,2.0,1.9,10.5,2.0,0.0,0.0
2016,4,24,5,30,0.0,4.0,2.2,11.0,4.0,3.64,0.0
2016,4,24,5,45,2.5,21.5,2.55,11.5,22.0,20.31,7.14
2016,4,24,6,0,5.0,39.0,2.9,12.0,40.0,39.32,26.9
2016,4,24,6,15,23.5,61.5,2.9,12.0,66.5,76.56,59.44
2016,4,24,6,30,42.0,84.0,2.9,12.0,93.0,111.5,90.19
2016,4,24,6,45,56.5,107.5,2.95,12.5,123.5,146.87,120.79
2016,4,24,7,0,71.0,131.0,3.0,13.0,154.0,183.31,151.69
2016,4,24,7,15,80.0,155.5,2.95,13.0,185.5,218.31,180.89
2016,4,24,7,30,89.0,180.0,2.9,13.0,217.0,253.76,209.89
2016,4,24,7,45,107.0,199.5,2.9,13.0,250.0,303.97,250.56
2016,4,24,8,0,125.0,219.0,2.9,13.0,283.0,342.82,281.43
2016,4,24,8,15,65.0,201.0,2.9,13.5,234.5,258.0,210.32
2016,4,24,8,30,5.0,183.0,2.9,14.0,186.0,174.1,139.29
2016,4,24,8,45,251.0,206.5,2.95,14.5,375.0,465.27,378.52
2016,4,24,9,0,497.0,230.0,3.0,15.0,564.0,746.47,591.24
2016,4,24,9,15,348.0,290.5,3.0,15.5,531.0,662.25,521.11
2016,4,24,9,30,199.0,351.0,3.0,16.0,498.0,569.98,446.73
2016,4,24,9,45,534.5,241.0,3.05,17.0,661.5,818.68,635.19
2016,4,24,10,0,870.0,131.0,3.1,18.0,825.0,1028.29,776.35
2016,4,24,10,15,877.5,132.5,3.1,18.0,853.5,1040.89,781.67
2016,4,24,10,30,885.0,134.0,3.1,18.0,882.0,1049.81,786.54
2016,4,24,10,45,890.0,135.0,3.1,18.5,903.0,1051.92,785.55
2016,4,24,11,0,895.0,136.0,3.1,19.0,924.0,1050.22,782.25
2016,4,24,11,15,608.0,281.5,3.25,19.0,820.5,919.91,693.4
2016,4,24,11,30,321.0,427.0,3.4,19.0,717.0,756.46,572.73
2016,4,24,11,45,380.0,403.0,3.6,19.0,748.0,777.62,591.19
2016,4,24,12,0,439.0,379.0,3.8,19.0,779.0,805.4,612.74
2016,4,24,12,15,667.5,260.5,3.95,19.0,867.5,884.94,675.32
2016,4,24,12,30,896.0,142.0,4.1,19.0,956.0,934.65,711.45
2016,4,24,12,45,883.0,148.0,4.35,19.0,942.5,896.9,686.31
2016,4,24,13,0,870.0,154.0,4.6,19.0,929.0,863.79,665.43
2016,4,24,13,15,612.0,272.0,4.7,18.5,812.0,736.14,571.43
2016,4,24,13,30,354.0,390.0,4.8,18.0,695.0,615.76,478.84
2016,4,24,13,45,319.5,387.0,4.95,18.0,656.5,566.77,442.33
2016,4,24,14,0,285.0,384.0,5.1,18.0,618.0,520.17,406.81
2016,4,24,14,15,392.5,329.0,5.15,17.5,637.0,515.63,405.12
2016,4,24,14,30,500.0,274.0,5.2,17.0,656.0,500.51,393.74
2016,4,24,14,45,485.0,264.5,5.3,17.0,620.0,452.02,354.23
2016,4,24,15,0,470.0,255.0,5.4,17.0,584.0,404.57,314.81
2016,4,24,15,15,392.0,259.5,5.35,16.5,522.0,349.32,270.05
2016,4,24,15,30,314.0,264.0,5.3,16.0,460.0,300.6,231.04
2016,4,24,15,45,315.0,241.0,5.3,15.5,425.0,259.06,195.98
2016,4,24,16,0,316.0,218.0,5.3,15.0,390.0,217.69,161.42
2016,4,24,16,15,405.5,193.0,5.2,14.5,391.0,179.63,127.72
2016,4,24,16,30,495.0,168.0,5.1,14.0,392.0,134.95,96.56
2016,4,24,16,45,476.0,149.5,5.0,13.5,343.5,103.11,86.15
2016,4,24,17,0,457.0,131.0,4.9,13.0,295.0,92.46,77.11
2016,4,24,17,15,400.5,117.5,4.65,12.5,244.0,84.62,70.36
2016,4,24,17,30,344.0,104.0,4.4,12.0,193.0,76.42,63.08
2016,4,24,17,45,289.5,84.5,4.2,12.0,147.5,63.29,51.01
2016,4,24,18,0,235.0,65.0,4.0,12.0,102.0,50.56,39.06
2016,4,24,18,15,144.5,44.0,3.9,11.5,64.0,34.81,24.07
2016,4,24,18,30,54.0,23.0,3.8,11.0,26.0,18.66,2.43
2016,4,24,18,45,27.0,11.5,3.75,10.5,13.0,10.46,0.0
2016,4,24,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,25,5,15,41.0,5.5,1.75,6.5,6.0,0.0,0.0
2016,4,25,5,30,82.0,11.0,2.0,7.0,12.0,34.72,0.0
2016,4,25,5,45,238.5,23.5,2.3,8.0,48.0,131.79,81.01
2016,4,25,6,0,395.0,36.0,2.6,9.0,84.0,228.25,180.29
2016,4,25,6,15,485.5,44.5,2.9,9.5,133.0,304.42,250.27
2016,4,25,6,30,576.0,53.0,3.2,10.0,182.0,390.05,326.19
2016,4,25,6,45,635.0,59.0,3.55,10.5,235.5,462.88,389.64
2016,4,25,7,0,694.0,65.0,3.9,11.0,289.0,537.41,452.38
2016,4,25,7,15,733.0,70.0,4.0,11.5,343.5,604.25,506.15
2016,4,25,7,30,772.0,75.0,4.1,12.0,398.0,672.58,557.61
2016,4,25,7,45,799.5,78.5,4.2,12.5,451.5,731.24,600.08
2016,4,25,8,0,827.0,82.0,4.3,13.0,505.0,789.52,641.31
2016,4,25,8,15,848.0,85.5,4.3,13.0,556.0,841.49,677.62
2016,4,25,8,30,869.0,89.0,4.3,13.0,607.0,883.61,706.18
2016,4,25,8,45,885.5,91.0,4.3,13.5,654.0,925.72,733.06
2016,4,25,9,0,902.0,93.0,4.3,14.0,701.0,965.38,757.79
2016,4,25,9,15,913.5,95.0,4.35,14.0,743.0,997.47,778.88
2016,4,25,9,30,925.0,97.0,4.4,14.0,785.0,1026.35,797.75
2016,4,25,9,45,934.5,98.5,4.45,14.5,821.0,1049.25,810.93
2016,4,25,10,0,944.0,100.0,4.5,15.0,857.0,1068.5,821.67
2016,4,25,10,15,950.0,101.5,4.55,15.0,885.5,1080.4,829.05
2016,4,25,10,30,956.0,103.0,4.6,15.0,914.0,1088.33,833.92
2016,4,25,10,45,961.0,103.5,4.65,15.5,935.5,1090.14,833.15
2016,4,25,11,0,966.0,104.0,4.7,16.0,957.0,1087.9,829.81
2016,4,25,11,15,968.0,104.5,4.7,16.0,970.0,1078.59,822.92
2016,4,25,11,30,970.0,105.0,4.7,16.0,983.0,1065.28,813.48
2016,4,25,11,45,969.5,106.0,4.75,16.5,987.5,1046.13,799.08
2016,4,25,12,0,969.0,107.0,4.8,17.0,992.0,1023.21,782.22
2016,4,25,12,15,967.5,107.0,4.7,17.0,989.0,994.72,761.81
2016,4,25,12,30,966.0,107.0,4.6,17.0,986.0,962.79,739.1
2016,4,25,12,45,953.5,112.5,4.6,17.0,972.0,923.41,712.0
2016,4,25,13,0,941.0,118.0,4.6,17.0,958.0,881.49,682.99
2016,4,25,13,15,936.5,117.0,4.5,17.0,939.5,837.6,651.71
2016,4,25,13,30,932.0,116.0,4.4,17.0,921.0,791.21,618.51
2016,4,25,13,45,924.5,115.0,4.3,17.5,894.0,740.5,579.22
2016,4,25,14,0,917.0,114.0,4.2,18.0,867.0,687.99,537.49
2016,4,25,14,15,908.5,112.5,4.15,17.5,834.0,632.91,495.06
2016,4,25,14,30,900.0,111.0,4.1,17.0,801.0,576.62,450.33
2016,4,25,14,45,887.5,109.0,4.05,17.0,761.5,517.08,400.85
2016,4,25,15,0,875.0,107.0,4.0,17.0,722.0,457.28,349.72
2016,4,25,15,15,860.0,104.5,3.95,17.0,677.0,392.32,293.28
2016,4,25,15,30,845.0,102.0,3.9,17.0,632.0,331.17,238.72
2016,4,25,15,45,825.5,98.5,3.9,17.0,583.5,269.11,183.5
2016,4,25,16,0,806.0,95.0,3.9,17.0,535.0,208.85,131.53
2016,4,25,16,15,779.5,91.0,3.75,16.5,482.5,149.51,86.13
2016,4,25,16,30,753.0,87.0,3.6,16.0,430.0,93.36,54.87
2016,4,25,16,45,716.5,82.0,3.5,15.5,376.5,56.45,44.48
2016,4,25,17,0,680.0,77.0,3.4,15.0,323.0,54.54,43.02
2016,4,25,17,15,628.0,71.0,3.15,14.0,269.5,51.68,40.7
2016,4,25,17,30,576.0,65.0,2.9,13.0,216.0,48.73,38.17
2016,4,25,17,45,493.5,56.5,2.65,12.5,165.5,43.46,33.31
2016,4,25,18,0,411.0,48.0,2.4,12.0,115.0,38.04,28.09
2016,4,25,18,15,289.5,35.5,2.25,11.5,74.0,28.67,18.96
2016,4,25,18,30,168.0,23.0,2.1,11.0,33.0,18.1,3.59
2016,4,25,18,45,84.0,11.5,2.0,10.5,16.5,10.46,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.2,8.0,12.0,10.91,0.0
2016,4,26,5,45,140.0,27.5,1.3,9.0,45.0,100.29,64.14
2016,4,26,6,0,280.0,43.0,1.4,10.0,78.0,186.07,146.51
2016,4,26,6,15,360.0,55.5,1.45,10.5,123.0,254.17,207.62
2016,4,26,6,30,440.0,68.0,1.5,11.0,168.0,334.69,277.33
2016,4,26,6,45,487.5,79.5,1.55,11.5,216.5,400.35,332.87
2016,4,26,7,0,535.0,91.0,1.6,12.0,265.0,469.73,389.27
2016,4,26,7,15,602.0,87.0,1.65,12.5,315.5,538.17,443.41
2016,4,26,7,30,669.0,83.0,1.7,13.0,366.0,610.01,497.88
2016,4,26,7,45,528.5,135.5,1.75,14.0,377.0,584.1,473.2
2016,4,26,8,0,388.0,188.0,1.8,15.0,388.0,550.23,442.07
2016,4,26,8,15,376.0,213.0,1.8,15.5,422.0,566.06,452.03
2016,4,26,8,30,364.0,238.0,1.8,16.0,456.0,594.94,470.7
2016,4,26,8,45,488.0,214.5,1.8,16.5,531.0,708.41,553.62
2016,4,26,9,0,612.0,191.0,1.8,17.0,606.0,817.79,629.8
2016,4,26,9,15,503.5,250.0,1.8,17.0,605.0,783.67,600.53
2016,4,26,9,30,395.0,309.0,1.8,17.0,604.0,732.02,560.44
2016,4,26,9,45,383.5,329.5,1.8,17.5,626.5,746.28,568.18
2016,4,26,10,0,372.0,350.0,1.8,18.0,649.0,758.18,573.66
2016,4,26,10,15,431.0,337.5,1.9,18.0,695.5,819.12,616.78
2016,4,26,10,30,490.0,325.0,2.0,18.0,742.0,863.78,648.22
2016,4,26,10,45,476.0,339.5,2.1,18.5,753.0,859.8,643.5
2016,4,26,11,0,462.0,354.0,2.2,19.0,764.0,853.21,637.58
2016,4,26,11,15,640.5,267.0,2.3,19.0,843.5,936.78,699.57
2016,4,26,11,30,819.0,180.0,2.4,19.0,923.0,1003.31,744.56
2016,4,26,11,45,604.5,291.5,2.55,19.0,842.0,895.0,670.29
2016,4,26,12,0,390.0,403.0,2.7,19.0,761.0,771.57,581.18
2016,4,26,12,15,393.0,400.0,2.8,19.0,760.0,755.36,571.32
2016,4,26,12,30,396.0,397.0,2.9,19.0,759.0,737.42,559.29
2016,4,26,12,45,374.0,405.0,3.05,19.0,744.0,706.87,537.75
2016,4,26,13,0,352.0,413.0,3.2,19.0,729.0,676.15,515.9
2016,4,26,13,15,566.0,301.0,3.3,19.0,796.5,724.93,556.37
2016,4,26,13,30,780.0,189.0,3.4,19.0,864.0,749.18,577.72
2016,4,26,13,45,784.5,179.0,3.5,19.0,841.5,703.85,544.34
2016,4,26,14,0,789.0,169.0,3.6,19.0,819.0,656.14,508.76
2016,4,26,14,15,779.0,166.5,3.65,18.5,787.5,604.27,469.56
2016,4,26,14,30,769.0,164.0,3.7,18.0,756.0,549.83,427.2
2016,4,26,14,45,763.5,157.0,3.75,18.0,720.0,494.41,381.93
2016,4,26,15,0,758.0,150.0,3.8,18.0,684.0,438.43,334.81
2016,4,26,15,15,740.5,146.0,3.8,17.5,641.0,380.28,285.34
2016,4,26,15,30,723.0,142.0,3.8,17.0,598.0,323.34,235.79
2016,4,26,15,45,708.5,134.5,3.8,16.5,552.5,265.82,185.43
2016,4,26,16,0,694.0,127.0,3.8,16.0,507.0,209.71,137.51
2016,4,26,16,15,664.5,121.5,3.75,15.5,457.0,155.15,95.9
2016,4,26,16,30,635.0,116.0,3.7,15.0,407.0,104.28,66.95
2016,4,26,16,45,604.5,107.0,3.65,14.5,356.5,74.13,60.27
2016,4,26,17,0,574.0,98.0,3.6,14.0,306.0,70.02,56.93
2016,4,26,17,15,520.5,89.0,3.4,13.5,255.0,65.5,53.1
2016,4,26,17,30,467.0,80.0,3.2,13.0,204.0,59.14,47.46
2016,4,26,17,45,388.5,69.0,3.0,12.5,156.5,51.82,40.77
2016,4,26,18,0,310.0,58.0,2.8,12.0,109.0,44.28,33.62
2016,4,26,18,15,207.0,41.5,2.65,11.5,70.5,32.12,22.01
2016,4,26,18,30,104.0,25.0,2.5,11.0,32.0,20.29,5.97
2016,4,26,18,45,52.0,12.5,2.4,11.0,16.0,11.37,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,5,15,22.0,6.0,1.9,10.5,6.5,0.0,0.0
2016,4,27,5,30,44.0,12.0,2.1,11.0,13.0,24.26,0.0
2016,4,27,5,45,175.5,27.0,2.35,11.5,47.5,113.06,74.86
2016,4,27,6,0,307.0,42.0,2.6,12.0,82.0,195.87,154.02
2016,4,27,6,15,395.0,52.5,2.65,12.0,128.5,270.64,221.09
2016,4,27,6,30,483.0,63.0,2.7,12.0,175.0,352.56,292.91
2016,4,27,6,45,241.5,64.5,2.75,12.5,120.5,232.32,194.7
2016,4,27,7,0,0.0,66.0,2.8,13.0,66.0,58.33,44.47
2016,4,27,7,15,0.0,81.5,2.85,13.0,81.5,72.8,56.85
2016,4,27,7,30,0.0,97.0,2.9,13.0,97.0,87.32,68.98
2016,4,27,7,45,0.0,106.0,3.0,13.5,106.0,95.49,75.47
2016,4,27,8,0,0.0,115.0,3.1,14.0,115.0,103.7,81.92
2016,4,27,8,15,11.0,168.5,3.3,14.0,175.5,165.19,132.95
2016,4,27,8,30,22.0,222.0,3.5,14.0,236.0,228.55,184.46
2016,4,27,8,45,101.0,269.0,3.7,14.5,337.5,365.33,295.39
2016,4,27,9,0,180.0,316.0,3.9,15.0,439.0,509.13,407.36
2016,4,27,9,15,103.5,302.5,4.0,15.0,374.5,421.55,336.32
2016,4,27,9,30,27.0,289.0,4.1,15.0,310.0,314.28,249.59
2016,4,27,9,45,17.5,250.5,4.25,15.0,264.5,249.09,197.77
2016,4,27,10,0,8.0,212.0,4.4,15.0,219.0,201.8,159.53
2016,4,27,10,15,63.5,315.0,4.5,15.0,369.0,373.85,297.38
2016,4,27,10,30,119.0,418.0,4.6,15.0,519.0,553.7,435.32
2016,4,27,10,45,72.5,381.0,4.7,15.0,443.5,447.46,352.51
2016,4,27,11,0,26.0,344.0,4.8,15.0,368.0,359.78,283.37
2016,4,27,11,15,19.5,303.0,4.85,14.5,321.0,297.15,234.88
2016,4,27,11,30,13.0,262.0,4.9,14.0,274.0,251.09,198.74
2016,4,27,11,45,265.0,313.0,4.95,14.0,557.0,574.88,458.9
2016,4,27,12,0,517.0,364.0,5.0,14.0,840.0,862.14,674.66
2016,4,27,12,15,695.0,262.5,5.0,14.0,900.0,909.53,712.3
2016,4,27,12,30,873.0,161.0,5.0,14.0,960.0,938.76,734.15
2016,4,27,12,45,853.0,172.5,5.0,14.5,945.5,900.07,705.07
2016,4,27,13,0,833.0,184.0,5.0,15.0,931.0,859.41,674.97
2016,4,27,13,15,558.5,299.5,4.95,14.5,796.0,717.13,565.9
2016,4,27,13,30,284.0,415.0,4.9,14.0,661.0,585.02,461.68
2016,4,27,13,45,553.5,292.0,4.9,14.0,754.5,645.22,512.69
2016,4,27,14,0,823.0,169.0,4.9,14.0,848.0,677.1,539.19
2016,4,27,14,15,477.5,269.5,4.85,14.0,660.0,514.88,409.85
2016,4,27,14,30,132.0,370.0,4.8,14.0,472.0,384.33,305.01
2016,4,27,14,45,343.0,297.5,4.8,14.0,544.5,411.4,326.2
2016,4,27,15,0,554.0,225.0,4.8,14.0,617.0,414.53,324.71
2016,4,27,15,15,445.0,243.5,4.7,14.0,546.0,352.4,273.36
2016,4,27,15,30,336.0,262.0,4.6,14.0,475.0,305.04,235.13
2016,4,27,15,45,308.5,252.5,4.55,14.0,436.0,265.38,201.96
2016,4,27,16,0,281.0,243.0,4.5,14.0,397.0,228.75,172.21
2016,4,27,16,15,401.5,188.0,4.35,13.5,385.5,175.49,124.66
2016,4,27,16,30,522.0,133.0,4.2,13.0,374.0,112.21,76.81
2016,4,27,16,45,310.5,140.0,4.05,13.0,278.5,101.39,84.73
2016,4,27,17,0,99.0,147.0,3.9,13.0,183.0,109.85,92.43
2016,4,27,17,15,78.5,126.5,3.7,12.5,152.0,99.43,83.49
2016,4,27,17,30,58.0,106.0,3.5,12.0,121.0,84.13,69.96
2016,4,27,17,45,43.0,83.0,3.3,12.0,93.0,66.99,54.37
2016,4,27,18,0,28.0,60.0,3.1,12.0,65.0,49.5,38.25
2016,4,27,18,15,14.0,39.0,3.0,11.5,41.5,33.0,22.86
2016,4,27,18,30,0.0,18.0,2.9,11.0,18.0,15.86,4.24
2016,4,27,18,45,0.0,9.0,2.8,11.0,9.0,8.19,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,37.5,7.0,1.8,9.5,8.0,6.37,0.0
2016,4,28,5,30,75.0,14.0,2.1,10.0,16.0,35.55,0.0
2016,4,28,5,45,206.5,28.0,2.4,10.5,51.5,125.55,86.26
2016,4,28,6,0,338.0,42.0,2.7,11.0,87.0,211.2,167.27
2016,4,28,6,15,424.5,52.0,2.75,11.5,134.5,284.43,233.02
2016,4,28,6,30,511.0,62.0,2.8,12.0,182.0,366.59,304.63
2016,4,28,6,45,565.0,69.5,2.85,12.5,233.0,435.08,363.01
2016,4,28,7,0,619.0,77.0,2.9,13.0,284.0,507.75,422.55
2016,4,28,7,15,659.5,83.0,2.9,13.5,336.5,573.02,473.89
2016,4,28,7,30,700.0,89.0,2.9,14.0,389.0,640.15,524.36
2016,4,28,7,45,732.5,92.0,2.9,14.5,441.5,698.8,565.7
2016,4,28,8,0,765.0,95.0,2.9,15.0,494.0,754.4,603.69
2016,4,28,8,15,787.0,98.5,2.9,15.5,543.5,804.82,637.01
2016,4,28,8,30,809.0,102.0,2.9,16.0,593.0,853.86,668.67
2016,4,28,8,45,827.5,104.0,2.9,17.0,638.5,896.22,693.72
2016,4,28,9,0,846.0,106.0,2.9,18.0,684.0,936.35,716.77
2016,4,28,9,15,858.5,108.5,2.9,18.0,724.5,958.98,730.27
2016,4,28,9,30,871.0,111.0,2.9,18.0,765.0,988.06,748.31
2016,4,28,9,45,891.0,107.0,2.95,18.5,802.5,1014.24,763.29
2016,4,28,10,0,911.0,103.0,3.0,19.0,840.0,1037.28,776.18
2016,4,28,10,15,918.0,104.0,3.05,19.5,868.5,1049.26,781.79
2016,4,28,10,30,925.0,105.0,3.1,20.0,897.0,1057.44,785.09
2016,4,28,10,45,927.5,107.5,3.15,20.5,917.5,1058.77,784.06
2016,4,28,11,0,930.0,110.0,3.2,21.0,938.0,1056.16,780.63
2016,4,28,11,15,933.0,110.5,3.25,21.0,951.5,1048.06,775.26
2016,4,28,11,30,936.0,111.0,3.3,21.0,965.0,1036.09,767.5
2016,4,28,11,45,935.5,112.5,3.35,21.5,970.0,1017.93,754.3
2016,4,28,12,0,935.0,114.0,3.4,22.0,975.0,996.13,738.83
2016,4,28,12,15,935.0,114.0,3.5,22.0,972.5,969.82,722.18
2016,4,28,12,30,935.0,114.0,3.6,22.0,970.0,940.12,703.18
2016,4,28,12,45,935.0,112.0,3.7,22.0,960.5,905.27,680.56
2016,4,28,13,0,935.0,110.0,3.8,22.0,951.0,867.33,655.64
2016,4,28,13,15,931.5,109.0,3.85,22.0,933.0,824.65,626.93
2016,4,28,13,30,928.0,108.0,3.9,22.0,915.0,779.43,596.17
2016,4,28,13,45,921.0,108.0,3.95,22.0,889.5,730.37,560.87
2016,4,28,14,0,914.0,108.0,4.0,22.0,864.0,679.47,522.55
2016,4,28,14,15,906.0,106.5,4.0,21.5,831.5,625.09,481.41
2016,4,28,14,30,898.0,105.0,4.0,21.0,799.0,569.46,437.96
2016,4,28,14,45,885.5,104.0,4.05,21.0,760.0,511.14,390.27
2016,4,28,15,0,873.0,103.0,4.1,21.0,721.0,452.57,340.92
2016,4,28,15,15,858.5,100.5,4.1,20.5,677.5,392.07,289.25
2016,4,28,15,30,844.0,98.0,4.1,20.0,634.0,327.28,233.04
2016,4,28,15,45,820.0,97.0,4.1,19.5,585.0,266.53,179.94
2016,4,28,16,0,796.0,96.0,4.1,19.0,536.0,208.09,130.32
2016,4,28,16,15,771.0,92.0,4.05,18.0,484.5,149.74,86.06
2016,4,28,16,30,746.0,88.0,4.0,17.0,433.0,94.39,55.26
2016,4,28,16,45,702.5,85.0,3.95,16.5,379.0,58.19,45.8
2016,4,28,17,0,659.0,82.0,3.9,16.0,325.0,57.84,45.74
2016,4,28,17,15,609.5,75.5,3.75,15.0,273.0,54.78,43.27
2016,4,28,17,30,560.0,69.0,3.6,14.0,221.0,51.59,40.58
2016,4,28,17,45,470.5,61.5,3.5,13.5,170.0,47.3,36.62
2016,4,28,18,0,381.0,54.0,3.4,13.0,119.0,42.98,32.4
2016,4,28,18,15,268.5,40.0,3.2,12.5,78.0,31.0,21.12
2016,4,28,18,30,156.0,26.0,3.0,12.0,37.0,20.39,7.86
2016,4,28,18,45,78.0,13.0,2.85,11.5,18.5,11.82,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.91,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,11.45,0.0
2016,4,29,5,45,82.0,35.5,2.45,11.0,47.0,82.74,57.07
2016,4,29,6,0,164.0,58.0,2.5,11.0,81.0,148.22,117.2
2016,4,29,6,15,244.0,76.0,2.55,11.0,126.0,215.05,176.49
2016,4,29,6,30,324.0,94.0,2.6,11.0,171.0,299.95,250.16
2016,4,29,6,45,393.0,105.5,2.65,11.5,221.5,370.93,310.54
2016,4,29,7,0,462.0,117.0,2.7,12.0,272.0,448.2,374.21
2016,4,29,7,15,507.0,126.5,2.7,12.0,323.5,512.33,425.88
2016,4,29,7,30,552.0,136.0,2.7,12.0,375.0,579.25,478.25
2016,4,29,7,45,591.0,141.5,2.75,12.5,426.0,645.12,527.46
2016,4,29,8,0,630.0,147.0,2.8,13.0,477.0,707.39,572.69
2016,4,29,8,15,655.5,152.5,2.8,13.0,525.0,758.62,608.66
2016,4,29,8,30,681.0,158.0,2.8,13.0,573.0,808.98,643.3
2016,4,29,8,45,703.0,161.5,2.85,13.5,617.5,852.74,671.76
2016,4,29,9,0,725.0,165.0,2.9,14.0,662.0,894.76,698.63
2016,4,29,9,15,739.5,168.5,2.9,14.0,701.5,927.5,719.65
2016,4,29,9,30,754.0,172.0,2.9,14.0,741.0,957.62,738.81
2016,4,29,9,45,789.0,161.0,2.95,14.5,780.0,982.22,753.17
2016,4,29,10,0,824.0,150.0,3.0,15.0,819.0,1011.84,770.96
2016,4,29,10,15,831.5,151.5,3.0,15.0,846.0,1023.94,777.8
2016,4,29,10,30,839.0,153.0,3.0,15.0,873.0,1032.44,782.49
2016,4,29,10,45,846.0,153.0,3.0,15.5,894.0,1035.17,782.0
2016,4,29,11,0,853.0,153.0,3.0,16.0,915.0,1034.17,779.2
2016,4,29,11,15,856.5,154.0,3.15,16.5,928.0,1026.97,773.76
2016,4,29,11,30,860.0,155.0,3.3,17.0,941.0,1016.05,765.93
2016,4,29,11,45,860.0,156.5,3.5,17.5,946.0,998.61,754.12
2016,4,29,12,0,860.0,158.0,3.7,18.0,951.0,977.68,739.92
2016,4,29,12,15,860.0,158.0,3.8,18.0,949.5,951.91,723.11
2016,4,29,12,30,860.0,158.0,3.9,18.0,948.0,922.95,704.05
2016,4,29,12,45,863.5,154.0,4.05,18.0,939.5,882.26,676.94
2016,4,29,13,0,867.0,150.0,4.2,18.0,931.0,847.63,653.86
2016,4,29,13,15,863.5,148.5,4.2,17.5,913.5,806.81,626.63
2016,4,29,13,30,860.0,147.0,4.2,17.0,896.0,767.85,599.68
2016,4,29,13,45,851.0,147.5,4.25,17.0,871.0,719.48,563.28
2016,4,29,14,0,842.0,148.0,4.3,17.0,846.0,669.66,525.11
2016,4,29,14,15,833.0,145.5,4.3,17.0,814.0,616.04,482.92
2016,4,29,14,30,824.0,143.0,4.3,17.0,782.0,561.53,438.9
2016,4,29,14,45,810.0,141.0,4.35,17.0,743.0,504.46,391.77
2016,4,29,15,0,796.0,139.0,4.4,17.0,704.0,447.56,343.4
2016,4,29,15,15,779.5,135.5,4.35,16.5,661.0,388.98,292.91
2016,4,29,15,30,763.0,132.0,4.3,16.0,618.0,326.71,238.5
2016,4,29,15,45,735.0,130.0,4.25,16.0,569.0,268.24,186.89
2016,4,29,16,0,707.0,128.0,4.2,16.0,520.0,212.68,139.4
2016,4,29,16,15,678.5,122.5,4.1,15.5,470.0,157.59,97.23
2016,4,29,16,30,650.0,117.0,4.0,15.0,420.0,106.06,67.67
2016,4,29,16,45,611.5,110.5,3.95,15.0,368.0,76.4,62.12
2016,4,29,17,0,573.0,104.0,3.9,15.0,316.0,74.35,60.51
2016,4,29,17,15,519.5,95.0,3.7,14.5,264.5,70.02,56.89
2016,4,29,17,30,466.0,86.0,3.5,14.0,213.0,63.31,51.0
2016,4,29,17,45,389.5,74.5,3.3,13.5,165.0,55.76,44.15
2016,4,29,18,0,313.0,63.0,3.1,13.0,117.0,47.96,36.82
2016,4,29,18,15,209.5,46.0,2.95,12.5,77.0,35.52,25.08
2016,4,29,18,30,106.0,29.0,2.8,12.0,37.0,23.36,10.63
2016,4,29,18,45,53.0,14.5,2.7,11.5,18.5,13.19,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,53.0,8.0,2.4,10.5,10.0,20.5,0.0
2016,4,30,5,30,106.0,16.0,2.6,11.0,20.0,59.04,0.0
2016,4,30,5,45,229.5,30.5,2.8,12.0,57.0,136.72,97.46
2016,4,30,6,0,353.0,45.0,3.0,13.0,94.0,220.93,174.64
2016,4,30,6,15,437.5,55.0,3.25,13.5,142.5,294.25,240.02
2016,4,30,6,30,522.0,65.0,3.5,14.0,191.0,376.16,311.12
2016,4,30,6,45,579.5,72.0,3.75,14.5,243.5,446.75,371.17
2016,4,30,7,0,637.0,79.0,4.0,15.0,296.0,521.78,432.77
2016,4,30,7,15,676.5,85.0,4.15,15.5,349.5,587.17,484.52
2016,4,30,7,30,716.0,91.0,4.3,16.0,403.0,654.26,535.61
2016,4,30,7,45,745.5,95.0,4.5,16.5,455.5,712.4,577.78
2016,4,30,8,0,775.0,99.0,4.7,17.0,508.0,766.97,616.51
2016,4,30,8,15,796.0,103.0,4.7,17.5,557.5,817.38,650.4
2016,4,30,8,30,817.0,107.0,4.7,18.0,607.0,866.3,682.55
2016,4,30,8,45,833.5,109.5,4.7,18.5,652.5,907.54,708.66
2016,4,30,9,0,850.0,112.0,4.7,19.0,698.0,946.41,732.75
2016,4,30,9,15,862.0,114.5,4.7,19.0,738.0,978.29,753.17
2016,4,30,9,30,874.0,117.0,4.7,19.0,778.0,996.75,764.25
2016,4,30,9,45,890.5,114.5,4.75,19.5,814.5,1021.03,778.43
2016,4,30,10,0,907.0,112.0,4.8,20.0,851.0,1042.07,790.34
2016,4,30,10,15,913.5,113.5,4.8,20.0,878.5,1053.85,797.12
2016,4,30,10,30,920.0,115.0,4.8,20.0,906.0,1061.84,801.52
2016,4,30,10,45,924.5,115.5,4.8,20.5,926.5,1062.88,799.78
2016,4,30,11,0,929.0,116.0,4.8,21.0,947.0,1060.04,795.63
2016,4,30,11,15,931.0,116.5,4.75,21.0,959.5,1050.83,788.46
2016,4,30,11,30,933.0,117.0,4.7,21.0,972.0,1037.79,778.9
2016,4,30,11,45,934.0,116.5,4.7,21.5,977.0,1019.04,764.55
2016,4,30,12,0,935.0,116.0,4.7,22.0,982.0,996.67,747.92
2016,4,30,12,15,934.0,116.0,4.65,22.0,978.5,969.44,729.14
2016,4,30,12,30,933.0,116.0,4.6,22.0,975.0,938.9,708.17
2016,4,30,12,45,930.5,115.5,4.55,22.0,964.0,903.43,683.81
2016,4,30,13,0,928.0,115.0,4.5,22.0,953.0,865.04,657.38
2016,4,30,13,15,923.5,114.0,4.45,22.0,934.5,821.89,627.51
2016,4,30,13,30,919.0,113.0,4.4,22.0,916.0,776.33,595.76
2016,4,30,13,45,914.5,111.0,4.35,22.5,890.5,727.66,558.94
2016,4,30,14,0,910.0,109.0,4.3,23.0,865.0,676.98,519.44
2016,4,30,14,15,901.5,107.5,4.2,23.0,832.5,622.62,477.18
2016,4,30,14,30,893.0,106.0,4.1,23.0,800.0,567.09,432.93
2016,4,30,14,45,883.0,103.5,4.05,23.0,761.5,509.1,385.67
2016,4,30,15,0,873.0,101.0,4.0,23.0,723.0,450.62,336.63
2016,4,30,15,15,859.0,98.5,3.9,23.0,679.0,390.48,285.01
2016,4,30,15,30,845.0,96.0,3.8,23.0,635.0,325.85,229.0
2016,4,30,15,45,829.0,92.0,3.7,23.0,588.0,264.65,175.55
2016,4,30,16,0,813.0,88.0,3.6,23.0,541.0,204.82,124.87
2016,4,30,16,15,789.0,84.5,3.4,22.5,490.0,146.11,80.72
2016,4,30,16,30,765.0,81.0,3.2,22.0,439.0,90.24,49.95
2016,4,30,16,45,734.5,76.0,3.0,21.5,386.5,56.99,43.81
2016,4,30,17,0,704.0,71.0,2.8,21.0,334.0,54.63,42.0
2016,4,30,17,15,657.5,65.5,2.6,20.0,281.0,47.14,35.72
2016,4,30,17,30,611.0,60.0,2.4,19.0,228.0,44.37,33.43
2016,4,30,17,45,544.0,52.5,2.2,18.5,178.5,39.78,29.33
2016,4,30,18,0,477.0,45.0,2.0,18.0,129.0,35.04,24.91
2016,4,30,18,15,364.5,34.5,1.95,17.5,86.0,27.37,17.7
2016,4,30,18,30,252.0,24.0,1.9,17.0,43.0,19.43,8.18
2016,4,30,18,45,126.0,12.0,1.85,16.5,21.5,10.91,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,69.0,8.5,0.55,12.5,11.5,24.98,0.0
2016,5,1,5,30,138.0,17.0,0.4,13.0,23.0,70.66,0.0
2016,5,1,5,45,267.5,29.0,0.3,13.5,61.0,150.98,107.99
2016,5,1,6,0,397.0,41.0,0.2,14.0,99.0,235.64,183.08
2016,5,1,6,15,478.5,49.5,0.3,14.5,147.0,308.0,245.39
2016,5,1,6,30,560.0,58.0,0.4,15.0,195.0,388.62,312.41
2016,5,1,6,45,613.0,64.5,0.5,15.5,247.0,457.67,368.17
2016,5,1,7,0,666.0,71.0,0.6,16.0,299.0,530.72,424.81
2016,5,1,7,15,703.0,75.5,0.65,17.0,352.0,590.93,468.5
2016,5,1,7,30,740.0,80.0,0.7,18.0,405.0,655.55,512.37
2016,5,1,7,45,767.0,84.0,0.8,19.0,457.0,712.72,549.57
2016,5,1,8,0,794.0,88.0,0.9,20.0,509.0,769.54,585.56
2016,5,1,8,15,814.0,91.0,0.85,20.5,558.0,818.47,614.25
2016,5,1,8,30,834.0,94.0,0.8,21.0,607.0,865.82,641.13
2016,5,1,8,45,849.0,97.0,0.8,22.0,652.0,898.0,657.15
2016,5,1,9,0,864.0,100.0,0.8,23.0,697.0,936.02,676.79
2016,5,1,9,15,875.5,102.0,0.75,23.0,737.0,966.85,693.09
2016,5,1,9,30,887.0,104.0,0.7,23.0,777.0,994.62,707.39
2016,5,1,9,45,893.5,106.5,0.7,23.5,810.5,1014.71,716.64
2016,5,1,10,0,900.0,109.0,0.7,24.0,844.0,1031.22,723.84
2016,5,1,10,15,906.0,110.5,0.8,24.0,871.5,1042.46,731.65
2016,5,1,10,30,912.0,112.0,0.9,24.0,899.0,1049.94,737.34
2016,5,1,10,45,915.0,113.5,1.0,24.5,919.0,1050.55,737.56
2016,5,1,11,0,918.0,115.0,1.1,25.0,939.0,1047.31,735.57
2016,5,1,11,15,920.5,116.0,1.25,25.0,951.5,1039.21,733.02
2016,5,1,11,30,923.0,117.0,1.4,25.0,964.0,1027.31,728.06
2016,5,1,11,45,922.0,118.0,1.55,25.5,968.5,1008.3,717.14
2016,5,1,12,0,921.0,119.0,1.7,26.0,973.0,985.77,703.89
2016,5,1,12,15,920.0,119.0,1.8,26.0,970.5,958.88,688.43
2016,5,1,12,30,919.0,119.0,1.9,26.0,968.0,928.73,670.73
2016,5,1,12,45,916.0,119.0,2.05,26.0,957.0,893.76,650.18
2016,5,1,13,0,913.0,119.0,2.2,26.0,946.0,855.95,627.36
2016,5,1,13,15,909.0,118.0,2.3,26.0,927.5,813.79,600.81
2016,5,1,13,30,905.0,117.0,2.4,26.0,909.0,769.21,572.22
2016,5,1,13,45,896.5,117.5,2.55,26.0,883.0,720.66,538.9
2016,5,1,14,0,888.0,118.0,2.7,26.0,857.0,670.48,502.98
2016,5,1,14,15,880.0,116.0,2.75,25.5,825.0,617.07,464.09
2016,5,1,14,30,872.0,114.0,2.8,25.0,793.0,562.5,422.93
2016,5,1,14,45,858.0,113.5,2.85,25.0,754.5,505.4,377.6
2016,5,1,15,0,844.0,113.0,2.9,25.0,716.0,445.11,328.51
2016,5,1,15,15,829.5,110.0,2.9,24.5,672.5,385.22,278.77
2016,5,1,15,30,815.0,107.0,2.9,24.0,629.0,326.02,228.33
2016,5,1,15,45,791.5,105.5,2.95,23.5,581.0,266.88,177.9
2016,5,1,16,0,768.0,104.0,3.0,23.0,533.0,210.04,130.71
2016,5,1,16,15,742.0,99.5,2.9,22.5,482.5,153.1,88.15
2016,5,1,16,30,716.0,95.0,2.8,22.0,432.0,93.19,53.34
2016,5,1,16,45,675.0,91.0,2.75,21.5,379.0,61.98,48.1
2016,5,1,17,0,634.0,87.0,2.7,21.0,326.0,61.12,47.61
2016,5,1,17,15,584.5,80.0,2.45,20.0,274.0,57.83,45.04
2016,5,1,17,30,535.0,73.0,2.2,19.0,222.0,54.4,42.22
2016,5,1,17,45,457.0,64.0,1.95,18.5,172.5,49.01,37.41
2016,5,1,18,0,379.0,55.0,1.7,18.0,123.0,43.44,32.22
2016,5,1,18,15,273.0,41.5,1.6,17.0,82.0,32.06,21.8
2016,5,1,18,30,167.0,28.0,1.5,16.0,41.0,21.9,10.51
2016,5,1,18,45,83.5,14.0,1.45,15.5,20.5,12.73,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,5,15,37.5,9.0,1.05,10.5,11.0,17.58,0.0
2016,5,2,5,30,75.0,18.0,1.2,11.0,22.0,47.83,0.0
2016,5,2,5,45,186.5,34.0,1.35,12.0,58.5,125.11,91.21
2016,5,2,6,0,298.0,50.0,1.5,13.0,95.0,201.56,159.35
2016,5,2,6,15,379.0,62.0,1.5,13.5,141.5,270.94,220.09
2016,5,2,6,30,460.0,74.0,1.5,14.0,188.0,352.74,289.36
2016,5,2,6,45,513.0,83.0,1.55,14.5,238.0,419.93,344.91
2016,5,2,7,0,566.0,92.0,1.6,15.0,288.0,491.18,401.61
2016,5,2,7,15,606.5,99.0,1.5,15.5,340.0,555.19,449.83
2016,5,2,7,30,647.0,106.0,1.4,16.0,392.0,621.08,497.37
2016,5,2,7,45,674.5,112.0,1.35,16.5,442.0,677.18,535.49
2016,5,2,8,0,702.0,118.0,1.3,17.0,492.0,733.21,571.84
2016,5,2,8,15,724.5,122.5,1.25,17.5,540.0,782.8,602.56
2016,5,2,8,30,747.0,127.0,1.2,18.0,588.0,831.22,631.68
2016,5,2,8,45,763.5,131.0,1.2,19.0,632.0,866.97,651.05
2016,5,2,9,0,780.0,135.0,1.2,20.0,676.0,905.64,672.09
2016,5,2,9,15,793.0,138.0,1.2,20.5,715.0,937.4,689.5
2016,5,2,9,30,806.0,141.0,1.2,21.0,754.0,966.33,704.99
2016,5,2,9,45,828.0,136.0,1.25,21.5,790.5,992.39,719.42
2016,5,2,10,0,850.0,131.0,1.3,22.0,827.0,1004.04,724.77
2016,5,2,10,15,857.0,132.5,1.25,22.5,854.5,1015.67,728.67
2016,5,2,10,30,864.0,134.0,1.2,23.0,882.0,1023.74,730.38
2016,5,2,10,45,867.0,136.0,1.15,23.5,901.5,1024.62,727.77
2016,5,2,11,0,870.0,138.0,1.1,24.0,921.0,1021.82,723.1
2016,5,2,11,15,873.0,139.0,1.1,24.5,933.5,1014.36,716.7
2016,5,2,11,30,876.0,140.0,1.1,25.0,946.0,1003.27,708.27
2016,5,2,11,45,873.0,142.5,1.1,25.5,950.0,984.28,695.14
2016,5,2,12,0,870.0,145.0,1.1,26.0,954.0,962.0,680.17
2016,5,2,12,15,869.0,145.0,1.2,26.0,951.0,936.1,665.96
2016,5,2,12,30,868.0,145.0,1.3,26.0,948.0,907.14,649.61
2016,5,2,12,45,861.0,147.0,1.4,26.0,936.0,871.96,629.01
2016,5,2,13,0,854.0,149.0,1.5,26.0,924.0,834.35,606.51
2016,5,2,13,15,849.0,148.0,1.6,25.5,905.5,793.47,582.58
2016,5,2,13,30,844.0,147.0,1.7,25.0,887.0,754.53,558.54
2016,5,2,13,45,701.5,219.5,1.85,25.0,823.0,680.5,505.66
2016,5,2,14,0,559.0,292.0,2.0,25.0,759.0,613.07,456.63
2016,5,2,14,15,680.0,218.5,2.1,24.5,764.5,587.5,440.4
2016,5,2,14,30,801.0,145.0,2.2,24.0,770.0,550.14,413.44
2016,5,2,14,45,779.5,146.0,2.35,24.0,730.5,493.53,369.23
2016,5,2,15,0,758.0,147.0,2.5,24.0,691.0,434.44,321.88
2016,5,2,15,15,741.0,143.5,2.55,23.5,648.5,377.33,274.95
2016,5,2,15,30,724.0,140.0,2.6,23.0,606.0,321.35,227.77
2016,5,2,15,45,617.5,158.0,2.7,22.5,534.0,262.77,181.42
2016,5,2,16,0,511.0,176.0,2.8,22.0,462.0,215.65,146.35
2016,5,2,16,15,411.5,178.5,2.8,21.0,395.5,169.93,115.77
2016,5,2,16,30,312.0,181.0,2.8,20.0,329.0,142.19,103.68
2016,5,2,16,45,270.0,163.5,2.85,19.5,281.0,115.81,94.82
2016,5,2,17,0,228.0,146.0,2.9,19.0,233.0,105.06,86.05
2016,5,2,17,15,192.0,130.0,2.85,18.0,195.5,94.89,77.73
2016,5,2,17,30,156.0,114.0,2.8,17.0,158.0,87.34,71.43
2016,5,2,17,45,123.5,92.0,2.75,16.5,122.5,71.6,57.54
2016,5,2,18,0,91.0,70.0,2.7,16.0,87.0,55.47,43.01
2016,5,2,18,15,52.5,48.5,2.55,15.5,57.5,39.27,28.18
2016,5,2,18,30,14.0,27.0,2.4,15.0,28.0,23.2,11.96
2016,5,2,18,45,7.0,13.5,2.25,14.5,14.0,12.28,0.0
2016,5,2,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
