Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,0.55,12.0,6.0,5.46,0.0
2016,5,3,5,30,0.0,12.0,0.6,12.0,12.0,10.55,0.0
2016,5,3,5,45,6.0,31.5,0.65,12.5,32.5,31.46,19.7
2016,5,3,6,0,12.0,51.0,0.7,13.0,53.0,53.82,39.67
2016,5,3,6,15,27.0,73.5,0.6,13.0,79.5,89.64,70.73
2016,5,3,6,30,42.0,96.0,0.5,13.0,106.0,122.6,99.13
2016,5,3,6,45,58.0,116.5,0.45,13.5,134.5,154.89,126.28
2016,5,3,7,0,74.0,137.0,0.4,14.0,163.0,188.6,153.89
2016,5,3,7,15,112.5,161.5,0.4,14.5,208.0,255.47,207.8
2016,5,3,7,30,151.0,186.0,0.4,15.0,253.0,314.89,254.04
2016,5,3,7,45,121.5,208.0,0.45,15.5,266.0,321.31,256.81
2016,5,3,8,0,92.0,230.0,0.5,16.0,279.0,310.67,246.75
2016,5,3,8,15,95.0,253.0,0.6,16.5,308.0,339.62,268.21
2016,5,3,8,30,98.0,276.0,0.7,17.0,337.0,368.35,288.87
2016,5,3,8,45,149.5,299.5,0.85,17.5,400.0,457.83,355.96
2016,5,3,9,0,201.0,323.0,1.0,18.0,463.0,533.75,411.07
2016,5,3,9,15,267.5,329.5,1.05,18.5,527.5,623.62,474.5
2016,5,3,9,30,334.0,336.0,1.1,19.0,592.0,698.17,525.59
2016,5,3,9,45,286.5,365.0,1.2,19.5,591.0,684.59,512.86
2016,5,3,10,0,239.0,394.0,1.3,20.0,590.0,651.04,487.54
2016,5,3,10,15,159.0,401.5,1.25,20.5,534.0,576.58,431.67
2016,5,3,10,30,79.0,409.0,1.2,21.0,478.0,484.12,362.79
2016,5,3,10,45,109.0,429.5,1.2,21.5,526.5,532.64,397.65
2016,5,3,11,0,139.0,450.0,1.2,22.0,575.0,595.25,440.3
2016,5,3,11,15,464.5,320.0,1.15,22.0,746.5,807.53,592.27
2016,5,3,11,30,790.0,190.0,1.1,22.0,918.0,979.55,704.48
2016,5,3,11,45,527.5,324.0,1.1,22.0,811.5,846.58,612.78
2016,5,3,12,0,265.0,458.0,1.1,22.0,705.0,703.5,512.1
2016,5,3,12,15,319.0,437.0,1.1,22.0,733.5,718.93,525.37
2016,5,3,12,30,373.0,416.0,1.1,22.0,762.0,730.56,534.27
2016,5,3,12,45,439.0,387.5,1.1,22.0,790.5,746.83,546.38
2016,5,3,13,0,505.0,359.0,1.1,22.0,819.0,751.7,550.72
2016,5,3,13,15,473.5,357.5,1.2,22.0,781.5,699.1,515.62
2016,5,3,13,30,442.0,356.0,1.3,22.0,744.0,647.66,481.05
2016,5,3,13,45,463.0,336.5,1.4,22.0,733.0,618.32,461.84
2016,5,3,14,0,484.0,317.0,1.5,22.0,722.0,586.24,439.77
2016,5,3,14,15,423.5,328.0,1.6,21.5,672.5,529.07,398.93
2016,5,3,14,30,363.0,339.0,1.7,21.0,623.0,477.94,361.78
2016,5,3,14,45,287.5,337.0,1.8,21.0,555.5,414.72,314.64
2016,5,3,15,0,212.0,335.0,1.9,21.0,488.0,362.43,275.43
2016,5,3,15,15,163.5,313.5,2.0,20.5,427.5,311.02,237.14
2016,5,3,15,30,115.0,292.0,2.1,20.0,367.0,265.57,203.34
2016,5,3,15,45,98.5,267.0,2.25,20.0,327.5,236.51,181.12
2016,5,3,16,0,82.0,242.0,2.4,20.0,288.0,205.26,157.31
2016,5,3,16,15,163.5,217.5,2.45,19.5,298.5,181.48,135.94
2016,5,3,16,30,245.0,193.0,2.5,19.0,309.0,146.83,109.38
2016,5,3,16,45,281.0,164.5,2.55,18.5,283.0,116.48,95.72
2016,5,3,17,0,317.0,136.0,2.6,18.0,257.0,99.23,81.32
2016,5,3,17,15,265.0,125.0,2.5,17.5,215.5,92.06,75.41
2016,5,3,17,30,213.0,114.0,2.4,17.0,174.0,84.62,69.05
2016,5,3,17,45,178.0,92.5,2.3,16.5,136.0,69.93,56.09
2016,5,3,18,0,143.0,71.0,2.2,16.0,98.0,54.71,42.39
2016,5,3,18,15,92.0,50.0,2.0,15.5,65.5,40.48,29.29
2016,5,3,18,30,41.0,29.0,1.8,15.0,33.0,24.2,13.1
2016,5,3,18,45,20.5,14.5,1.6,14.5,16.5,13.19,0.0
2016,5,3,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,1.95,12.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.0,12.0,15.0,13.21,0.0
2016,5,4,5,45,26.5,36.5,2.1,12.5,40.5,48.18,33.08
2016,5,4,6,0,53.0,58.0,2.2,13.0,66.0,90.93,70.53
2016,5,4,6,15,80.5,81.0,2.2,13.0,99.0,132.5,107.0
2016,5,4,6,30,108.0,104.0,2.2,13.0,132.0,176.48,145.25
2016,5,4,6,45,147.0,121.0,2.2,13.5,167.5,222.2,184.22
2016,5,4,7,0,186.0,138.0,2.2,14.0,203.0,271.78,225.51
2016,5,4,7,15,181.5,162.0,2.15,14.0,234.0,303.22,250.63
2016,5,4,7,30,177.0,186.0,2.1,14.0,265.0,333.58,274.24
2016,5,4,7,45,246.5,200.5,2.1,14.5,325.0,423.12,345.07
2016,5,4,8,0,316.0,215.0,2.1,15.0,385.0,504.52,407.32
2016,5,4,8,15,338.0,232.5,2.0,15.0,429.5,553.01,442.4
2016,5,4,8,30,360.0,250.0,1.9,15.0,474.0,601.68,476.99
2016,5,4,8,45,294.0,285.5,1.8,15.5,477.5,590.03,463.35
2016,5,4,9,0,228.0,321.0,1.7,16.0,481.0,556.37,434.36
2016,5,4,9,15,238.5,339.5,1.6,16.0,515.0,589.27,457.23
2016,5,4,9,30,249.0,358.0,1.5,16.0,549.0,638.52,490.57
2016,5,4,9,45,281.5,367.5,1.4,16.5,592.5,681.74,518.85
2016,5,4,10,0,314.0,377.0,1.3,17.0,636.0,724.29,545.96
2016,5,4,10,15,308.0,393.0,1.3,17.0,654.0,733.82,550.89
2016,5,4,10,30,302.0,409.0,1.3,17.0,672.0,741.49,554.96
2016,5,4,10,45,281.0,425.0,1.3,17.5,674.0,732.19,546.13
2016,5,4,11,0,260.0,441.0,1.3,18.0,676.0,721.25,536.46
2016,5,4,11,15,255.5,449.0,1.4,18.0,682.5,717.08,534.05
2016,5,4,11,30,251.0,457.0,1.5,18.0,689.0,711.42,530.54
2016,5,4,11,45,289.0,452.0,1.65,18.5,721.0,732.21,545.89
2016,5,4,12,0,327.0,447.0,1.8,19.0,753.0,750.12,558.89
2016,5,4,12,15,293.5,452.0,1.85,19.5,726.0,709.44,529.13
2016,5,4,12,30,260.0,457.0,1.9,20.0,699.0,669.14,499.97
2016,5,4,12,45,305.0,439.0,2.0,20.5,719.5,674.87,505.08
2016,5,4,13,0,350.0,421.0,2.1,21.0,740.0,676.85,507.01
2016,5,4,13,15,389.5,391.5,2.15,21.0,740.0,660.28,496.58
2016,5,4,13,30,429.0,362.0,2.2,21.0,740.0,642.79,485.23
2016,5,4,13,45,381.5,371.5,2.3,21.0,700.5,590.49,447.33
2016,5,4,14,0,334.0,381.0,2.4,21.0,661.0,543.86,413.14
2016,5,4,14,15,329.0,366.5,2.5,21.0,633.5,505.63,385.19
2016,5,4,14,30,324.0,352.0,2.6,21.0,606.0,467.54,356.65
2016,5,4,14,45,371.5,318.5,2.75,21.0,596.5,439.47,334.99
2016,5,4,15,0,419.0,285.0,2.9,21.0,587.0,403.87,306.29
2016,5,4,15,15,386.0,275.0,2.95,20.5,540.0,357.13,269.35
2016,5,4,15,30,353.0,265.0,3.0,20.0,493.0,311.44,232.98
2016,5,4,15,45,312.0,251.0,3.05,20.0,442.0,264.69,195.8
2016,5,4,16,0,271.0,237.0,3.1,20.0,391.0,222.87,163.42
2016,5,4,16,15,292.5,210.0,3.15,19.0,362.0,184.4,133.28
2016,5,4,16,30,314.0,183.0,3.2,18.0,333.0,143.89,105.67
2016,5,4,16,45,333.5,157.5,3.3,17.5,300.0,112.48,92.69
2016,5,4,17,0,353.0,132.0,3.4,17.0,267.0,91.32,74.78
2016,5,4,17,15,293.0,123.5,3.3,16.5,224.5,91.24,75.02
2016,5,4,17,30,233.0,115.0,3.2,16.0,182.0,85.38,70.02
2016,5,4,17,45,193.5,94.5,3.15,15.5,142.0,71.36,57.6
2016,5,4,18,0,154.0,74.0,3.1,15.0,102.0,56.85,44.47
2016,5,4,18,15,100.0,52.5,2.9,14.5,68.5,42.29,31.02
2016,5,4,18,30,46.0,31.0,2.7,14.0,35.0,25.72,14.68
2016,5,4,18,45,23.0,15.5,2.55,13.5,17.5,13.22,0.0
2016,5,4,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,10.0,1.4,12.0,10.0,9.47,0.0
2016,5,5,5,30,3.0,20.0,1.6,12.0,20.0,19.1,2.64
2016,5,5,5,45,59.5,40.0,1.85,12.5,49.5,70.74,51.15
2016,5,5,6,0,116.0,60.0,2.1,13.0,79.0,120.08,94.55
2016,5,5,6,15,155.0,81.0,2.15,13.5,115.5,176.32,143.46
2016,5,5,6,30,194.0,102.0,2.2,14.0,152.0,228.99,188.79
2016,5,5,6,45,242.0,115.0,2.3,14.5,192.0,280.83,232.7
2016,5,5,7,0,290.0,128.0,2.4,15.0,232.0,337.32,279.33
2016,5,5,7,15,145.0,133.0,2.4,15.0,185.0,243.55,200.89
2016,5,5,7,30,0.0,138.0,2.4,15.0,138.0,127.77,101.76
2016,5,5,7,45,26.0,179.0,2.45,15.5,193.0,199.81,161.36
2016,5,5,8,0,52.0,220.0,2.5,16.0,248.0,265.77,214.21
2016,5,5,8,15,43.5,233.0,2.5,16.0,258.5,272.26,218.21
2016,5,5,8,30,35.0,246.0,2.5,16.0,269.0,278.12,221.87
2016,5,5,8,45,108.5,286.5,2.55,16.5,362.0,404.81,321.79
2016,5,5,9,0,182.0,327.0,2.6,17.0,455.0,519.4,408.5
2016,5,5,9,15,104.5,311.0,2.6,17.0,385.0,428.57,336.49
2016,5,5,9,30,27.0,295.0,2.6,17.0,315.0,318.48,249.36
2016,5,5,9,45,24.0,297.0,2.6,17.5,316.0,300.42,234.84
2016,5,5,10,0,21.0,299.0,2.6,18.0,317.0,298.53,232.5
2016,5,5,10,15,165.5,353.5,2.6,18.0,497.5,531.18,412.27
2016,5,5,10,30,310.0,408.0,2.6,18.0,678.0,747.87,568.95
2016,5,5,10,45,160.0,316.0,2.6,18.5,455.5,481.44,371.88
2016,5,5,11,0,10.0,224.0,2.6,19.0,233.0,213.36,164.2
2016,5,5,11,15,72.5,344.5,2.6,19.0,412.0,401.97,310.87
2016,5,5,11,30,135.0,465.0,2.6,19.0,591.0,593.06,450.66
2016,5,5,11,45,124.0,465.5,2.6,19.5,581.5,575.58,435.52
2016,5,5,12,0,113.0,466.0,2.6,20.0,572.0,557.8,421.57
2016,5,5,12,15,66.0,393.5,2.6,20.0,455.5,427.66,326.03
2016,5,5,12,30,19.0,321.0,2.6,20.0,339.0,305.86,234.25
2016,5,5,12,45,155.5,380.0,2.65,20.0,522.5,487.36,374.06
2016,5,5,13,0,292.0,439.0,2.7,20.0,706.0,645.68,489.74
2016,5,5,13,15,149.5,314.5,2.7,19.5,451.0,403.05,311.01
2016,5,5,13,30,7.0,190.0,2.7,19.0,196.0,173.8,133.51
2016,5,5,13,45,7.0,198.0,2.7,19.0,204.0,180.09,139.04
2016,5,5,14,0,7.0,206.0,2.7,19.0,212.0,186.24,144.0
2016,5,5,14,15,6.5,198.5,2.65,18.5,204.0,178.53,138.34
2016,5,5,14,30,6.0,191.0,2.6,18.0,196.0,170.89,132.75
2016,5,5,14,45,5.0,189.5,2.6,18.0,193.5,168.21,130.83
2016,5,5,15,0,4.0,188.0,2.6,18.0,191.0,165.55,128.97
2016,5,5,15,15,2.0,140.0,2.6,17.5,141.5,123.57,95.75
2016,5,5,15,30,0.0,92.0,2.6,17.0,92.0,81.59,62.0
2016,5,5,15,45,0.0,59.0,2.65,17.0,59.0,52.21,37.93
2016,5,5,16,0,0.0,26.0,2.7,17.0,26.0,22.95,13.63
2016,5,5,16,15,0.0,53.5,2.6,17.0,53.5,47.28,34.11
2016,5,5,16,30,0.0,81.0,2.5,17.0,81.0,71.69,54.65
2016,5,5,16,45,0.0,69.5,2.45,17.0,69.5,61.45,48.52
2016,5,5,17,0,0.0,58.0,2.4,17.0,58.0,51.22,39.69
2016,5,5,17,15,0.0,49.0,2.15,16.5,49.0,43.23,32.81
2016,5,5,17,30,0.0,40.0,1.9,16.0,40.0,35.26,25.81
2016,5,5,17,45,0.0,31.5,1.65,15.5,31.5,27.74,19.1
2016,5,5,18,0,0.0,23.0,1.4,15.0,23.0,20.23,12.3
2016,5,5,18,15,0.0,15.5,1.25,14.5,15.5,13.62,6.23
2016,5,5,18,30,0.0,8.0,1.1,14.0,8.0,7.02,0.0
2016,5,5,18,45,0.0,4.0,1.0,13.5,4.0,3.5,0.0
2016,5,5,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,7.0,1.35,11.0,7.0,6.37,0.0
2016,5,6,5,30,0.0,14.0,1.5,11.0,14.0,12.32,0.68
2016,5,6,5,45,0.0,33.0,1.65,11.5,33.0,30.3,19.3
2016,5,6,6,0,0.0,52.0,1.8,12.0,52.0,49.03,35.97
2016,5,6,6,15,9.5,73.0,1.75,12.0,76.0,74.21,58.01
2016,5,6,6,30,19.0,94.0,1.7,12.0,100.0,100.11,80.58
2016,5,6,6,45,30.0,114.5,1.7,12.5,125.0,134.8,110.09
2016,5,6,7,0,41.0,135.0,1.7,13.0,150.0,163.99,134.44
2016,5,6,7,15,20.5,83.0,1.7,13.0,90.5,92.67,74.05
2016,5,6,7,30,0.0,31.0,1.7,13.0,31.0,27.33,17.82
2016,5,6,7,45,3.5,103.5,1.7,13.5,105.5,95.45,75.46
2016,5,6,8,0,7.0,176.0,1.7,14.0,180.0,169.28,135.97
2016,5,6,8,15,3.5,170.0,1.75,14.0,172.0,159.38,127.16
2016,5,6,8,30,0.0,164.0,1.8,14.0,164.0,149.75,118.83
2016,5,6,8,45,0.0,154.5,1.85,14.5,154.5,140.12,110.47
2016,5,6,9,0,0.0,145.0,1.9,15.0,145.0,130.83,102.47
2016,5,6,9,15,0.0,127.0,1.95,15.0,127.0,113.87,88.47
2016,5,6,9,30,0.0,109.0,2.0,15.0,109.0,97.26,74.78
2016,5,6,9,45,14.0,216.5,2.05,15.5,228.5,211.88,167.2
2016,5,6,10,0,28.0,324.0,2.1,16.0,348.0,346.75,271.37
2016,5,6,10,15,14.0,223.0,2.1,16.0,235.0,217.5,170.09
2016,5,6,10,30,0.0,122.0,2.1,16.0,122.0,109.29,83.59
2016,5,6,10,45,0.0,77.0,2.15,16.5,77.0,68.54,50.55
2016,5,6,11,0,0.0,32.0,2.2,17.0,32.0,28.45,17.74
2016,5,6,11,15,5.5,138.0,2.15,17.0,143.5,129.29,99.64
2016,5,6,11,30,11.0,244.0,2.1,17.0,255.0,231.88,180.4
2016,5,6,11,45,10.0,227.5,2.1,17.5,238.0,215.03,166.56
2016,5,6,12,0,9.0,211.0,2.1,18.0,221.0,198.36,153.24
2016,5,6,12,15,15.5,275.0,2.05,18.0,290.5,262.03,202.74
2016,5,6,12,30,22.0,339.0,2.0,18.0,360.0,324.86,250.47
2016,5,6,12,45,15.5,277.5,2.0,18.0,292.5,261.74,202.07
2016,5,6,13,0,9.0,216.0,2.0,18.0,225.0,200.0,154.44
2016,5,6,13,15,8.0,207.5,1.95,17.5,215.5,190.8,147.74
2016,5,6,13,30,7.0,199.0,1.9,17.0,206.0,181.74,140.98
2016,5,6,13,45,3.5,156.0,1.85,17.0,159.5,140.75,108.56
2016,5,6,14,0,0.0,113.0,1.8,17.0,113.0,100.32,76.27
2016,5,6,14,15,0.0,119.5,1.8,16.5,119.5,105.94,81.15
2016,5,6,14,30,0.0,126.0,1.8,16.0,126.0,111.5,85.95
2016,5,6,14,45,6.0,179.0,1.8,16.0,183.5,159.73,124.98
2016,5,6,15,0,12.0,232.0,1.8,16.0,241.0,205.47,161.47
2016,5,6,15,15,6.0,149.5,1.7,16.0,154.0,133.03,103.67
2016,5,6,15,30,0.0,67.0,1.6,16.0,67.0,59.34,43.83
2016,5,6,15,45,0.5,115.5,1.55,16.0,116.0,101.63,78.96
2016,5,6,16,0,1.0,164.0,1.5,16.0,165.0,140.49,110.89
2016,5,6,16,15,0.5,141.0,1.35,16.0,141.5,120.99,95.2
2016,5,6,16,30,0.0,118.0,1.2,16.0,118.0,101.77,79.72
2016,5,6,16,45,0.0,106.5,1.1,16.0,106.5,91.86,75.19
2016,5,6,17,0,0.0,95.0,1.0,16.0,95.0,82.17,66.98
2016,5,6,17,15,0.0,80.0,0.85,15.5,80.0,69.67,56.28
2016,5,6,17,30,0.0,65.0,0.7,15.0,65.0,57.05,45.29
2016,5,6,17,45,0.0,51.5,0.55,15.0,51.5,45.48,34.93
2016,5,6,18,0,0.0,38.0,0.4,15.0,38.0,33.51,24.09
2016,5,6,18,15,0.0,26.0,0.45,14.5,26.0,22.9,14.38
2016,5,6,18,30,0.0,14.0,0.5,14.0,14.0,12.3,4.38
2016,5,6,18,45,0.0,7.0,0.55,13.5,7.0,6.14,0.0
2016,5,6,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,6.5,1.15,10.5,6.5,5.91,0.0
2016,5,7,5,30,0.0,13.0,1.4,11.0,13.0,11.43,0.9
2016,5,7,5,45,0.0,29.5,1.65,12.0,29.5,26.11,15.91
2016,5,7,6,0,0.0,46.0,1.9,13.0,46.0,42.01,29.95
2016,5,7,6,15,0.0,66.5,1.95,13.0,66.5,62.03,47.44
2016,5,7,6,30,0.0,87.0,2.0,13.0,87.0,81.82,64.56
2016,5,7,6,45,7.5,107.0,2.1,13.5,110.0,105.34,84.55
2016,5,7,7,0,15.0,127.0,2.2,14.0,133.0,129.51,104.76
2016,5,7,7,15,8.5,136.5,2.25,14.0,140.0,133.54,107.69
2016,5,7,7,30,2.0,146.0,2.3,14.0,147.0,137.21,110.2
2016,5,7,7,45,114.0,189.5,2.35,14.5,251.5,292.52,239.63
2016,5,7,8,0,226.0,233.0,2.4,15.0,356.0,435.98,353.67
2016,5,7,8,15,239.0,254.5,2.4,15.0,395.5,492.42,395.31
2016,5,7,8,30,252.0,276.0,2.4,15.0,435.0,534.14,425.72
2016,5,7,8,45,151.0,287.0,2.4,15.5,384.5,443.36,352.26
2016,5,7,9,0,50.0,298.0,2.4,16.0,334.0,346.01,273.17
2016,5,7,9,15,75.0,330.0,2.35,16.5,387.0,403.62,317.28
2016,5,7,9,30,100.0,362.0,2.3,17.0,440.0,461.65,360.03
2016,5,7,9,45,50.0,252.5,2.3,17.5,291.5,295.24,231.29
2016,5,7,10,0,0.0,143.0,2.3,18.0,143.0,128.59,98.48
2016,5,7,10,15,4.5,179.5,2.25,18.0,183.5,166.96,129.32
2016,5,7,10,30,9.0,216.0,2.2,18.0,224.0,205.49,159.54
2016,5,7,10,45,13.5,265.0,2.2,18.5,277.5,255.86,198.16
2016,5,7,11,0,18.0,314.0,2.2,19.0,331.0,306.17,235.97
2016,5,7,11,15,24.0,343.0,2.15,19.0,365.5,352.08,270.34
2016,5,7,11,30,30.0,372.0,2.1,19.0,400.0,384.06,293.91
2016,5,7,11,45,20.5,307.0,2.05,19.5,326.5,298.64,228.91
2016,5,7,12,0,11.0,242.0,2.0,20.0,253.0,228.57,175.09
2016,5,7,12,15,9.0,215.0,1.95,20.0,224.0,201.35,154.24
2016,5,7,12,30,7.0,188.0,1.9,20.0,195.0,174.5,133.42
2016,5,7,12,45,23.0,289.0,1.9,20.0,311.0,283.81,218.01
2016,5,7,13,0,39.0,390.0,1.9,20.0,427.0,385.72,294.14
2016,5,7,13,15,32.0,364.0,1.9,20.0,393.5,352.06,268.63
2016,5,7,13,30,25.0,338.0,1.9,20.0,360.0,319.53,244.46
2016,5,7,13,45,23.0,323.0,1.95,20.0,343.0,300.08,230.15
2016,5,7,14,0,21.0,308.0,2.0,20.0,326.0,283.25,217.68
2016,5,7,14,15,12.5,245.0,2.0,19.5,256.0,222.0,171.23
2016,5,7,14,30,4.0,182.0,2.0,19.0,186.0,162.09,124.97
2016,5,7,14,45,3.5,179.5,2.05,19.0,183.0,158.98,122.87
2016,5,7,15,0,3.0,177.0,2.1,19.0,180.0,155.87,120.66
2016,5,7,15,15,3.0,179.5,2.1,19.0,182.5,157.08,121.89
2016,5,7,15,30,3.0,182.0,2.1,19.0,185.0,158.05,122.95
2016,5,7,15,45,1.5,153.0,2.1,19.0,154.5,132.94,103.17
2016,5,7,16,0,0.0,124.0,2.1,19.0,124.0,108.17,83.52
2016,5,7,16,15,5.5,145.0,2.05,18.5,147.5,124.71,97.25
2016,5,7,16,30,11.0,166.0,2.0,18.0,171.0,138.44,108.88
2016,5,7,16,45,5.5,144.0,1.95,17.5,146.5,119.88,98.9
2016,5,7,17,0,0.0,122.0,1.9,17.0,122.0,102.56,84.43
2016,5,7,17,15,0.0,103.5,1.8,16.5,103.5,87.65,71.8
2016,5,7,17,30,0.0,85.0,1.7,16.0,85.0,72.6,58.78
2016,5,7,17,45,0.0,67.0,1.65,16.0,67.0,57.79,45.61
2016,5,7,18,0,0.0,49.0,1.6,16.0,49.0,42.82,32.11
2016,5,7,18,15,0.0,34.0,1.45,15.5,34.0,29.99,20.45
2016,5,7,18,30,0.0,19.0,1.3,15.0,19.0,16.72,8.03
2016,5,7,18,45,0.0,9.5,1.2,14.5,9.5,8.35,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,2.0,0.85,12.5,2.0,1.82,0.0
2016,5,8,5,30,0.0,4.0,1.0,13.0,4.0,3.5,0.0
2016,5,8,5,45,0.0,8.5,1.15,13.5,8.5,7.46,0.5
2016,5,8,6,0,0.0,13.0,1.3,14.0,13.0,11.41,4.03
2016,5,8,6,15,0.0,19.0,1.35,14.0,19.0,16.7,8.69
2016,5,8,6,30,0.0,25.0,1.4,14.0,25.0,22.0,13.32
2016,5,8,6,45,0.0,31.0,1.45,14.5,31.0,27.3,17.86
2016,5,8,7,0,0.0,37.0,1.5,15.0,37.0,32.61,22.32
2016,5,8,7,15,0.0,77.5,1.45,15.5,77.5,68.6,52.66
2016,5,8,7,30,0.0,118.0,1.4,16.0,118.0,107.35,84.61
2016,5,8,7,45,64.0,178.5,1.4,16.5,214.0,228.01,184.19
2016,5,8,8,0,128.0,239.0,1.4,17.0,310.0,362.55,289.78
2016,5,8,8,15,163.5,261.5,1.4,17.0,360.0,420.48,333.29
2016,5,8,8,30,199.0,284.0,1.4,17.0,410.0,480.11,377.59
2016,5,8,8,45,236.0,300.5,1.45,17.5,460.0,535.63,417.55
2016,5,8,9,0,273.0,317.0,1.5,18.0,510.0,608.75,469.05
2016,5,8,9,15,185.0,339.5,1.55,18.0,473.5,535.93,412.81
2016,5,8,9,30,97.0,362.0,1.6,18.0,437.0,458.32,353.13
2016,5,8,9,45,154.0,382.5,1.7,18.5,508.0,552.45,422.89
2016,5,8,10,0,211.0,403.0,1.8,19.0,579.0,630.0,478.01
2016,5,8,10,15,183.0,419.0,1.9,19.0,575.0,616.83,466.94
2016,5,8,10,30,155.0,435.0,2.0,19.0,571.0,602.3,455.62
2016,5,8,10,45,162.5,439.0,2.1,19.5,584.0,609.89,460.48
2016,5,8,11,0,170.0,443.0,2.2,20.0,597.0,616.51,464.51
2016,5,8,11,15,210.0,451.5,2.3,20.0,645.5,658.67,495.37
2016,5,8,11,30,250.0,460.0,2.4,20.0,694.0,710.93,532.55
2016,5,8,11,45,543.0,311.0,2.5,20.5,821.0,845.23,632.92
2016,5,8,12,0,836.0,162.0,2.6,21.0,948.0,952.57,707.15
2016,5,8,12,15,835.5,162.0,2.65,21.0,945.5,927.08,689.6
2016,5,8,12,30,835.0,162.0,2.7,21.0,943.0,898.57,671.22
2016,5,8,12,45,837.5,158.0,2.8,21.0,934.0,865.96,650.34
2016,5,8,13,0,840.0,154.0,2.9,21.0,925.0,830.49,627.3
2016,5,8,13,15,836.0,153.0,2.9,20.5,907.5,790.02,601.1
2016,5,8,13,30,832.0,152.0,2.9,20.0,890.0,747.4,571.93
2016,5,8,13,45,822.0,152.0,2.95,20.0,864.5,699.62,537.05
2016,5,8,14,0,812.0,152.0,3.0,20.0,839.0,650.61,500.42
2016,5,8,14,15,803.0,150.0,3.0,20.0,807.5,599.49,461.11
2016,5,8,14,30,794.0,148.0,3.0,20.0,776.0,547.56,420.09
2016,5,8,14,45,789.0,141.5,3.0,20.0,740.5,493.17,376.06
2016,5,8,15,0,784.0,135.0,3.0,20.0,705.0,438.07,330.1
2016,5,8,15,15,768.5,131.5,2.95,19.5,663.0,381.22,282.12
2016,5,8,15,30,753.0,128.0,2.9,19.0,621.0,325.28,233.8
2016,5,8,15,45,734.5,123.5,2.9,19.0,575.5,263.75,180.58
2016,5,8,16,0,716.0,119.0,2.9,19.0,530.0,208.63,133.75
2016,5,8,16,15,690.0,114.0,2.85,18.5,481.0,154.29,92.3
2016,5,8,16,30,664.0,109.0,2.8,18.0,432.0,103.1,62.43
2016,5,8,16,45,635.5,101.5,2.8,18.0,382.0,68.48,54.4
2016,5,8,17,0,607.0,94.0,2.8,18.0,332.0,65.39,51.9
2016,5,8,17,15,561.0,87.0,2.75,17.5,281.5,62.36,49.47
2016,5,8,17,30,515.0,80.0,2.7,17.0,231.0,59.18,46.8
2016,5,8,17,45,459.0,69.0,2.65,16.5,184.0,52.38,40.78
2016,5,8,18,0,403.0,58.0,2.6,16.0,137.0,45.23,34.24
2016,5,8,18,15,308.5,46.0,2.45,15.5,95.5,35.36,25.12
2016,5,8,18,30,214.0,34.0,2.3,15.0,54.0,26.49,16.16
2016,5,8,18,45,107.0,17.0,2.2,14.5,27.0,13.36,0.0
2016,5,8,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.9,11.0,18.0,27.34,0.0
2016,5,9,5,30,115.0,28.0,2.0,11.0,36.0,75.57,41.74
2016,5,9,5,45,225.0,42.5,2.1,11.5,75.0,148.27,113.24
2016,5,9,6,0,335.0,57.0,2.2,12.0,114.0,224.74,180.44
2016,5,9,6,15,409.0,68.0,2.2,12.0,161.5,291.81,239.91
2016,5,9,6,30,483.0,79.0,2.2,12.0,209.0,370.58,307.62
2016,5,9,6,45,241.5,74.0,2.25,12.5,139.0,242.13,202.48
2016,5,9,7,0,0.0,69.0,2.3,13.0,69.0,61.0,46.66
2016,5,9,7,15,0.0,92.0,2.3,13.0,92.0,82.51,64.96
2016,5,9,7,30,0.0,115.0,2.3,13.0,115.0,104.32,83.1
2016,5,9,7,45,0.0,116.0,2.3,13.5,116.0,104.66,82.9
2016,5,9,8,0,0.0,117.0,2.3,14.0,117.0,105.19,82.91
2016,5,9,8,15,2.0,150.0,2.3,14.5,151.0,138.25,109.79
2016,5,9,8,30,4.0,183.0,2.3,15.0,185.0,171.7,136.47
2016,5,9,8,45,5.5,193.5,2.35,15.5,197.0,182.75,144.74
2016,5,9,9,0,7.0,204.0,2.4,16.0,209.0,193.88,153.06
2016,5,9,9,15,14.0,243.0,2.4,16.0,253.5,238.21,188.12
2016,5,9,9,30,21.0,282.0,2.4,16.0,298.0,282.86,222.82
2016,5,9,9,45,21.5,294.0,2.45,16.5,311.0,294.43,230.86
2016,5,9,10,0,22.0,306.0,2.5,17.0,324.0,305.89,238.91
2016,5,9,10,15,59.5,365.0,2.55,17.5,417.0,418.64,325.03
2016,5,9,10,30,97.0,424.0,2.6,18.0,510.0,515.74,396.45
2016,5,9,10,45,274.0,397.5,2.65,18.5,646.0,693.57,528.56
2016,5,9,11,0,451.0,371.0,2.7,19.0,782.0,850.02,639.26
2016,5,9,11,15,678.5,248.0,2.75,19.0,876.0,946.03,709.98
2016,5,9,11,30,906.0,125.0,2.8,19.0,970.0,1012.91,753.82
2016,5,9,11,45,907.0,125.0,2.85,19.5,974.5,995.1,740.19
2016,5,9,12,0,908.0,125.0,2.9,20.0,979.0,973.83,725.15
2016,5,9,12,15,907.0,125.0,2.95,20.0,976.5,947.38,708.07
2016,5,9,12,30,906.0,125.0,3.0,20.0,974.0,917.78,688.85
2016,5,9,12,45,902.5,125.5,3.05,20.0,963.0,883.51,666.35
2016,5,9,13,0,899.0,126.0,3.1,20.0,952.0,846.51,641.84
2016,5,9,13,15,895.0,125.0,3.15,20.0,934.0,805.24,614.13
2016,5,9,13,30,891.0,124.0,3.2,20.0,916.0,761.63,584.5
2016,5,9,13,45,884.5,123.0,3.25,20.0,891.0,714.18,549.67
2016,5,9,14,0,878.0,122.0,3.3,20.0,866.0,665.0,512.68
2016,5,9,14,15,870.5,120.5,3.3,20.0,834.5,613.31,472.65
2016,5,9,14,30,863.0,119.0,3.3,20.0,803.0,560.43,430.57
2016,5,9,14,45,852.5,116.5,3.35,20.0,765.5,504.37,384.94
2016,5,9,15,0,842.0,114.0,3.4,20.0,728.0,444.57,335.08
2016,5,9,15,15,828.5,111.0,3.35,19.5,686.0,385.74,285.0
2016,5,9,15,30,815.0,108.0,3.3,19.0,644.0,327.48,234.2
2016,5,9,15,45,798.0,104.5,3.3,19.0,597.5,268.82,182.52
2016,5,9,16,0,781.0,101.0,3.3,19.0,551.0,211.66,133.55
2016,5,9,16,15,757.5,97.5,3.2,18.5,501.0,155.52,90.46
2016,5,9,16,30,734.0,94.0,3.1,18.0,451.0,96.23,54.67
2016,5,9,16,45,702.0,89.0,3.05,17.5,399.5,59.91,47.03
2016,5,9,17,0,670.0,84.0,3.0,17.0,348.0,58.23,45.83
2016,5,9,17,15,625.5,78.0,2.85,16.5,296.5,55.61,43.72
2016,5,9,17,30,581.0,72.0,2.7,16.0,245.0,52.87,41.42
2016,5,9,17,45,510.5,64.5,2.55,15.5,195.0,48.67,37.68
2016,5,9,18,0,440.0,57.0,2.4,15.0,145.0,44.35,33.64
2016,5,9,18,15,341.5,45.5,2.1,14.0,102.0,36.2,26.06
2016,5,9,18,30,243.0,34.0,1.8,13.0,59.0,26.51,16.51
2016,5,9,18,45,121.5,17.0,1.55,12.5,29.5,13.35,0.0
2016,5,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,62.0,14.0,1.8,11.0,18.5,28.51,0.0
2016,5,10,5,30,124.0,28.0,1.9,11.0,37.0,85.09,50.14
2016,5,10,5,45,237.5,42.5,2.0,11.5,77.0,152.63,116.9
2016,5,10,6,0,351.0,57.0,2.1,12.0,117.0,231.41,185.9
2016,5,10,6,15,424.0,67.5,2.05,12.5,165.0,298.3,244.67
2016,5,10,6,30,497.0,78.0,2.0,13.0,213.0,377.05,311.4
2016,5,10,6,45,248.5,70.5,1.95,13.5,138.0,241.71,201.23
2016,5,10,7,0,0.0,63.0,1.9,14.0,63.0,55.66,41.92
2016,5,10,7,15,0.0,80.5,1.85,14.5,80.5,71.42,55.21
2016,5,10,7,30,0.0,98.0,1.8,15.0,98.0,87.75,68.59
2016,5,10,7,45,0.0,112.5,1.75,15.5,112.5,101.25,79.4
2016,5,10,8,0,0.0,127.0,1.7,16.0,127.0,114.76,90.07
2016,5,10,8,15,0.0,146.0,1.55,16.5,146.0,132.62,104.12
2016,5,10,8,30,0.0,165.0,1.4,17.0,165.0,150.51,117.95
2016,5,10,8,45,6.5,200.5,1.3,17.5,205.0,190.46,149.38
2016,5,10,9,0,13.0,236.0,1.2,18.0,245.0,230.88,180.42
2016,5,10,9,15,15.0,252.0,1.2,18.5,263.0,247.95,192.76
2016,5,10,9,30,17.0,268.0,1.2,19.0,281.0,264.99,205.06
2016,5,10,9,45,57.0,332.5,1.25,20.0,380.0,385.12,295.44
2016,5,10,10,0,97.0,397.0,1.3,21.0,479.0,491.91,371.73
2016,5,10,10,15,204.5,404.0,1.35,21.5,582.5,621.54,464.48
2016,5,10,10,30,312.0,411.0,1.4,22.0,686.0,749.89,552.23
2016,5,10,10,45,576.5,287.5,1.45,22.5,809.5,900.78,657.16
2016,5,10,11,0,841.0,164.0,1.5,23.0,933.0,1025.41,736.15
2016,5,10,11,15,844.0,165.0,1.55,23.0,945.5,1017.62,730.01
2016,5,10,11,30,847.0,166.0,1.6,23.0,958.0,1006.23,723.36
2016,5,10,11,45,851.0,164.0,1.7,23.5,963.5,989.28,712.59
2016,5,10,12,0,855.0,162.0,1.8,24.0,969.0,968.88,699.65
2016,5,10,12,15,854.5,162.0,1.9,24.0,965.5,942.95,684.44
2016,5,10,12,30,854.0,162.0,2.0,24.0,962.0,913.94,667.12
2016,5,10,12,45,862.0,154.0,2.15,24.5,954.5,874.09,641.64
2016,5,10,13,0,870.0,146.0,2.3,25.0,947.0,840.2,619.85
2016,5,10,13,15,865.5,145.0,2.4,25.0,929.0,799.52,593.92
2016,5,10,13,30,861.0,144.0,2.5,25.0,911.0,756.66,565.46
2016,5,10,13,45,854.0,142.5,2.6,25.0,885.5,709.65,532.39
2016,5,10,14,0,847.0,141.0,2.7,25.0,860.0,662.45,498.18
2016,5,10,14,15,838.5,139.0,2.75,25.0,828.5,610.1,459.1
2016,5,10,14,30,830.0,137.0,2.8,25.0,797.0,556.82,418.15
2016,5,10,14,45,819.5,134.0,2.9,25.0,759.5,501.06,374.2
2016,5,10,15,0,809.0,131.0,3.0,25.0,722.0,445.08,328.63
2016,5,10,15,15,794.5,127.5,3.05,24.5,680.0,387.3,280.9
2016,5,10,15,30,780.0,124.0,3.1,24.0,638.0,330.28,232.58
2016,5,10,15,45,764.0,119.0,3.2,23.5,592.0,272.71,183.51
2016,5,10,16,0,748.0,114.0,3.3,23.0,546.0,211.01,132.31
2016,5,10,16,15,723.0,109.5,3.35,22.5,496.5,155.36,90.28
2016,5,10,16,30,698.0,105.0,3.4,22.0,447.0,102.69,59.8
2016,5,10,16,45,669.0,98.5,3.45,21.5,396.5,66.32,51.76
2016,5,10,17,0,640.0,92.0,3.5,21.0,346.0,63.87,49.94
2016,5,10,17,15,595.0,85.0,3.45,20.0,294.5,60.75,47.55
2016,5,10,17,30,550.0,78.0,3.4,19.0,243.0,57.46,44.91
2016,5,10,17,45,488.0,69.0,3.35,18.5,194.5,52.25,40.34
2016,5,10,18,0,426.0,60.0,3.3,18.0,146.0,46.83,35.38
2016,5,10,18,15,330.5,48.0,3.1,17.0,103.0,36.88,26.33
2016,5,10,18,30,235.0,36.0,2.9,16.0,60.0,28.04,17.65
2016,5,10,18,45,117.5,18.0,2.7,15.5,30.0,14.12,0.0
2016,5,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,11,5,15,102.0,13.0,1.65,11.5,21.0,37.81,0.0
2016,5,11,5,30,204.0,26.0,1.9,12.0,42.0,107.77,66.12
2016,5,11,5,45,312.5,38.0,2.15,12.5,83.0,177.11,135.49
2016,5,11,6,0,421.0,50.0,2.4,13.0,124.0,256.1,205.14
2016,5,11,6,15,492.0,58.5,2.35,13.5,172.5,324.92,265.65
2016,5,11,6,30,563.0,67.0,2.3,14.0,221.0,400.57,329.9
2016,5,11,6,45,281.5,70.0,2.25,14.5,147.0,260.4,216.37
2016,5,11,7,0,0.0,73.0,2.2,15.0,73.0,64.63,49.32
2016,5,11,7,15,0.0,96.0,2.1,15.5,96.0,86.32,67.5
2016,5,11,7,30,0.0,119.0,2.0,16.0,119.0,108.15,85.26
2016,5,11,7,45,0.0,140.0,1.95,16.5,140.5,128.07,101.14
2016,5,11,8,0,0.0,161.0,1.9,17.0,162.0,147.99,116.77
2016,5,11,8,15,2.5,174.0,1.85,17.5,176.5,162.1,127.59
2016,5,11,8,30,5.0,187.0,1.8,18.0,191.0,176.38,138.43
2016,5,11,8,45,6.5,199.0,1.75,18.5,204.0,188.91,147.73
2016,5,11,9,0,8.0,211.0,1.7,19.0,217.0,201.51,156.98
2016,5,11,9,15,20.0,260.5,1.65,19.5,276.0,261.04,202.91
2016,5,11,9,30,32.0,310.0,1.6,20.0,335.0,337.82,260.48
2016,5,11,9,45,151.0,352.5,1.6,20.5,478.0,515.79,394.03
2016,5,11,10,0,270.0,395.0,1.6,21.0,621.0,695.31,520.25
2016,5,11,10,15,374.0,369.5,1.6,21.5,693.0,770.98,571.48
2016,5,11,10,30,478.0,344.0,1.6,22.0,765.0,860.98,631.31
2016,5,11,10,45,679.5,243.0,1.6,22.5,856.5,959.74,698.27
2016,5,11,11,0,881.0,142.0,1.6,23.0,948.0,1030.25,739.91
2016,5,11,11,15,883.5,142.5,1.65,23.0,960.5,1021.61,733.9
2016,5,11,11,30,886.0,143.0,1.7,23.0,973.0,1009.37,726.68
2016,5,11,11,45,888.0,142.5,1.8,23.5,978.0,992.19,715.69
2016,5,11,12,0,890.0,142.0,1.9,24.0,983.0,971.61,702.55
2016,5,11,12,15,889.0,141.5,1.95,24.0,979.5,945.01,686.27
2016,5,11,12,30,888.0,141.0,2.0,24.0,976.0,915.35,667.97
2016,5,11,12,45,894.0,135.0,2.05,24.5,967.5,883.79,647.05
2016,5,11,13,0,900.0,129.0,2.1,25.0,959.0,849.01,623.92
2016,5,11,13,15,896.0,128.0,2.15,25.0,940.5,807.78,597.52
2016,5,11,13,30,892.0,127.0,2.2,25.0,922.0,764.22,569.15
2016,5,11,13,45,887.0,124.5,2.3,25.0,897.0,716.56,535.97
2016,5,11,14,0,882.0,122.0,2.4,25.0,872.0,667.07,500.47
2016,5,11,14,15,873.5,120.5,2.45,24.5,840.0,614.74,462.43
2016,5,11,14,30,865.0,119.0,2.5,24.0,808.0,561.32,422.2
2016,5,11,14,45,853.0,117.0,2.55,24.0,770.0,505.0,377.59
2016,5,11,15,0,841.0,115.0,2.6,24.0,732.0,445.07,328.9
2016,5,11,15,15,827.0,112.0,2.6,23.5,689.0,386.26,280.09
2016,5,11,15,30,813.0,109.0,2.6,23.0,646.0,328.08,230.52
2016,5,11,15,45,794.0,106.0,2.6,23.0,599.0,269.6,180.1
2016,5,11,16,0,775.0,103.0,2.6,23.0,552.0,212.86,132.45
2016,5,11,16,15,751.0,99.0,2.55,22.5,502.0,156.76,90.07
2016,5,11,16,30,727.0,95.0,2.5,22.0,452.0,97.51,54.52
2016,5,11,16,45,695.5,90.0,2.45,21.5,400.5,60.36,46.62
2016,5,11,17,0,664.0,85.0,2.4,21.0,349.0,58.72,45.48
2016,5,11,17,15,620.0,78.5,2.25,20.0,297.5,55.76,43.21
2016,5,11,17,30,576.0,72.0,2.1,19.0,246.0,52.63,40.69
2016,5,11,17,45,513.5,64.0,1.95,18.5,197.0,48.04,36.67
2016,5,11,18,0,451.0,56.0,1.8,18.0,148.0,43.28,32.32
2016,5,11,18,15,357.0,45.0,1.6,17.0,105.0,35.55,25.24
2016,5,11,18,30,263.0,34.0,1.4,16.0,62.0,27.52,17.36
2016,5,11,18,45,131.5,17.0,1.25,15.5,31.0,13.33,0.0
2016,5,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,71.0,14.5,1.4,11.5,20.0,31.29,0.0
2016,5,12,5,30,142.0,29.0,1.7,12.0,40.0,92.83,58.62
2016,5,12,5,45,232.5,44.5,2.0,12.5,78.5,152.75,117.15
2016,5,12,6,0,323.0,60.0,2.3,13.0,117.0,222.6,178.59
2016,5,12,6,15,394.0,71.5,2.3,13.5,164.0,288.15,235.95
2016,5,12,6,30,465.0,83.0,2.3,14.0,211.0,360.97,297.85
2016,5,12,6,45,232.5,85.0,2.35,14.5,149.0,237.28,196.95
2016,5,12,7,0,0.0,87.0,2.4,15.0,87.0,78.18,60.77
2016,5,12,7,15,0.0,107.0,2.4,15.0,107.0,97.09,76.64
2016,5,12,7,30,0.0,127.0,2.4,15.0,127.0,116.02,92.14
2016,5,12,7,45,0.5,146.0,2.4,15.5,146.5,134.35,106.76
2016,5,12,8,0,1.0,165.0,2.4,16.0,166.0,152.71,121.18
2016,5,12,8,15,6.5,189.5,2.35,16.5,194.0,180.84,143.48
2016,5,12,8,30,12.0,214.0,2.3,17.0,222.0,209.3,165.67
2016,5,12,8,45,25.0,252.0,2.3,17.5,270.0,258.48,204.1
2016,5,12,9,0,38.0,290.0,2.3,18.0,318.0,324.57,254.69
2016,5,12,9,15,77.0,330.0,2.25,18.5,389.5,403.82,314.86
2016,5,12,9,30,116.0,370.0,2.2,19.0,461.0,500.73,386.03
2016,5,12,9,45,255.5,362.0,2.2,19.5,573.0,645.5,492.82
2016,5,12,10,0,395.0,354.0,2.2,20.0,685.0,775.81,584.77
2016,5,12,10,15,619.0,251.0,2.15,20.5,788.5,912.95,680.58
2016,5,12,10,30,843.0,148.0,2.1,21.0,892.0,1021.96,748.88
2016,5,12,10,45,845.5,150.5,2.1,21.5,911.0,1022.61,745.94
2016,5,12,11,0,848.0,153.0,2.1,22.0,930.0,1019.6,741.99
2016,5,12,11,15,851.0,153.5,2.1,22.0,942.5,999.38,728.57
2016,5,12,11,30,854.0,154.0,2.1,22.0,955.0,987.95,721.09
2016,5,12,11,45,852.5,156.0,2.1,22.5,959.0,970.2,708.14
2016,5,12,12,0,851.0,158.0,2.1,23.0,963.0,959.91,700.21
2016,5,12,12,15,850.5,157.5,2.1,23.0,960.0,923.94,676.89
2016,5,12,12,30,850.0,157.0,2.1,23.0,957.0,904.5,664.62
2016,5,12,12,45,832.0,166.5,2.15,23.5,942.5,866.95,639.4
2016,5,12,13,0,814.0,176.0,2.2,24.0,928.0,827.54,612.94
2016,5,12,13,15,809.5,174.5,2.25,24.0,910.5,787.21,586.41
2016,5,12,13,30,805.0,173.0,2.3,24.0,893.0,744.89,557.14
2016,5,12,13,45,803.0,168.5,2.4,24.0,869.5,699.83,525.62
2016,5,12,14,0,801.0,164.0,2.5,24.0,846.0,652.96,491.87
2016,5,12,14,15,792.0,161.5,2.55,23.5,815.0,602.11,454.82
2016,5,12,14,30,783.0,159.0,2.6,23.0,784.0,550.51,415.94
2016,5,12,14,45,776.5,153.0,2.7,23.0,748.5,496.64,373.4
2016,5,12,15,0,770.0,147.0,2.8,23.0,713.0,442.26,329.04
2016,5,12,15,15,754.0,143.5,2.8,22.5,671.0,381.91,279.39
2016,5,12,15,30,738.0,140.0,2.8,22.0,629.0,326.15,232.09
2016,5,12,15,45,724.5,133.0,2.85,22.0,584.0,269.53,183.35
2016,5,12,16,0,711.0,126.0,2.9,22.0,539.0,214.16,136.75
2016,5,12,16,15,685.0,121.0,2.9,21.0,490.0,160.28,96.19
2016,5,12,16,30,659.0,116.0,2.9,20.0,441.0,109.56,66.51
2016,5,12,16,45,630.0,108.5,2.95,19.5,391.5,73.08,58.0
2016,5,12,17,0,601.0,101.0,3.0,19.0,342.0,70.19,55.83
2016,5,12,17,15,555.0,93.0,3.0,18.0,291.0,66.58,53.04
2016,5,12,17,30,509.0,85.0,3.0,17.0,240.0,62.76,49.95
2016,5,12,17,45,445.5,75.0,3.05,16.5,192.0,55.61,43.65
2016,5,12,18,0,382.0,65.0,3.1,16.0,144.0,48.99,37.62
2016,5,12,18,15,292.5,51.5,3.0,15.0,102.0,39.38,28.81
2016,5,12,18,30,203.0,38.0,2.9,14.0,60.0,29.47,19.26
2016,5,12,18,45,101.5,19.0,2.85,13.5,30.0,14.86,0.96
2016,5,12,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
