Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,74.0,15.5,2.3,11.0,21.5,32.99,0.0
2016,5,13,5,30,148.0,31.0,2.4,11.0,43.0,97.68,63.7
2016,5,13,5,45,254.5,45.0,2.55,11.5,84.0,161.31,124.59
2016,5,13,6,0,361.0,59.0,2.7,12.0,125.0,237.51,191.56
2016,5,13,6,15,431.5,69.5,2.75,12.0,172.5,303.76,250.47
2016,5,13,6,30,502.0,80.0,2.8,12.0,220.0,381.54,317.53
2016,5,13,6,45,251.0,87.5,2.9,12.5,157.5,263.22,220.27
2016,5,13,7,0,0.0,95.0,3.0,13.0,95.0,86.04,67.92
2016,5,13,7,15,0.0,110.5,3.0,13.5,110.5,100.5,79.97
2016,5,13,7,30,0.0,126.0,3.0,14.0,126.0,114.96,91.64
2016,5,13,7,45,0.0,109.0,3.0,14.5,109.0,97.81,76.85
2016,5,13,8,0,0.0,92.0,3.0,15.0,92.0,81.59,62.97
2016,5,13,8,15,0.0,115.5,3.0,15.0,115.5,103.44,80.88
2016,5,13,8,30,0.0,139.0,3.0,15.0,139.0,125.44,98.7
2016,5,13,8,45,0.0,139.0,3.0,15.5,139.0,125.21,98.02
2016,5,13,9,0,0.0,139.0,3.0,16.0,139.0,125.06,97.47
2016,5,13,9,15,4.0,176.0,3.0,16.5,179.0,163.6,128.31
2016,5,13,9,30,8.0,213.0,3.0,17.0,219.0,202.52,158.9
2016,5,13,9,45,9.5,227.0,3.05,17.5,235.0,217.08,169.79
2016,5,13,10,0,11.0,241.0,3.1,18.0,251.0,231.6,180.61
2016,5,13,10,15,12.0,254.0,3.15,18.0,265.0,244.58,190.51
2016,5,13,10,30,13.0,267.0,3.2,18.0,279.0,257.45,200.31
2016,5,13,10,45,23.5,322.5,3.3,18.5,344.5,334.1,258.99
2016,5,13,11,0,34.0,378.0,3.4,19.0,410.0,398.26,306.83
2016,5,13,11,15,31.5,375.5,3.5,19.0,405.5,390.58,300.64
2016,5,13,11,30,29.0,373.0,3.6,19.0,401.0,382.81,294.68
2016,5,13,11,45,123.5,424.0,3.75,19.0,541.5,531.11,408.23
2016,5,13,12,0,218.0,475.0,3.9,19.0,682.0,660.7,504.09
2016,5,13,12,15,322.0,435.5,3.95,19.0,740.0,714.41,544.94
2016,5,13,12,30,426.0,396.0,4.0,19.0,798.0,758.59,578.82
2016,5,13,12,45,662.5,262.0,4.1,19.0,879.0,815.6,625.71
2016,5,13,13,0,899.0,128.0,4.2,19.0,960.0,846.42,650.21
2016,5,13,13,15,895.5,127.0,4.25,18.5,942.5,805.74,622.97
2016,5,13,13,30,892.0,126.0,4.3,18.0,925.0,762.71,594.05
2016,5,13,13,45,888.0,124.0,4.4,18.0,900.5,716.31,559.53
2016,5,13,14,0,884.0,122.0,4.5,18.0,876.0,667.96,522.62
2016,5,13,14,15,876.5,120.0,4.5,18.0,845.0,615.84,481.4
2016,5,13,14,30,869.0,118.0,4.5,18.0,814.0,562.54,438.16
2016,5,13,14,45,861.5,115.0,4.5,18.0,777.5,507.48,392.29
2016,5,13,15,0,854.0,112.0,4.5,18.0,741.0,451.71,344.51
2016,5,13,15,15,841.0,109.0,4.4,17.5,698.5,389.13,290.7
2016,5,13,15,30,828.0,106.0,4.3,17.0,656.0,330.6,238.88
2016,5,13,15,45,816.0,101.0,4.25,17.0,610.5,271.46,185.89
2016,5,13,16,0,804.0,96.0,4.2,17.0,565.0,213.22,135.1
2016,5,13,16,15,781.5,92.5,4.1,16.5,515.0,156.07,90.43
2016,5,13,16,30,759.0,89.0,4.0,16.0,465.0,101.53,57.91
2016,5,13,16,45,736.5,83.0,3.95,15.5,414.5,61.27,48.59
2016,5,13,17,0,714.0,77.0,3.9,15.0,364.0,58.37,46.3
2016,5,13,17,15,673.0,72.0,3.75,14.5,312.0,51.01,39.97
2016,5,13,17,30,632.0,67.0,3.6,14.0,260.0,48.81,38.14
2016,5,13,17,45,579.5,59.0,3.45,13.5,210.5,44.06,33.9
2016,5,13,18,0,527.0,51.0,3.3,13.0,161.0,39.09,29.31
2016,5,13,18,15,434.5,42.0,3.0,12.5,116.0,32.92,23.47
2016,5,13,18,30,342.0,33.0,2.7,12.0,71.0,26.54,17.05
2016,5,13,18,45,171.0,16.5,2.45,12.0,35.5,12.97,1.04
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,5,15,67.5,14.5,1.4,11.5,20.5,30.44,0.0
2016,5,14,5,30,135.0,29.0,1.6,12.0,41.0,90.47,59.55
2016,5,14,5,45,215.0,44.0,1.85,12.5,77.0,145.06,111.54
2016,5,14,6,0,295.0,59.0,2.1,13.0,113.0,208.91,167.74
2016,5,14,6,15,341.5,74.0,2.15,13.5,155.5,265.17,217.26
2016,5,14,6,30,388.0,89.0,2.2,14.0,198.0,325.97,269.21
2016,5,14,6,45,428.0,99.0,2.25,14.5,242.0,381.26,315.23
2016,5,14,7,0,468.0,109.0,2.3,15.0,286.0,439.65,362.23
2016,5,14,7,15,265.0,149.5,2.3,15.5,253.0,354.76,291.17
2016,5,14,7,30,62.0,190.0,2.3,16.0,220.0,237.98,192.47
2016,5,14,7,45,41.5,197.0,2.3,16.5,218.0,229.77,184.75
2016,5,14,8,0,21.0,204.0,2.3,17.0,216.0,208.28,165.98
2016,5,14,8,15,78.5,248.0,2.25,17.0,298.0,316.12,252.72
2016,5,14,8,30,136.0,292.0,2.2,17.0,380.0,430.94,341.43
2016,5,14,8,45,161.5,313.5,2.15,17.5,425.0,479.57,376.43
2016,5,14,9,0,187.0,335.0,2.1,18.0,470.0,528.74,411.43
2016,5,14,9,15,252.0,343.0,2.15,18.5,535.0,617.62,475.91
2016,5,14,9,30,317.0,351.0,2.2,19.0,600.0,691.6,528.02
2016,5,14,9,45,287.5,375.5,2.25,19.5,608.5,690.5,523.91
2016,5,14,10,0,258.0,400.0,2.3,20.0,617.0,686.95,518.76
2016,5,14,10,15,329.0,388.0,2.35,20.5,673.5,743.58,558.97
2016,5,14,10,30,400.0,376.0,2.4,21.0,730.0,812.57,606.09
2016,5,14,10,45,656.0,247.5,2.5,21.5,843.5,938.56,697.01
2016,5,14,11,0,912.0,119.0,2.6,22.0,957.0,1036.19,759.03
2016,5,14,11,15,914.0,119.5,2.65,22.0,969.5,1027.09,752.19
2016,5,14,11,30,916.0,120.0,2.7,22.0,982.0,1014.32,744.14
2016,5,14,11,45,913.0,123.0,2.8,22.0,985.5,995.58,732.73
2016,5,14,12,0,910.0,126.0,2.9,22.0,989.0,973.44,719.09
2016,5,14,12,15,909.5,125.5,2.95,22.0,986.0,947.09,702.23
2016,5,14,12,30,909.0,125.0,3.0,22.0,983.0,917.61,683.24
2016,5,14,12,45,894.5,132.5,3.1,22.0,969.0,880.49,659.31
2016,5,14,13,0,880.0,140.0,3.2,22.0,955.0,841.21,633.68
2016,5,14,13,15,876.0,139.0,3.25,22.0,937.0,800.84,606.73
2016,5,14,13,30,872.0,138.0,3.3,22.0,919.0,758.21,577.4
2016,5,14,13,45,866.5,135.5,3.4,22.0,894.0,711.22,543.37
2016,5,14,14,0,861.0,133.0,3.5,22.0,869.0,662.5,507.15
2016,5,14,14,15,852.5,131.5,3.55,21.5,837.5,611.33,468.8
2016,5,14,14,30,844.0,130.0,3.6,21.0,806.0,557.92,427.51
2016,5,14,14,45,831.0,128.5,3.7,21.0,768.5,501.84,382.14
2016,5,14,15,0,818.0,127.0,3.8,21.0,731.0,445.78,335.38
2016,5,14,15,15,803.0,124.0,3.8,20.5,688.5,388.03,286.54
2016,5,14,15,30,788.0,121.0,3.8,20.0,646.0,331.08,237.22
2016,5,14,15,45,768.5,118.0,3.85,20.0,599.0,274.1,187.34
2016,5,14,16,0,749.0,115.0,3.9,20.0,552.0,213.34,135.86
2016,5,14,16,15,724.0,110.5,3.8,19.5,503.0,157.86,93.15
2016,5,14,16,30,699.0,106.0,3.7,19.0,454.0,105.34,61.78
2016,5,14,16,45,662.5,101.5,3.65,18.5,402.5,67.97,53.8
2016,5,14,17,0,626.0,97.0,3.6,18.0,351.0,67.06,53.32
2016,5,14,17,15,581.0,90.0,3.4,17.5,300.0,64.1,50.97
2016,5,14,17,30,536.0,83.0,3.2,17.0,249.0,60.98,48.38
2016,5,14,17,45,469.0,74.5,3.05,16.5,200.0,56.35,44.32
2016,5,14,18,0,402.0,66.0,2.9,16.0,151.0,49.72,38.3
2016,5,14,18,15,311.0,53.5,2.6,15.5,108.5,40.88,30.13
2016,5,14,18,30,220.0,41.0,2.3,15.0,66.0,31.79,21.33
2016,5,14,18,45,110.0,20.5,2.05,14.5,33.0,16.02,3.41
2016,5,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.5,2.0,12.5,22.5,39.52,0.0
2016,5,15,5,30,144.0,33.0,2.2,13.0,45.0,98.31,65.93
2016,5,15,5,45,252.0,46.5,2.4,13.5,86.0,161.72,124.4
2016,5,15,6,0,360.0,60.0,2.6,14.0,127.0,237.83,190.6
2016,5,15,6,15,430.5,70.0,2.55,14.5,174.5,303.41,247.83
2016,5,15,6,30,501.0,80.0,2.5,15.0,222.0,380.7,312.95
2016,5,15,6,45,250.5,87.5,2.45,15.5,158.5,262.42,216.79
2016,5,15,7,0,0.0,95.0,2.4,16.0,95.0,85.93,66.97
2016,5,15,7,15,0.0,118.5,2.35,16.5,118.5,108.36,85.53
2016,5,15,7,30,0.0,142.0,2.3,17.0,142.0,130.83,103.55
2016,5,15,7,45,0.0,145.0,2.25,17.5,145.0,132.76,104.53
2016,5,15,8,0,0.0,148.0,2.2,18.0,148.0,134.93,105.72
2016,5,15,8,15,5.5,180.0,2.15,18.5,184.0,170.29,133.83
2016,5,15,8,30,11.0,212.0,2.1,19.0,220.0,206.12,161.73
2016,5,15,8,45,45.5,267.5,2.1,19.5,300.5,307.42,240.95
2016,5,15,9,0,80.0,323.0,2.1,20.0,381.0,398.99,309.92
2016,5,15,9,15,67.5,333.5,2.1,20.0,384.0,397.6,307.26
2016,5,15,9,30,55.0,344.0,2.1,20.0,387.0,395.5,304.59
2016,5,15,9,45,475.5,226.5,2.15,20.5,625.5,732.76,560.87
2016,5,15,10,0,896.0,109.0,2.2,21.0,864.0,1018.11,751.21
2016,5,15,10,15,902.0,110.0,2.3,21.5,890.5,1028.51,753.54
2016,5,15,10,30,908.0,111.0,2.4,22.0,917.0,1035.23,756.6
2016,5,15,10,45,911.0,113.0,2.5,22.5,936.5,1036.24,756.1
2016,5,15,11,0,914.0,115.0,2.6,23.0,956.0,1033.46,753.3
2016,5,15,11,15,916.5,115.5,2.75,23.0,969.0,1024.91,748.83
2016,5,15,11,30,919.0,116.0,2.9,23.0,982.0,1012.67,742.01
2016,5,15,11,45,917.5,118.0,3.1,23.0,986.0,994.44,731.67
2016,5,15,12,0,916.0,120.0,3.3,23.0,990.0,972.78,718.96
2016,5,15,12,15,915.5,120.0,3.45,23.0,987.5,946.86,702.91
2016,5,15,12,30,915.0,120.0,3.6,23.0,985.0,917.77,684.61
2016,5,15,12,45,919.0,116.0,3.75,23.0,976.5,885.8,664.17
2016,5,15,13,0,923.0,112.0,3.9,23.0,968.0,850.64,641.32
2016,5,15,13,15,920.0,111.0,4.0,22.5,950.5,809.71,615.16
2016,5,15,13,30,917.0,110.0,4.1,22.0,933.0,766.31,586.87
2016,5,15,13,45,911.5,109.5,4.2,22.0,908.5,719.35,552.75
2016,5,15,14,0,906.0,109.0,4.3,22.0,884.0,670.51,515.9
2016,5,15,14,15,899.0,107.5,4.3,21.5,853.0,618.28,476.21
2016,5,15,14,30,892.0,106.0,4.3,21.0,822.0,564.77,434.23
2016,5,15,14,45,883.0,104.0,4.3,21.0,785.0,508.85,388.28
2016,5,15,15,0,874.0,102.0,4.3,21.0,748.0,452.34,340.5
2016,5,15,15,15,861.5,99.5,4.3,20.5,705.5,393.82,290.48
2016,5,15,15,30,849.0,97.0,4.3,20.0,663.0,335.62,239.52
2016,5,15,15,45,832.0,94.5,4.35,20.0,616.5,270.86,182.83
2016,5,15,16,0,815.0,92.0,4.4,20.0,570.0,212.93,132.93
2016,5,15,16,15,793.0,88.5,4.35,19.5,520.0,155.32,88.18
2016,5,15,16,30,771.0,85.0,4.3,19.0,470.0,100.24,55.32
2016,5,15,16,45,737.0,82.0,4.25,18.5,417.5,60.33,47.16
2016,5,15,17,0,703.0,79.0,4.2,18.0,365.0,54.3,42.16
2016,5,15,17,15,661.5,74.0,4.0,17.5,313.5,52.26,40.56
2016,5,15,17,30,620.0,69.0,3.8,17.0,262.0,50.13,38.82
2016,5,15,17,45,552.0,63.0,3.65,16.5,211.0,46.99,36.08
2016,5,15,18,0,484.0,57.0,3.5,16.0,160.0,43.82,33.13
2016,5,15,18,15,392.0,47.0,3.2,15.5,116.0,36.99,26.76
2016,5,15,18,30,300.0,37.0,2.9,15.0,72.0,29.92,19.82
2016,5,15,18,45,166.0,23.0,2.65,14.5,41.0,18.05,5.37
2016,5,15,19,0,32.0,9.0,2.4,14.0,10.0,8.19,0.0
2016,5,15,19,15,16.0,4.5,2.4,13.5,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,88.5,15.5,1.7,12.5,23.5,46.24,0.0
2016,5,16,5,30,177.0,31.0,1.8,13.0,47.0,105.69,71.68
2016,5,16,5,45,270.0,44.5,1.95,13.5,87.0,165.68,127.45
2016,5,16,6,0,363.0,58.0,2.1,14.0,127.0,236.47,189.32
2016,5,16,6,15,432.0,68.0,2.05,14.5,174.0,305.39,248.97
2016,5,16,6,30,501.0,78.0,2.0,15.0,221.0,378.4,310.3
2016,5,16,6,45,548.5,85.5,2.0,15.5,271.0,442.1,362.29
2016,5,16,7,0,596.0,93.0,2.0,16.0,321.0,509.17,415.0
2016,5,16,7,15,631.5,99.0,2.05,16.5,371.5,569.19,460.63
2016,5,16,7,30,667.0,105.0,2.1,17.0,422.0,630.57,505.82
2016,5,16,7,45,697.0,108.5,2.15,17.5,472.0,685.73,544.19
2016,5,16,8,0,727.0,112.0,2.2,18.0,522.0,740.94,581.35
2016,5,16,8,15,747.5,116.0,2.25,18.5,569.0,784.53,609.44
2016,5,16,8,30,768.0,120.0,2.3,19.0,616.0,830.59,638.89
2016,5,16,8,45,787.0,121.5,2.4,19.5,660.0,870.83,664.24
2016,5,16,9,0,806.0,123.0,2.5,20.0,704.0,908.99,687.95
2016,5,16,9,15,818.0,125.0,2.55,20.5,742.5,938.68,705.31
2016,5,16,9,30,830.0,127.0,2.6,21.0,781.0,965.49,720.71
2016,5,16,9,45,850.5,122.5,2.65,21.5,817.0,980.01,727.94
2016,5,16,10,0,871.0,118.0,2.7,22.0,853.0,1002.09,740.32
2016,5,16,10,15,877.5,119.0,2.75,22.5,879.5,1012.73,745.15
2016,5,16,10,30,884.0,120.0,2.8,23.0,906.0,1019.79,747.85
2016,5,16,10,45,889.0,121.0,2.9,23.5,926.0,1021.7,747.8
2016,5,16,11,0,894.0,122.0,3.0,24.0,946.0,1019.93,745.48
2016,5,16,11,15,896.5,122.5,3.05,24.0,958.5,1011.5,739.99
2016,5,16,11,30,899.0,123.0,3.1,24.0,971.0,999.47,732.29
2016,5,16,11,45,901.0,123.0,3.2,24.5,976.5,982.93,720.72
2016,5,16,12,0,903.0,123.0,3.3,25.0,982.0,962.95,706.95
2016,5,16,12,15,903.0,123.0,3.4,25.0,979.5,937.82,691.15
2016,5,16,12,30,903.0,123.0,3.5,25.0,977.0,909.55,673.21
2016,5,16,12,45,903.0,121.0,3.6,25.0,967.5,876.45,651.89
2016,5,16,13,0,903.0,119.0,3.7,25.0,958.0,840.46,628.43
2016,5,16,13,15,899.5,118.5,3.75,25.0,940.5,800.36,601.69
2016,5,16,13,30,896.0,118.0,3.8,25.0,923.0,757.89,573.05
2016,5,16,13,45,895.0,114.5,3.85,25.0,900.0,712.33,540.06
2016,5,16,14,0,894.0,111.0,3.9,25.0,877.0,664.57,504.5
2016,5,16,14,15,886.5,109.5,3.9,24.5,846.0,612.71,465.69
2016,5,16,14,30,879.0,108.0,3.9,24.0,815.0,559.64,424.7
2016,5,16,14,45,868.5,106.5,3.95,24.0,778.0,504.18,379.87
2016,5,16,15,0,858.0,105.0,4.0,24.0,741.0,448.31,333.36
2016,5,16,15,15,845.0,102.5,3.95,23.5,699.0,390.58,284.66
2016,5,16,15,30,832.0,100.0,3.9,23.0,657.0,327.88,231.04
2016,5,16,15,45,811.0,99.0,3.9,23.0,609.5,269.8,180.47
2016,5,16,16,0,790.0,98.0,3.9,23.0,562.0,213.63,132.84
2016,5,16,16,15,767.5,94.5,3.8,22.5,513.0,157.49,89.82
2016,5,16,16,30,745.0,91.0,3.7,22.0,464.0,103.97,58.15
2016,5,16,16,45,710.5,87.5,3.65,21.5,412.5,58.28,44.8
2016,5,16,17,0,676.0,84.0,3.6,21.0,361.0,57.61,44.49
2016,5,16,17,15,634.5,78.5,3.45,20.0,309.5,55.36,42.84
2016,5,16,17,30,593.0,73.0,3.3,19.0,258.0,53.02,41.02
2016,5,16,17,45,531.5,65.5,3.2,18.5,209.0,48.85,37.4
2016,5,16,18,0,470.0,58.0,3.1,18.0,160.0,44.52,33.47
2016,5,16,18,15,380.0,48.0,2.9,17.0,116.0,37.74,27.26
2016,5,16,18,30,290.0,38.0,2.7,16.0,72.0,30.71,20.48
2016,5,16,18,45,161.5,23.5,2.5,15.5,41.0,18.42,6.24
2016,5,16,19,0,33.0,9.0,2.3,15.0,10.0,8.19,0.0
2016,5,16,19,15,16.5,4.5,2.25,14.5,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,122.0,15.0,1.2,12.5,26.5,54.3,0.0
2016,5,17,5,30,244.0,30.0,1.4,13.0,53.0,126.98,87.23
2016,5,17,5,45,350.0,40.5,1.65,14.0,95.5,193.28,148.41
2016,5,17,6,0,456.0,51.0,1.9,15.0,138.0,271.69,216.3
2016,5,17,6,15,523.0,59.0,1.95,15.5,187.0,339.68,275.27
2016,5,17,6,30,590.0,67.0,2.0,16.0,236.0,413.97,337.51
2016,5,17,6,45,642.0,71.5,2.1,17.0,289.0,481.07,391.41
2016,5,17,7,0,694.0,76.0,2.2,18.0,342.0,551.79,445.99
2016,5,17,7,15,727.0,80.5,2.35,19.0,394.5,610.23,489.41
2016,5,17,7,30,760.0,85.0,2.5,20.0,447.0,672.07,532.78
2016,5,17,7,45,788.0,87.5,2.7,21.0,499.0,728.2,570.42
2016,5,17,8,0,816.0,90.0,2.9,22.0,551.0,783.97,606.94
2016,5,17,8,15,834.5,93.0,2.95,22.5,599.5,831.54,637.26
2016,5,17,8,30,853.0,96.0,3.0,23.0,648.0,869.45,660.44
2016,5,17,8,45,868.0,98.0,3.1,23.5,693.0,908.57,684.58
2016,5,17,9,0,883.0,100.0,3.2,24.0,738.0,945.25,706.8
2016,5,17,9,15,893.5,102.0,3.25,24.5,777.5,974.93,723.81
2016,5,17,9,30,904.0,104.0,3.3,25.0,817.0,1001.49,738.72
2016,5,17,9,45,911.0,106.0,3.35,25.5,850.5,1021.29,749.17
2016,5,17,10,0,918.0,108.0,3.4,26.0,884.0,1037.55,757.39
2016,5,17,10,15,924.0,109.0,3.35,26.5,910.5,1048.07,761.2
2016,5,17,10,30,930.0,110.0,3.3,27.0,937.0,1054.85,762.7
2016,5,17,10,45,933.0,111.0,3.25,27.5,957.0,1054.81,759.98
2016,5,17,11,0,936.0,112.0,3.2,28.0,977.0,1050.93,755.0
2016,5,17,11,15,938.5,112.5,3.15,28.0,989.0,1042.24,748.61
2016,5,17,11,30,941.0,113.0,3.1,28.0,1001.0,1029.77,739.98
2016,5,17,11,45,941.0,113.5,3.05,28.0,1005.5,1011.23,727.6
2016,5,17,12,0,941.0,114.0,3.0,28.0,1010.0,989.16,713.08
2016,5,17,12,15,940.0,114.0,2.95,28.0,1006.5,962.32,695.55
2016,5,17,12,30,939.0,114.0,2.9,28.0,1003.0,932.26,675.98
2016,5,17,12,45,938.5,112.0,2.85,28.5,993.0,897.7,652.17
2016,5,17,13,0,938.0,110.0,2.8,29.0,983.0,860.19,626.44
2016,5,17,13,15,934.0,109.5,2.75,29.0,964.5,818.49,599.12
2016,5,17,13,30,930.0,109.0,2.7,29.0,946.0,774.37,569.99
2016,5,17,13,45,923.5,108.5,2.7,29.0,920.5,726.3,536.57
2016,5,17,14,0,917.0,108.0,2.7,29.0,895.0,676.41,500.54
2016,5,17,14,15,909.0,106.5,2.7,29.0,863.0,623.21,461.2
2016,5,17,14,30,901.0,105.0,2.7,29.0,831.0,568.81,419.82
2016,5,17,14,45,890.5,103.5,2.7,29.0,793.0,512.27,375.59
2016,5,17,15,0,880.0,102.0,2.7,29.0,755.0,455.28,329.63
2016,5,17,15,15,867.0,99.5,2.7,28.5,712.0,396.39,281.54
2016,5,17,15,30,854.0,97.0,2.7,28.0,669.0,337.85,232.47
2016,5,17,15,45,838.0,94.0,2.7,28.0,622.5,272.74,177.65
2016,5,17,16,0,822.0,91.0,2.7,28.0,576.0,214.37,129.17
2016,5,17,16,15,800.0,87.5,2.65,27.5,526.0,156.47,85.65
2016,5,17,16,30,778.0,84.0,2.6,27.0,476.0,101.08,53.4
2016,5,17,16,45,749.0,80.0,2.55,26.5,424.0,58.74,44.23
2016,5,17,17,0,720.0,76.0,2.5,26.0,372.0,57.28,43.26
2016,5,17,17,15,680.0,71.0,2.35,25.0,320.0,50.0,37.35
2016,5,17,17,30,640.0,66.0,2.2,24.0,268.0,47.76,35.64
2016,5,17,17,45,579.5,60.0,2.1,23.0,217.5,44.53,32.97
2016,5,17,18,0,519.0,54.0,2.0,22.0,167.0,41.22,30.08
2016,5,17,18,15,431.5,44.5,1.85,21.0,122.0,34.72,24.23
2016,5,17,18,30,344.0,35.0,1.7,20.0,77.0,27.98,17.88
2016,5,17,18,45,207.5,22.5,1.6,19.0,44.5,18.12,6.46
2016,5,17,19,0,71.0,10.0,1.5,18.0,12.0,9.1,0.0
2016,5,17,19,15,35.5,5.0,1.4,17.5,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,104.0,16.0,1.95,13.5,26.0,51.14,0.0
2016,5,18,5,30,208.0,32.0,2.2,14.0,52.0,116.13,80.16
2016,5,18,5,45,308.5,44.0,2.45,15.0,93.5,178.91,137.31
2016,5,18,6,0,409.0,56.0,2.7,16.0,135.0,256.6,204.35
2016,5,18,6,15,476.0,65.0,2.6,16.5,183.0,323.27,262.05
2016,5,18,6,30,543.0,74.0,2.5,17.0,231.0,396.27,323.12
2016,5,18,6,45,592.5,80.0,2.45,17.5,282.0,461.38,375.95
2016,5,18,7,0,642.0,86.0,2.4,18.0,333.0,529.96,429.47
2016,5,18,7,15,675.5,91.0,2.3,19.0,384.5,589.38,472.87
2016,5,18,7,30,709.0,96.0,2.2,20.0,436.0,649.88,515.02
2016,5,18,7,45,735.0,100.0,2.1,21.0,486.0,700.94,547.41
2016,5,18,8,0,761.0,104.0,2.0,22.0,536.0,754.84,580.7
2016,5,18,8,15,780.5,107.5,1.95,22.5,583.5,801.92,609.67
2016,5,18,8,30,800.0,111.0,1.9,23.0,631.0,847.49,636.96
2016,5,18,8,45,815.0,113.5,1.9,24.0,674.5,886.02,658.19
2016,5,18,9,0,830.0,116.0,1.9,25.0,718.0,922.2,677.5
2016,5,18,9,15,841.5,118.0,1.95,25.5,756.0,942.14,687.89
2016,5,18,9,30,853.0,120.0,2.0,26.0,794.0,968.57,702.64
2016,5,18,9,45,865.5,119.5,2.1,26.5,827.5,990.25,714.8
2016,5,18,10,0,878.0,119.0,2.2,27.0,861.0,1008.73,724.97
2016,5,18,10,15,883.5,120.5,2.3,27.5,887.5,1018.91,729.96
2016,5,18,10,30,889.0,122.0,2.4,28.0,914.0,1025.48,732.83
2016,5,18,10,45,891.0,124.0,2.5,28.5,932.5,1025.38,731.6
2016,5,18,11,0,893.0,126.0,2.6,29.0,951.0,1021.59,728.2
2016,5,18,11,15,895.5,126.5,2.65,29.0,963.0,1013.16,722.94
2016,5,18,11,30,898.0,127.0,2.7,29.0,975.0,1001.12,715.54
2016,5,18,11,45,895.5,129.0,2.8,29.5,979.0,982.22,702.87
2016,5,18,12,0,893.0,131.0,2.9,30.0,983.0,960.03,688.15
2016,5,18,12,15,892.5,131.0,2.95,30.0,980.0,934.69,672.4
2016,5,18,12,30,892.0,131.0,3.0,30.0,977.0,906.28,654.63
2016,5,18,12,45,889.0,130.5,3.05,30.0,966.5,872.38,633.17
2016,5,18,13,0,886.0,130.0,3.1,30.0,956.0,835.84,609.83
2016,5,18,13,15,882.5,129.0,3.15,30.0,938.5,795.97,584.06
2016,5,18,13,30,879.0,128.0,3.2,30.0,921.0,753.8,556.25
2016,5,18,13,45,877.0,125.0,3.25,30.0,897.5,708.82,524.49
2016,5,18,14,0,875.0,122.0,3.3,30.0,874.0,661.78,490.45
2016,5,18,14,15,867.0,120.0,3.3,29.5,843.0,610.19,452.95
2016,5,18,14,30,859.0,118.0,3.3,29.0,812.0,557.5,413.42
2016,5,18,14,45,852.0,114.5,3.35,29.0,776.0,503.19,370.69
2016,5,18,15,0,845.0,111.0,3.4,29.0,740.0,448.16,326.05
2016,5,18,15,15,832.0,108.5,3.4,28.5,698.5,386.74,276.0
2016,5,18,15,30,819.0,106.0,3.4,28.0,657.0,329.51,227.82
2016,5,18,15,45,798.5,104.5,3.4,27.5,610.0,272.0,179.24
2016,5,18,16,0,778.0,103.0,3.4,27.0,563.0,216.36,133.25
2016,5,18,16,15,755.0,99.5,3.3,26.0,514.0,160.98,91.64
2016,5,18,16,30,732.0,96.0,3.2,25.0,465.0,108.28,60.74
2016,5,18,16,45,700.0,91.5,3.1,24.0,414.0,60.78,46.44
2016,5,18,17,0,668.0,87.0,3.0,23.0,363.0,59.54,45.75
2016,5,18,17,15,626.5,81.0,2.9,22.0,312.0,57.01,43.9
2016,5,18,17,30,585.0,75.0,2.8,21.0,261.0,54.35,41.84
2016,5,18,17,45,535.0,66.0,2.75,20.0,212.5,49.07,37.37
2016,5,18,18,0,485.0,57.0,2.7,19.0,164.0,43.52,32.49
2016,5,18,18,15,398.5,47.5,2.65,18.0,120.0,37.14,26.68
2016,5,18,18,30,312.0,38.0,2.6,17.0,76.0,30.54,20.36
2016,5,18,18,45,187.5,24.5,2.6,16.5,44.0,19.2,7.79
2016,5,18,19,0,63.0,11.0,2.6,16.0,12.0,10.01,0.0
2016,5,18,19,15,31.5,5.5,2.65,15.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,92.5,18.5,4.25,12.0,27.5,51.59,0.0
2016,5,19,5,30,185.0,37.0,4.4,12.0,55.0,115.01,81.08
2016,5,19,5,45,285.0,50.5,4.55,12.0,96.5,177.88,138.86
2016,5,19,6,0,385.0,64.0,4.7,12.0,138.0,252.37,205.06
2016,5,19,6,15,452.5,73.5,4.75,12.0,186.0,320.44,265.9
2016,5,19,6,30,520.0,83.0,4.8,12.0,234.0,393.23,329.54
2016,5,19,6,45,438.5,107.5,4.9,12.5,252.0,395.72,332.45
2016,5,19,7,0,357.0,132.0,5.0,13.0,270.0,392.99,329.51
2016,5,19,7,15,478.5,123.5,4.85,13.5,337.0,483.76,404.29
2016,5,19,7,30,600.0,115.0,4.7,14.0,404.0,591.55,489.78
2016,5,19,7,45,567.0,141.5,4.55,14.5,438.0,620.56,508.8
2016,5,19,8,0,534.0,168.0,4.4,15.0,472.0,638.18,518.87
2016,5,19,8,15,664.5,144.0,4.35,15.5,554.5,748.41,601.13
2016,5,19,8,30,795.0,120.0,4.3,16.0,637.0,852.55,673.79
2016,5,19,8,45,569.5,214.5,4.3,16.5,598.0,771.42,609.61
2016,5,19,9,0,344.0,309.0,4.3,17.0,559.0,660.58,519.91
2016,5,19,9,15,604.5,217.5,4.3,17.0,685.0,838.73,656.55
2016,5,19,9,30,865.0,126.0,4.3,17.0,811.0,985.93,758.78
2016,5,19,9,45,870.0,131.5,4.3,17.5,844.5,1006.61,769.24
2016,5,19,10,0,875.0,137.0,4.3,18.0,878.0,1023.73,778.22
2016,5,19,10,15,883.0,138.5,4.25,18.5,906.0,1036.16,783.75
2016,5,19,10,30,891.0,140.0,4.2,19.0,934.0,1044.99,786.95
2016,5,19,10,45,901.0,138.0,4.2,19.5,956.5,1048.66,787.12
2016,5,19,11,0,911.0,136.0,4.2,20.0,979.0,1048.63,784.97
2016,5,19,11,15,913.5,137.0,4.2,20.0,991.5,1040.36,778.95
2016,5,19,11,30,916.0,138.0,4.2,20.0,1004.0,1028.41,770.64
2016,5,19,11,45,916.0,138.5,4.25,20.0,1008.5,1010.01,758.41
2016,5,19,12,0,916.0,139.0,4.3,20.0,1013.0,988.19,743.95
2016,5,19,12,15,915.0,139.0,4.3,20.0,1010.0,961.74,726.08
2016,5,19,12,30,914.0,139.0,4.3,20.0,1007.0,932.18,706.1
2016,5,19,12,45,919.0,133.5,4.35,20.0,998.5,899.84,684.41
2016,5,19,13,0,924.0,128.0,4.4,20.0,990.0,864.3,660.43
2016,5,19,13,15,920.5,127.0,4.45,20.0,972.5,823.03,632.34
2016,5,19,13,30,917.0,126.0,4.5,20.0,955.0,779.35,602.25
2016,5,19,13,45,739.0,215.0,4.55,20.0,871.5,695.6,537.54
2016,5,19,14,0,561.0,304.0,4.6,20.0,788.0,618.84,477.64
2016,5,19,14,15,531.5,298.5,4.7,19.5,743.5,563.37,436.42
2016,5,19,14,30,502.0,293.0,4.8,19.0,699.0,509.89,395.59
2016,5,19,14,45,686.0,205.0,4.9,19.0,732.0,493.68,381.29
2016,5,19,15,0,870.0,117.0,5.0,19.0,765.0,463.59,352.93
2016,5,19,15,15,670.5,177.0,4.9,18.5,660.0,379.72,285.79
2016,5,19,15,30,471.0,237.0,4.8,18.0,555.0,322.25,241.29
2016,5,19,15,45,435.0,230.0,4.75,17.5,507.5,275.16,202.37
2016,5,19,16,0,399.0,223.0,4.7,17.0,460.0,232.16,167.67
2016,5,19,16,15,501.0,173.5,4.7,16.5,444.5,180.28,121.99
2016,5,19,16,30,603.0,124.0,4.7,16.0,429.0,115.56,72.77
2016,5,19,16,45,485.5,133.5,4.75,15.5,362.5,89.65,73.43
2016,5,19,17,0,368.0,143.0,4.8,15.0,296.0,97.4,80.63
2016,5,19,17,15,327.5,132.0,4.7,14.5,254.5,96.82,80.48
2016,5,19,17,30,287.0,121.0,4.6,14.0,213.0,89.61,74.37
2016,5,19,17,45,248.0,103.0,4.6,13.5,172.5,77.46,63.68
2016,5,19,18,0,209.0,85.0,4.6,13.0,132.0,64.89,52.34
2016,5,19,18,15,161.5,66.0,4.55,12.5,96.5,51.2,39.75
2016,5,19,18,30,114.0,47.0,4.5,12.0,61.0,37.1,26.55
2016,5,19,18,45,57.0,28.5,4.45,12.0,35.5,23.69,11.72
2016,5,19,19,0,0.0,10.0,4.4,12.0,10.0,9.1,0.0
2016,5,19,19,15,0.0,5.0,4.45,12.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,83.5,19.5,4.2,11.0,27.5,46.52,0.0
2016,5,20,5,30,167.0,39.0,4.3,11.0,55.0,111.51,79.52
2016,5,20,5,45,279.5,51.5,4.4,11.5,97.5,176.77,138.39
2016,5,20,6,0,392.0,64.0,4.5,12.0,140.0,255.11,207.27
2016,5,20,6,15,461.5,73.0,4.5,12.0,189.0,324.12,268.76
2016,5,20,6,30,531.0,82.0,4.5,12.0,238.0,397.86,332.97
2016,5,20,6,45,585.0,88.0,4.5,12.5,290.0,465.22,389.65
2016,5,20,7,0,639.0,94.0,4.5,13.0,342.0,536.38,447.55
2016,5,20,7,15,674.0,99.0,4.5,13.5,394.0,596.75,494.97
2016,5,20,7,30,709.0,104.0,4.5,14.0,446.0,658.28,541.83
2016,5,20,7,45,740.5,106.5,4.5,14.5,497.5,714.97,582.36
2016,5,20,8,0,772.0,109.0,4.5,15.0,549.0,768.24,619.25
2016,5,20,8,15,791.5,112.5,4.5,15.0,597.0,815.67,652.31
2016,5,20,8,30,811.0,116.0,4.5,15.0,645.0,861.54,683.81
2016,5,20,8,45,826.5,118.5,4.5,15.5,689.0,900.79,708.81
2016,5,20,9,0,842.0,121.0,4.5,16.0,733.0,937.67,731.84
2016,5,20,9,15,853.5,123.5,4.55,16.0,772.0,968.12,751.97
2016,5,20,9,30,865.0,126.0,4.6,16.0,811.0,985.24,762.78
2016,5,20,9,45,580.0,260.5,4.7,16.0,728.5,873.37,680.84
2016,5,20,10,0,295.0,395.0,4.8,16.0,646.0,715.26,557.59
2016,5,20,10,15,189.0,410.0,4.8,16.0,573.0,607.91,475.35
2016,5,20,10,30,83.0,425.0,4.8,16.0,500.0,499.11,389.98
2016,5,20,10,45,127.0,445.0,4.85,16.5,562.0,575.41,447.85
2016,5,20,11,0,171.0,465.0,4.9,17.0,624.0,634.66,491.51
2016,5,20,11,15,304.5,430.5,4.9,17.0,717.5,737.76,570.49
2016,5,20,11,30,438.0,396.0,4.9,17.0,811.0,833.26,641.97
2016,5,20,11,45,678.5,263.5,4.95,17.0,910.0,922.32,712.19
2016,5,20,12,0,919.0,131.0,5.0,17.0,1009.0,983.09,755.34
2016,5,20,12,15,467.0,213.5,4.95,17.0,660.0,642.27,505.93
2016,5,20,12,30,15.0,296.0,4.9,17.0,311.0,278.8,216.99
2016,5,20,12,45,15.5,292.5,4.9,17.0,307.5,274.66,214.55
2016,5,20,13,0,16.0,289.0,4.9,17.0,304.0,270.43,211.35
2016,5,20,13,15,228.0,328.5,4.9,17.0,535.0,474.81,374.54
2016,5,20,13,30,440.0,368.0,4.9,17.0,766.0,649.17,507.39
2016,5,20,13,45,395.0,379.0,4.9,17.0,729.5,600.87,469.26
2016,5,20,14,0,350.0,390.0,4.9,17.0,693.0,556.81,435.01
2016,5,20,14,15,612.5,257.0,4.9,16.5,763.0,575.7,452.5
2016,5,20,14,30,875.0,124.0,4.9,16.0,833.0,571.05,448.98
2016,5,20,14,45,865.0,121.5,4.9,16.0,795.5,515.35,402.0
2016,5,20,15,0,855.0,119.0,4.9,16.0,758.0,455.76,350.93
2016,5,20,15,15,841.0,116.5,4.85,16.0,715.0,397.16,299.28
2016,5,20,15,30,827.0,114.0,4.8,16.0,672.0,339.15,247.19
2016,5,20,15,45,806.5,111.5,4.75,16.0,624.5,280.42,194.62
2016,5,20,16,0,786.0,109.0,4.7,16.0,577.0,223.57,145.02
2016,5,20,16,15,762.5,105.0,4.6,15.5,527.0,167.32,100.48
2016,5,20,16,30,739.0,101.0,4.5,15.0,477.0,107.5,61.91
2016,5,20,16,45,701.0,98.0,4.4,14.5,424.5,65.15,52.15
2016,5,20,17,0,663.0,95.0,4.3,14.0,372.0,65.17,52.47
2016,5,20,17,15,619.5,89.0,4.15,13.5,320.0,62.88,50.69
2016,5,20,17,30,576.0,83.0,4.0,13.0,268.0,60.49,48.73
2016,5,20,17,45,515.5,74.5,3.85,13.0,218.5,55.82,44.52
2016,5,20,18,0,455.0,66.0,3.7,13.0,169.0,50.95,39.97
2016,5,20,18,15,365.5,55.5,3.45,12.5,124.5,42.33,31.96
2016,5,20,18,30,276.0,45.0,3.2,12.0,80.0,34.81,24.65
2016,5,20,18,45,155.0,29.5,3.0,12.0,47.5,23.07,11.7
2016,5,20,19,0,34.0,14.0,2.8,12.0,15.0,12.73,0.0
2016,5,20,19,15,17.0,7.0,2.8,11.5,7.5,6.37,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,44.5,18.0,1.65,12.0,22.5,34.47,0.0
2016,5,21,5,30,89.0,36.0,1.8,12.0,45.0,76.06,53.24
2016,5,21,5,45,141.5,54.5,2.0,12.0,78.0,121.32,94.12
2016,5,21,6,0,194.0,73.0,2.2,12.0,111.0,172.16,139.1
2016,5,21,6,15,229.5,91.5,2.25,12.0,149.5,220.24,181.62
2016,5,21,6,30,265.0,110.0,2.3,12.0,188.0,271.74,226.21
2016,5,21,6,45,300.0,123.5,2.4,12.5,228.0,320.23,266.98
2016,5,21,7,0,335.0,137.0,2.5,13.0,268.0,371.67,309.09
2016,5,21,7,15,248.0,170.0,2.55,13.5,274.5,364.37,300.81
2016,5,21,7,30,161.0,203.0,2.6,14.0,281.0,335.47,274.86
2016,5,21,7,45,126.0,224.5,2.7,14.5,289.5,337.26,274.39
2016,5,21,8,0,91.0,246.0,2.8,15.0,298.0,322.07,260.22
2016,5,21,8,15,49.0,221.5,2.85,15.0,250.0,260.46,209.5
2016,5,21,8,30,7.0,197.0,2.9,15.0,202.0,187.32,148.92
2016,5,21,8,45,57.5,266.5,3.0,15.5,308.5,315.95,252.55
2016,5,21,9,0,108.0,336.0,3.1,16.0,415.0,437.51,346.45
2016,5,21,9,15,77.0,336.0,3.15,15.5,394.0,407.7,322.05
2016,5,21,9,30,46.0,336.0,3.2,15.0,373.0,376.73,297.24
2016,5,21,9,45,77.0,372.0,3.25,15.0,436.5,443.76,349.21
2016,5,21,10,0,108.0,408.0,3.3,15.0,500.0,510.83,399.93
2016,5,21,10,15,220.5,409.5,3.3,15.0,604.0,638.44,497.16
2016,5,21,10,30,333.0,411.0,3.3,15.0,708.0,764.77,589.91
2016,5,21,10,45,175.5,363.5,3.3,15.0,520.5,540.27,421.73
2016,5,21,11,0,18.0,316.0,3.3,15.0,333.0,306.97,240.0
2016,5,21,11,15,130.5,392.5,3.25,15.0,516.5,516.3,403.6
2016,5,21,11,30,243.0,469.0,3.2,15.0,700.0,706.21,543.3
2016,5,21,11,45,160.0,463.0,3.2,15.0,615.5,601.04,463.52
2016,5,21,12,0,77.0,457.0,3.2,15.0,531.0,500.05,386.95
2016,5,21,12,15,146.0,467.0,3.2,15.0,606.5,574.25,444.32
2016,5,21,12,30,215.0,477.0,3.2,15.0,682.0,633.74,489.08
2016,5,21,12,45,115.5,390.5,3.2,15.0,501.0,458.92,357.66
2016,5,21,13,0,16.0,304.0,3.2,15.0,320.0,283.77,221.85
2016,5,21,13,15,16.5,302.5,3.2,15.0,318.5,281.12,220.42
2016,5,21,13,30,17.0,301.0,3.2,15.0,317.0,278.34,218.4
2016,5,21,13,45,14.5,279.0,3.2,15.0,292.5,255.61,200.75
2016,5,21,14,0,12.0,257.0,3.2,15.0,268.0,233.33,183.42
2016,5,21,14,15,6.0,140.5,3.15,15.0,146.0,127.77,99.24
2016,5,21,14,30,0.0,24.0,3.1,15.0,24.0,21.28,12.05
2016,5,21,14,45,10.5,147.5,3.1,15.0,155.5,134.88,105.57
2016,5,21,15,0,21.0,271.0,3.1,15.0,287.0,241.15,190.73
2016,5,21,15,15,66.0,289.0,3.05,15.0,335.0,262.05,206.44
2016,5,21,15,30,111.0,307.0,3.0,15.0,383.0,280.47,219.58
2016,5,21,15,45,125.0,286.0,2.95,15.0,365.5,251.3,195.44
2016,5,21,16,0,139.0,265.0,2.9,15.0,348.0,226.24,174.58
2016,5,21,16,15,236.5,229.5,2.85,15.0,356.5,193.55,144.46
2016,5,21,16,30,334.0,194.0,2.8,15.0,365.0,156.45,114.61
2016,5,21,16,45,296.0,177.5,2.75,15.0,317.5,123.99,103.29
2016,5,21,17,0,258.0,161.0,2.7,15.0,270.0,114.26,95.2
2016,5,21,17,15,401.5,123.0,2.55,14.5,266.0,85.89,70.75
2016,5,21,17,30,545.0,85.0,2.4,14.0,262.0,61.81,49.69
2016,5,21,17,45,497.5,75.0,2.3,14.0,214.5,56.03,44.54
2016,5,21,18,0,450.0,65.0,2.2,14.0,167.0,49.93,38.93
2016,5,21,18,15,367.5,54.0,1.95,13.0,123.5,41.16,30.9
2016,5,21,18,30,285.0,43.0,1.7,12.0,80.0,33.24,23.36
2016,5,21,18,45,172.5,28.0,1.45,11.5,47.5,21.88,11.21
2016,5,21,19,0,60.0,13.0,1.2,11.0,15.0,11.82,0.0
2016,5,21,19,15,30.0,6.5,1.15,10.5,7.5,5.91,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,5,15,102.5,19.0,1.35,10.5,29.5,55.15,6.69
2016,5,22,5,30,205.0,38.0,1.6,11.0,59.0,121.67,87.41
2016,5,22,5,45,303.0,50.5,1.85,11.5,100.5,183.81,143.49
2016,5,22,6,0,401.0,63.0,2.1,12.0,142.0,257.23,207.84
2016,5,22,6,15,203.5,82.0,2.1,12.5,122.5,195.82,160.76
2016,5,22,6,30,6.0,101.0,2.1,13.0,103.0,97.92,78.19
2016,5,22,6,45,12.0,120.0,2.1,13.5,124.5,119.65,96.6
2016,5,22,7,0,18.0,139.0,2.1,14.0,146.0,141.91,114.96
2016,5,22,7,15,55.5,170.5,2.05,14.5,196.5,209.55,171.04
2016,5,22,7,30,93.0,202.0,2.0,15.0,247.0,272.24,221.63
2016,5,22,7,45,145.0,225.5,1.95,15.5,304.5,352.75,285.3
2016,5,22,8,0,197.0,249.0,1.9,16.0,362.0,424.71,340.48
2016,5,22,8,15,182.5,273.0,1.9,16.0,385.0,444.05,353.39
2016,5,22,8,30,168.0,297.0,1.9,16.0,408.0,461.6,365.08
2016,5,22,8,45,164.0,319.0,1.95,16.5,433.0,484.76,380.64
2016,5,22,9,0,160.0,341.0,2.0,17.0,458.0,506.87,395.21
2016,5,22,9,15,242.0,347.0,2.05,17.0,534.5,608.52,471.06
2016,5,22,9,30,324.0,353.0,2.1,17.0,611.0,696.33,534.68
2016,5,22,9,45,298.5,376.5,2.15,17.5,622.0,698.2,532.68
2016,5,22,10,0,273.0,400.0,2.2,18.0,633.0,697.71,529.8
2016,5,22,10,15,579.0,264.0,2.25,18.0,777.0,879.32,664.58
2016,5,22,10,30,885.0,128.0,2.3,18.0,921.0,1024.94,761.7
2016,5,22,10,45,888.5,129.5,2.4,18.5,940.0,1025.82,759.67
2016,5,22,11,0,892.0,131.0,2.5,19.0,959.0,1023.03,756.9
2016,5,22,11,15,894.0,131.5,2.6,19.0,971.0,1014.14,751.68
2016,5,22,11,30,896.0,132.0,2.7,19.0,983.0,1001.68,744.21
2016,5,22,11,45,894.5,134.0,2.85,19.0,987.0,983.82,733.63
2016,5,22,12,0,893.0,136.0,3.0,19.0,991.0,962.65,720.8
2016,5,22,12,15,892.0,136.0,3.1,19.0,988.0,936.97,704.45
2016,5,22,12,30,891.0,136.0,3.2,19.0,985.0,908.29,685.97
2016,5,22,12,45,886.0,137.0,3.3,19.0,974.0,874.24,663.66
2016,5,22,13,0,881.0,138.0,3.4,19.0,963.0,837.66,639.41
2016,5,22,13,15,877.0,137.5,3.5,19.0,945.5,798.22,612.88
2016,5,22,13,30,873.0,137.0,3.6,19.0,928.0,756.53,583.93
2016,5,22,13,45,863.5,137.5,3.7,19.0,902.5,709.85,549.44
2016,5,22,14,0,854.0,138.0,3.8,19.0,877.0,661.76,513.04
2016,5,22,14,15,846.0,136.0,3.85,18.5,846.0,611.35,474.72
2016,5,22,14,30,838.0,134.0,3.9,18.0,815.0,558.72,433.48
2016,5,22,14,45,827.0,131.5,3.95,18.0,778.0,503.6,388.22
2016,5,22,15,0,816.0,129.0,4.0,18.0,741.0,448.29,341.47
2016,5,22,15,15,802.0,126.5,3.95,17.5,699.5,391.96,293.19
2016,5,22,15,30,788.0,124.0,3.9,17.0,658.0,336.27,244.33
2016,5,22,15,45,560.0,182.5,3.9,16.5,549.0,271.25,195.21
2016,5,22,16,0,332.0,241.0,3.9,16.0,440.0,238.93,176.26
2016,5,22,16,15,313.5,222.0,3.8,15.5,397.0,198.27,144.88
2016,5,22,16,30,295.0,203.0,3.7,15.0,354.0,160.12,118.85
2016,5,22,16,45,373.0,166.0,3.6,15.0,336.5,109.97,91.18
2016,5,22,17,0,451.0,129.0,3.5,15.0,319.0,88.22,72.49
2016,5,22,17,15,508.0,106.0,3.35,14.5,293.0,74.73,60.95
2016,5,22,17,30,565.0,83.0,3.2,14.0,267.0,60.2,48.27
2016,5,22,17,45,513.0,74.0,3.1,14.0,219.0,55.16,43.77
2016,5,22,18,0,461.0,65.0,3.0,14.0,171.0,49.87,38.88
2016,5,22,18,15,379.0,54.0,2.65,13.5,127.0,42.43,31.97
2016,5,22,18,30,297.0,43.0,2.3,13.0,83.0,33.24,23.28
2016,5,22,18,45,187.5,28.5,2.0,12.5,50.0,22.27,11.73
2016,5,22,19,0,78.0,14.0,1.7,12.0,17.0,12.73,0.0
2016,5,22,19,15,39.0,7.0,1.6,11.5,8.5,6.37,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
