Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,5,15,14.5,17.5,2.15,12.0,19.0,20.17,0.34
2016,5,23,5,30,29.0,35.0,2.3,12.0,38.0,44.81,29.93
2016,5,23,5,45,57.0,55.0,2.5,12.5,65.0,83.56,63.88
2016,5,23,6,0,85.0,75.0,2.7,13.0,92.0,120.06,95.87
2016,5,23,6,15,104.5,96.5,2.75,13.0,124.0,157.02,128.32
2016,5,23,6,30,124.0,118.0,2.8,13.0,156.0,195.73,161.77
2016,5,23,6,45,145.0,137.5,2.85,13.5,189.5,234.62,194.45
2016,5,23,7,0,166.0,157.0,2.9,14.0,223.0,275.29,227.85
2016,5,23,7,15,137.5,180.5,2.9,14.5,240.0,288.2,236.94
2016,5,23,7,30,109.0,204.0,2.9,15.0,257.0,298.03,243.13
2016,5,23,7,45,105.5,226.5,2.9,15.5,282.5,310.22,251.68
2016,5,23,8,0,102.0,249.0,2.9,16.0,308.0,333.82,268.98
2016,5,23,8,15,117.5,273.5,2.9,16.0,346.5,389.36,311.83
2016,5,23,8,30,133.0,298.0,2.9,16.0,385.0,431.68,343.78
2016,5,23,8,45,452.5,220.0,2.95,16.5,545.0,669.19,529.82
2016,5,23,9,0,772.0,142.0,3.0,17.0,705.0,893.49,690.4
2016,5,23,9,15,784.0,145.0,3.0,17.0,743.0,923.42,707.76
2016,5,23,9,30,796.0,148.0,3.0,17.0,781.0,950.59,724.84
2016,5,23,9,45,811.5,146.5,3.05,17.5,815.0,973.43,737.99
2016,5,23,10,0,827.0,145.0,3.1,18.0,849.0,993.23,749.09
2016,5,23,10,15,833.5,146.5,3.15,18.0,875.0,1004.01,755.62
2016,5,23,10,30,840.0,148.0,3.2,18.0,901.0,1011.31,760.01
2016,5,23,10,45,844.5,149.0,3.25,18.5,920.0,1000.53,750.97
2016,5,23,11,0,849.0,150.0,3.3,19.0,939.0,998.25,747.94
2016,5,23,11,15,852.0,150.5,3.3,18.5,951.0,990.54,743.75
2016,5,23,11,30,855.0,151.0,3.3,18.0,963.0,979.39,737.38
2016,5,23,11,45,860.0,148.0,3.35,18.0,969.0,963.58,726.93
2016,5,23,12,0,865.0,145.0,3.4,18.0,975.0,944.49,714.32
2016,5,23,12,15,864.5,145.5,3.45,18.0,972.5,920.34,698.28
2016,5,23,12,30,864.0,146.0,3.5,18.0,970.0,893.26,680.22
2016,5,23,12,45,656.0,265.5,3.55,18.0,888.0,808.82,619.35
2016,5,23,13,0,448.0,385.0,3.6,18.0,806.0,718.83,550.27
2016,5,23,13,15,620.5,282.5,3.55,18.0,853.0,736.49,567.27
2016,5,23,13,30,793.0,180.0,3.5,18.0,900.0,739.61,572.27
2016,5,23,13,45,787.5,177.5,3.5,18.0,876.5,695.12,538.79
2016,5,23,14,0,782.0,175.0,3.5,18.0,853.0,649.16,503.8
2016,5,23,14,15,773.0,172.5,3.45,17.5,822.5,599.91,466.23
2016,5,23,14,30,764.0,170.0,3.4,17.0,792.0,549.95,427.02
2016,5,23,14,45,756.5,164.0,3.35,17.0,757.0,497.34,383.9
2016,5,23,15,0,749.0,158.0,3.3,17.0,722.0,440.54,336.43
2016,5,23,15,15,734.0,154.5,3.2,17.0,681.0,385.91,289.44
2016,5,23,15,30,719.0,151.0,3.1,17.0,640.0,332.18,242.34
2016,5,23,15,45,704.5,144.0,3.05,17.0,595.5,277.02,193.98
2016,5,23,16,0,690.0,137.0,3.0,17.0,551.0,223.22,147.74
2016,5,23,16,15,665.0,132.0,2.95,16.5,503.5,171.17,106.99
2016,5,23,16,30,640.0,127.0,2.9,16.0,456.0,122.13,76.06
2016,5,23,16,45,616.0,117.5,2.9,16.0,407.5,78.17,63.17
2016,5,23,17,0,592.0,108.0,2.9,16.0,359.0,74.07,59.83
2016,5,23,17,15,549.5,100.5,2.8,15.5,309.5,71.08,57.49
2016,5,23,17,30,507.0,93.0,2.7,15.0,260.0,67.91,54.9
2016,5,23,17,45,459.0,82.0,2.6,15.0,213.0,60.2,48.06
2016,5,23,18,0,411.0,71.0,2.5,15.0,166.0,53.06,41.55
2016,5,23,18,15,331.5,58.5,2.35,14.5,123.0,44.38,33.57
2016,5,23,18,30,252.0,46.0,2.2,14.0,80.0,35.42,25.11
2016,5,23,18,45,155.5,30.5,2.1,14.0,48.5,23.77,13.07
2016,5,23,19,0,59.0,15.0,2.0,14.0,17.0,12.4,0.0
2016,5,23,19,15,29.5,7.5,2.0,13.5,8.5,6.82,0.0
2016,5,23,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,18.5,2.35,12.0,30.0,56.68,13.3
2016,5,24,5,30,221.0,37.0,2.5,12.0,60.0,124.88,89.99
2016,5,24,5,45,321.0,48.0,2.7,12.5,102.0,186.93,145.7
2016,5,24,6,0,421.0,59.0,2.9,13.0,144.0,263.73,212.86
2016,5,24,6,15,484.5,67.5,2.9,13.0,192.0,328.6,270.2
2016,5,24,6,30,548.0,76.0,2.9,13.0,240.0,399.32,330.95
2016,5,24,6,45,591.0,83.0,2.95,13.5,290.0,461.71,382.65
2016,5,24,7,0,634.0,90.0,3.0,14.0,340.0,526.93,434.83
2016,5,24,7,15,667.0,95.5,3.0,14.0,391.0,585.99,481.21
2016,5,24,7,30,700.0,101.0,3.0,14.0,442.0,646.11,527.1
2016,5,24,7,45,435.5,176.5,3.05,14.5,396.5,548.76,445.85
2016,5,24,8,0,171.0,252.0,3.1,15.0,351.0,406.36,328.11
2016,5,24,8,15,480.0,184.0,3.1,15.5,493.0,626.29,503.77
2016,5,24,8,30,789.0,116.0,3.1,16.0,635.0,839.68,659.07
2016,5,24,8,45,805.5,118.5,3.15,16.5,678.5,879.13,682.67
2016,5,24,9,0,822.0,121.0,3.2,17.0,722.0,916.35,705.85
2016,5,24,9,15,833.5,123.5,3.2,17.0,760.5,946.33,724.83
2016,5,24,9,30,845.0,126.0,3.2,17.0,799.0,963.17,734.77
2016,5,24,9,45,845.0,133.0,3.25,17.5,829.5,991.04,751.39
2016,5,24,10,0,845.0,140.0,3.3,18.0,860.0,1005.04,758.48
2016,5,24,10,15,852.0,141.5,3.35,18.0,887.0,1004.93,757.7
2016,5,24,10,30,859.0,143.0,3.4,18.0,914.0,1012.73,762.52
2016,5,24,10,45,864.5,144.0,3.45,18.5,934.0,1014.99,762.21
2016,5,24,11,0,870.0,145.0,3.5,19.0,954.0,1013.68,759.66
2016,5,24,11,15,873.5,145.5,3.5,19.0,966.5,1006.34,754.3
2016,5,24,11,30,877.0,146.0,3.5,19.0,979.0,995.48,746.73
2016,5,24,11,45,879.5,145.0,3.55,19.0,985.0,978.83,735.74
2016,5,24,12,0,882.0,144.0,3.6,19.0,991.0,958.89,722.59
2016,5,24,12,15,882.0,144.0,3.6,19.0,988.5,934.38,706.05
2016,5,24,12,30,882.0,144.0,3.6,19.0,986.0,906.86,687.48
2016,5,24,12,45,876.0,146.0,3.65,19.0,975.0,873.13,664.86
2016,5,24,13,0,870.0,148.0,3.7,19.0,964.0,836.97,640.43
2016,5,24,13,15,866.0,147.0,3.7,19.0,946.5,797.56,613.29
2016,5,24,13,30,862.0,146.0,3.7,19.0,929.0,755.94,583.59
2016,5,24,13,45,856.5,144.0,3.7,19.0,904.5,710.45,549.64
2016,5,24,14,0,851.0,142.0,3.7,19.0,880.0,663.25,513.67
2016,5,24,14,15,842.5,140.0,3.7,18.5,849.0,612.87,475.33
2016,5,24,14,30,834.0,138.0,3.7,18.0,818.0,560.36,434.2
2016,5,24,14,45,827.5,133.0,3.7,18.0,782.5,505.61,389.28
2016,5,24,15,0,821.0,128.0,3.7,18.0,747.0,450.22,342.53
2016,5,24,15,15,807.0,125.5,3.65,18.0,705.0,393.73,293.68
2016,5,24,15,30,793.0,123.0,3.6,18.0,663.0,337.88,244.42
2016,5,24,15,45,780.0,117.5,3.6,18.0,618.0,280.77,193.93
2016,5,24,16,0,767.0,112.0,3.6,18.0,573.0,224.7,145.37
2016,5,24,16,15,744.0,107.5,3.55,17.5,524.0,169.45,101.83
2016,5,24,16,30,721.0,103.0,3.5,17.0,475.0,110.45,63.36
2016,5,24,16,45,695.5,97.0,3.45,17.0,425.0,64.03,50.61
2016,5,24,17,0,670.0,91.0,3.4,17.0,375.0,61.9,48.95
2016,5,24,17,15,630.0,85.0,3.3,16.5,324.5,59.5,47.08
2016,5,24,17,30,590.0,79.0,3.2,16.0,274.0,56.96,45.02
2016,5,24,17,45,536.5,71.0,3.15,15.5,225.0,52.59,41.23
2016,5,24,18,0,483.0,63.0,3.1,15.0,176.0,48.02,37.11
2016,5,24,18,15,400.5,53.0,2.95,14.5,131.5,41.39,30.97
2016,5,24,18,30,318.0,43.0,2.8,14.0,87.0,34.51,24.36
2016,5,24,18,45,197.0,29.5,2.65,13.5,53.0,23.03,12.73
2016,5,24,19,0,76.0,16.0,2.5,13.0,19.0,12.59,0.0
2016,5,24,19,15,38.0,8.0,2.45,12.5,9.5,7.28,0.0
2016,5,24,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.0,19.0,2.25,12.0,30.5,57.28,16.0
2016,5,25,5,30,220.0,38.0,2.4,12.0,61.0,125.53,90.79
2016,5,25,5,45,319.0,49.0,2.55,12.5,103.0,187.12,145.92
2016,5,25,6,0,418.0,60.0,2.7,13.0,145.0,263.22,212.38
2016,5,25,6,15,209.0,53.5,2.7,13.0,96.0,173.24,142.11
2016,5,25,6,30,0.0,47.0,2.7,13.0,47.0,41.46,30.07
2016,5,25,6,45,0.0,56.5,2.7,13.5,56.5,49.89,37.28
2016,5,25,7,0,0.0,66.0,2.7,14.0,66.0,58.33,44.29
2016,5,25,7,15,0.0,84.5,2.7,14.0,84.5,75.02,58.27
2016,5,25,7,30,0.0,103.0,2.7,14.0,103.0,92.23,72.52
2016,5,25,7,45,0.0,125.0,2.75,14.5,125.0,112.87,89.29
2016,5,25,8,0,0.0,147.0,2.8,15.0,147.0,133.59,105.86
2016,5,25,8,15,2.5,169.0,2.9,15.5,171.0,156.45,124.07
2016,5,25,8,30,5.0,191.0,3.0,16.0,195.0,179.49,142.17
2016,5,25,8,45,180.0,249.5,3.1,16.5,381.5,422.46,338.77
2016,5,25,9,0,355.0,308.0,3.2,17.0,568.0,666.76,523.11
2016,5,25,9,15,591.0,220.5,3.25,17.0,680.5,825.32,641.42
2016,5,25,9,30,827.0,133.0,3.3,17.0,793.0,963.04,736.46
2016,5,25,9,45,848.5,127.5,3.35,17.5,828.5,977.29,742.76
2016,5,25,10,0,870.0,122.0,3.4,18.0,864.0,999.28,755.45
2016,5,25,10,15,876.0,123.5,3.45,18.0,890.5,1009.94,761.88
2016,5,25,10,30,882.0,125.0,3.5,18.0,917.0,1017.05,766.13
2016,5,25,10,45,885.5,126.5,3.55,18.0,936.0,1018.05,766.41
2016,5,25,11,0,889.0,128.0,3.6,18.0,955.0,1015.41,764.41
2016,5,25,11,15,891.5,128.5,3.6,17.5,967.5,1007.18,759.87
2016,5,25,11,30,894.0,129.0,3.6,17.0,980.0,995.4,753.05
2016,5,25,11,45,898.0,127.5,3.6,17.0,985.5,979.67,742.23
2016,5,25,12,0,902.0,126.0,3.6,17.0,991.0,960.52,729.18
2016,5,25,12,15,901.0,126.0,3.6,17.0,988.5,934.91,711.74
2016,5,25,12,30,900.0,126.0,3.6,17.0,986.0,906.26,692.25
2016,5,25,12,45,890.0,130.5,3.65,17.5,974.0,871.13,667.23
2016,5,25,13,0,880.0,135.0,3.7,18.0,962.0,833.71,640.55
2016,5,25,13,15,876.5,134.0,3.75,18.0,944.5,794.49,613.65
2016,5,25,13,30,873.0,133.0,3.8,18.0,927.0,753.0,584.48
2016,5,25,13,45,872.0,128.5,3.85,18.5,904.0,708.17,550.0
2016,5,25,14,0,871.0,124.0,3.9,19.0,881.0,661.22,513.26
2016,5,25,14,15,863.5,122.5,3.95,18.5,850.5,611.02,474.97
2016,5,25,14,30,856.0,121.0,4.0,18.0,820.0,559.65,434.54
2016,5,25,14,45,851.0,116.0,4.05,18.0,784.5,505.74,390.05
2016,5,25,15,0,846.0,111.0,4.1,18.0,749.0,450.9,343.46
2016,5,25,15,15,833.5,108.5,4.1,18.0,708.0,394.58,294.43
2016,5,25,15,30,821.0,106.0,4.1,18.0,667.0,333.27,240.55
2016,5,25,15,45,807.0,102.0,4.1,18.0,622.0,275.66,189.28
2016,5,25,16,0,793.0,98.0,4.1,18.0,577.0,219.15,140.01
2016,5,25,16,15,772.0,94.5,4.05,17.5,528.5,163.48,95.78
2016,5,25,16,30,751.0,91.0,4.0,17.0,480.0,110.19,61.97
2016,5,25,16,45,724.5,86.5,3.95,16.5,430.0,62.85,49.68
2016,5,25,17,0,698.0,82.0,3.9,16.0,380.0,55.61,43.61
2016,5,25,17,15,660.0,77.0,3.8,15.5,329.5,53.67,42.11
2016,5,25,17,30,622.0,72.0,3.7,15.0,279.0,51.62,40.46
2016,5,25,17,45,564.0,66.0,3.6,15.0,229.0,48.59,37.77
2016,5,25,18,0,506.0,60.0,3.5,15.0,179.0,45.48,34.87
2016,5,25,18,15,424.0,51.5,3.35,14.5,134.5,40.06,29.8
2016,5,25,18,30,342.0,43.0,3.2,14.0,90.0,34.46,24.36
2016,5,25,18,45,208.0,30.0,3.05,13.5,55.5,23.41,13.23
2016,5,25,19,0,74.0,17.0,2.9,13.0,21.0,13.99,0.0
2016,5,25,19,15,37.0,8.5,2.9,12.5,10.5,7.73,0.0
2016,5,25,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,26,5,15,93.5,20.0,2.75,13.0,30.0,54.42,17.0
2016,5,26,5,30,187.0,40.0,2.8,13.0,60.0,117.34,84.88
2016,5,26,5,45,279.5,53.0,2.9,13.0,101.5,176.95,138.01
2016,5,26,6,0,372.0,66.0,3.0,13.0,143.0,247.11,199.69
2016,5,26,6,15,436.0,76.0,3.0,13.5,190.0,309.92,254.63
2016,5,26,6,30,500.0,86.0,3.0,14.0,237.0,383.46,316.83
2016,5,26,6,45,549.0,92.5,3.0,14.5,287.0,446.6,368.89
2016,5,26,7,0,598.0,99.0,3.0,15.0,337.0,513.13,421.91
2016,5,26,7,15,632.5,105.0,2.95,15.5,387.0,572.18,467.15
2016,5,26,7,30,667.0,111.0,2.9,16.0,437.0,632.46,511.84
2016,5,26,7,45,696.0,114.5,2.9,16.5,486.5,686.51,550.17
2016,5,26,8,0,725.0,118.0,2.9,17.0,536.0,740.54,586.84
2016,5,26,8,15,745.0,121.5,2.85,17.5,583.0,786.59,616.64
2016,5,26,8,30,765.0,125.0,2.8,18.0,630.0,827.32,642.09
2016,5,26,8,45,782.0,127.5,2.8,18.5,673.0,866.54,666.4
2016,5,26,9,0,799.0,130.0,2.8,19.0,716.0,903.62,688.9
2016,5,26,9,15,811.0,133.0,2.75,19.0,754.0,934.12,707.58
2016,5,26,9,30,823.0,136.0,2.7,19.0,792.0,961.79,724.27
2016,5,26,9,45,824.0,142.5,2.7,19.5,823.0,979.43,733.24
2016,5,26,10,0,825.0,149.0,2.7,20.0,854.0,993.57,739.99
2016,5,26,10,15,832.5,150.5,2.7,20.5,880.5,1005.35,745.28
2016,5,26,10,30,840.0,152.0,2.7,21.0,907.0,1013.66,748.38
2016,5,26,10,45,844.5,153.5,2.7,21.5,926.5,1015.42,747.32
2016,5,26,11,0,849.0,155.0,2.7,22.0,946.0,1001.36,736.12
2016,5,26,11,15,852.5,155.5,2.7,22.0,959.0,994.16,731.1
2016,5,26,11,30,856.0,156.0,2.7,22.0,972.0,983.51,723.88
2016,5,26,11,45,857.5,156.0,2.75,22.5,977.0,967.15,712.07
2016,5,26,12,0,859.0,156.0,2.8,23.0,982.0,947.6,698.28
2016,5,26,12,15,859.0,156.0,2.85,23.0,980.0,923.61,682.95
2016,5,26,12,30,859.0,156.0,2.9,23.0,978.0,896.71,665.66
2016,5,26,12,45,868.5,148.0,2.95,23.5,971.5,868.13,645.92
2016,5,26,13,0,878.0,140.0,3.0,24.0,965.0,836.26,623.93
2016,5,26,13,15,874.5,139.0,3.05,24.0,948.0,797.14,598.07
2016,5,26,13,30,871.0,138.0,3.1,24.0,931.0,755.75,569.89
2016,5,26,13,45,867.0,135.5,3.15,24.0,907.5,710.67,537.41
2016,5,26,14,0,863.0,133.0,3.2,24.0,884.0,663.74,502.76
2016,5,26,14,15,855.5,131.5,3.25,23.5,853.5,613.89,465.92
2016,5,26,14,30,848.0,130.0,3.3,23.0,823.0,562.91,426.97
2016,5,26,14,45,837.0,128.0,3.4,23.0,786.5,506.59,382.1
2016,5,26,15,0,826.0,126.0,3.5,23.0,750.0,451.43,336.68
2016,5,26,15,15,813.0,123.5,3.5,22.5,709.0,395.16,289.58
2016,5,26,15,30,800.0,121.0,3.5,22.0,668.0,339.4,241.72
2016,5,26,15,45,781.5,118.0,3.55,22.0,622.0,282.63,192.45
2016,5,26,16,0,763.0,115.0,3.6,22.0,576.0,227.53,145.58
2016,5,26,16,15,740.5,111.0,3.55,21.5,527.5,166.95,98.26
2016,5,26,16,30,718.0,107.0,3.5,21.0,479.0,114.46,65.22
2016,5,26,16,45,687.0,102.0,3.5,20.5,428.5,67.27,52.66
2016,5,26,17,0,656.0,97.0,3.5,20.0,378.0,65.99,51.87
2016,5,26,17,15,615.5,91.0,3.4,19.0,327.5,63.77,50.31
2016,5,26,17,30,575.0,85.0,3.3,18.0,277.0,61.44,48.57
2016,5,26,17,45,514.0,77.5,3.25,17.5,227.5,57.65,45.34
2016,5,26,18,0,453.0,70.0,3.2,17.0,178.0,53.73,41.83
2016,5,26,18,15,371.0,59.0,3.05,16.0,133.5,44.77,33.76
2016,5,26,18,30,289.0,48.0,2.9,15.0,89.0,36.96,26.44
2016,5,26,18,45,173.5,33.0,2.75,14.5,54.5,25.7,15.18
2016,5,26,19,0,58.0,18.0,2.6,14.0,20.0,14.76,0.0
2016,5,26,19,15,29.0,9.0,2.6,13.5,10.0,8.19,0.0
2016,5,26,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,27,5,15,93.5,20.5,2.2,12.0,31.0,55.12,19.14
2016,5,27,5,30,187.0,41.0,2.2,12.0,62.0,118.29,86.12
2016,5,27,5,45,283.5,54.0,2.25,12.5,104.0,179.34,140.08
2016,5,27,6,0,380.0,67.0,2.3,13.0,146.0,251.39,202.76
2016,5,27,6,15,444.5,77.0,2.25,13.5,193.5,314.84,257.87
2016,5,27,6,30,509.0,87.0,2.2,14.0,241.0,388.96,319.96
2016,5,27,6,45,563.5,92.5,2.15,14.5,292.5,454.71,373.44
2016,5,27,7,0,618.0,98.0,2.1,15.0,344.0,524.3,427.99
2016,5,27,7,15,652.0,103.5,2.0,15.5,395.0,583.31,472.11
2016,5,27,7,30,686.0,109.0,1.9,16.0,446.0,643.46,515.41
2016,5,27,7,45,716.0,112.5,1.8,17.0,496.5,699.0,551.95
2016,5,27,8,0,746.0,116.0,1.7,18.0,547.0,754.55,586.56
2016,5,27,8,15,765.0,119.5,1.6,18.5,593.5,796.68,611.7
2016,5,27,8,30,784.0,123.0,1.5,19.0,640.0,841.11,637.82
2016,5,27,8,45,801.5,124.5,1.4,20.0,683.5,880.2,658.3
2016,5,27,9,0,819.0,126.0,1.3,21.0,727.0,917.11,676.72
2016,5,27,9,15,830.0,128.5,1.25,21.5,765.0,946.54,691.84
2016,5,27,9,30,841.0,131.0,1.2,22.0,803.0,973.06,704.95
2016,5,27,9,45,854.5,130.0,1.2,23.0,836.5,984.51,707.94
2016,5,27,10,0,868.0,129.0,1.2,24.0,870.0,1003.3,715.76
2016,5,27,10,15,874.0,130.5,1.2,24.5,896.5,1013.9,719.77
2016,5,27,10,30,880.0,132.0,1.2,25.0,923.0,1020.96,721.79
2016,5,27,10,45,886.0,131.5,1.3,26.0,943.0,1022.42,720.86
2016,5,27,11,0,892.0,131.0,1.4,27.0,963.0,1020.28,717.82
2016,5,27,11,15,894.5,131.5,1.55,27.0,975.0,1012.04,714.67
2016,5,27,11,30,897.0,132.0,1.7,27.0,987.0,1000.25,709.27
2016,5,27,11,45,899.5,131.5,1.85,27.5,992.5,984.03,699.61
2016,5,27,12,0,902.0,131.0,2.0,28.0,998.0,964.43,687.73
2016,5,27,12,15,901.0,130.5,2.15,28.0,995.0,938.39,672.98
2016,5,27,12,30,900.0,130.0,2.3,28.0,992.0,909.35,656.08
2016,5,27,12,45,897.0,130.0,2.45,28.5,981.5,876.19,634.95
2016,5,27,13,0,894.0,130.0,2.6,29.0,971.0,840.37,611.84
2016,5,27,13,15,890.0,129.0,2.7,29.0,953.5,800.42,586.55
2016,5,27,13,30,886.0,128.0,2.8,29.0,936.0,758.19,559.22
2016,5,27,13,45,878.5,128.0,2.95,29.0,911.0,712.32,527.4
2016,5,27,14,0,871.0,128.0,3.1,29.0,886.0,664.84,493.48
2016,5,27,14,15,863.5,126.0,3.15,28.5,855.5,614.32,456.96
2016,5,27,14,30,856.0,124.0,3.2,28.0,825.0,562.65,418.33
2016,5,27,14,45,844.0,122.5,3.3,28.0,788.0,508.29,375.74
2016,5,27,15,0,832.0,121.0,3.4,28.0,751.0,450.26,329.15
2016,5,27,15,15,819.0,118.5,3.4,27.5,710.0,393.76,282.8
2016,5,27,15,30,806.0,116.0,3.4,27.0,669.0,337.75,235.65
2016,5,27,15,45,788.0,113.0,3.45,27.0,623.0,280.84,187.14
2016,5,27,16,0,770.0,110.0,3.5,27.0,577.0,225.51,140.89
2016,5,27,16,15,748.0,106.5,3.45,26.5,529.0,171.11,99.21
2016,5,27,16,30,726.0,103.0,3.4,26.0,481.0,112.86,62.11
2016,5,27,16,45,696.0,98.5,3.35,25.5,430.5,64.81,49.48
2016,5,27,17,0,666.0,94.0,3.3,25.0,380.0,63.78,48.92
2016,5,27,17,15,626.5,88.0,3.15,24.0,329.5,61.47,47.3
2016,5,27,17,30,587.0,82.0,3.0,23.0,279.0,59.03,45.49
2016,5,27,17,45,532.0,74.5,2.85,22.0,230.0,55.15,42.34
2016,5,27,18,0,477.0,67.0,2.7,21.0,181.0,51.12,38.89
2016,5,27,18,15,397.5,56.5,2.35,20.0,136.5,44.19,32.7
2016,5,27,18,30,318.0,46.0,2.0,19.0,92.0,35.45,24.74
2016,5,27,18,45,206.5,32.0,1.7,18.0,57.5,24.94,14.48
2016,5,27,19,0,95.0,18.0,1.4,17.0,23.0,14.15,0.0
2016,5,27,19,15,47.5,9.0,1.3,16.5,11.5,8.19,0.0
2016,5,27,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,5,15,120.5,18.5,0.8,14.5,32.0,59.36,21.97
2016,5,28,5,30,241.0,37.0,0.9,15.0,64.0,130.05,93.24
2016,5,28,5,45,332.0,48.5,1.05,16.0,106.0,190.48,146.04
2016,5,28,6,0,423.0,60.0,1.2,17.0,148.0,264.57,208.98
2016,5,28,6,15,484.5,68.5,1.3,17.5,195.5,328.38,263.24
2016,5,28,6,30,546.0,77.0,1.4,18.0,243.0,397.82,320.42
2016,5,28,6,45,591.5,83.5,1.55,18.5,293.5,460.83,370.98
2016,5,28,7,0,637.0,90.0,1.7,19.0,344.0,526.91,422.25
2016,5,28,7,15,670.0,95.5,1.75,19.5,395.0,585.94,466.09
2016,5,28,7,30,703.0,101.0,1.8,20.0,446.0,646.03,509.31
2016,5,28,7,45,728.5,105.0,1.85,21.0,495.5,699.27,544.15
2016,5,28,8,0,754.0,109.0,1.9,22.0,545.0,748.94,575.37
2016,5,28,8,15,773.0,112.5,1.9,22.5,592.0,795.09,604.14
2016,5,28,8,30,792.0,116.0,1.9,23.0,639.0,839.73,631.34
2016,5,28,8,45,807.0,119.0,1.9,24.0,682.5,878.41,652.78
2016,5,28,9,0,822.0,122.0,1.9,25.0,726.0,914.8,672.33
2016,5,28,9,15,833.5,124.5,1.9,25.5,764.5,944.78,688.74
2016,5,28,9,30,845.0,127.0,1.9,26.0,803.0,961.65,696.64
2016,5,28,9,45,853.5,129.0,1.95,27.0,835.5,981.87,706.04
2016,5,28,10,0,862.0,131.0,2.0,28.0,868.0,998.83,713.3
2016,5,28,10,15,868.5,133.0,2.0,28.0,895.0,1010.39,719.48
2016,5,28,10,30,875.0,135.0,2.0,28.0,922.0,1018.42,723.59
2016,5,28,10,45,878.5,136.5,2.05,28.5,941.5,1019.37,722.6
2016,5,28,11,0,882.0,138.0,2.1,29.0,961.0,1016.71,719.54
2016,5,28,11,15,885.0,139.0,2.1,29.0,974.0,1009.47,714.63
2016,5,28,11,30,888.0,140.0,2.1,29.0,987.0,998.69,707.65
2016,5,28,11,45,888.0,141.0,2.15,29.5,992.0,981.58,695.98
2016,5,28,12,0,888.0,142.0,2.2,30.0,997.0,961.19,682.36
2016,5,28,12,15,887.5,142.0,2.25,30.0,994.5,936.31,667.29
2016,5,28,12,30,887.0,142.0,2.3,30.0,992.0,908.45,650.28
2016,5,28,12,45,874.5,148.5,2.4,30.0,979.0,873.25,628.84
2016,5,28,13,0,862.0,155.0,2.5,30.0,966.0,835.93,605.77
2016,5,28,13,15,857.5,154.0,2.55,30.0,949.0,796.63,580.77
2016,5,28,13,30,853.0,153.0,2.6,30.0,932.0,759.19,555.68
2016,5,28,13,45,845.5,152.5,2.7,30.0,907.0,713.02,523.81
2016,5,28,14,0,838.0,152.0,2.8,30.0,882.0,665.36,490.05
2016,5,28,14,15,829.5,150.0,2.85,29.5,851.5,614.59,453.86
2016,5,28,14,30,821.0,148.0,2.9,29.0,821.0,562.91,415.76
2016,5,28,14,45,808.5,146.0,3.0,29.0,784.0,508.65,373.82
2016,5,28,15,0,796.0,144.0,3.1,29.0,747.0,454.38,330.55
2016,5,28,15,15,704.0,167.0,3.15,28.5,679.0,386.75,277.98
2016,5,28,15,30,612.0,190.0,3.2,28.0,611.0,331.95,234.93
2016,5,28,15,45,600.5,177.0,3.25,28.0,567.0,279.11,191.19
2016,5,28,16,0,589.0,164.0,3.3,28.0,523.0,227.46,148.99
2016,5,28,16,15,636.5,141.5,3.3,27.0,500.0,177.49,108.57
2016,5,28,16,30,684.0,119.0,3.3,26.0,477.0,122.21,70.66
2016,5,28,16,45,655.5,112.5,3.3,25.5,427.0,74.28,57.46
2016,5,28,17,0,627.0,106.0,3.3,25.0,377.0,72.24,56.09
2016,5,28,17,15,585.5,99.0,3.05,24.0,326.5,69.55,54.19
2016,5,28,17,30,544.0,92.0,2.8,23.0,276.0,66.7,52.08
2016,5,28,17,45,491.0,82.5,2.6,22.0,227.5,61.52,47.84
2016,5,28,18,0,438.0,73.0,2.4,21.0,179.0,54.44,41.76
2016,5,28,18,15,359.0,61.5,2.1,20.0,134.5,46.55,34.76
2016,5,28,18,30,280.0,50.0,1.8,19.0,90.0,38.42,27.3
2016,5,28,18,45,179.0,34.5,1.55,18.0,56.0,26.83,16.15
2016,5,28,19,0,78.0,19.0,1.3,17.0,22.0,15.57,0.0
2016,5,28,19,15,39.0,9.5,1.3,16.5,11.0,8.64,0.0
2016,5,28,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,29,4,45,11.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,29,5,0,22.0,8.0,2.2,12.0,8.0,11.62,0.0
2016,5,29,5,15,132.5,23.0,2.25,12.5,37.0,68.39,28.0
2016,5,29,5,30,243.0,38.0,2.3,13.0,66.0,131.65,95.53
2016,5,29,5,45,336.0,49.5,2.4,14.0,108.0,192.88,149.7
2016,5,29,6,0,429.0,61.0,2.5,15.0,150.0,267.87,214.42
2016,5,29,6,15,491.5,69.5,2.45,15.5,198.5,332.47,270.26
2016,5,29,6,30,554.0,78.0,2.4,16.0,247.0,402.78,329.04
2016,5,29,6,45,600.0,84.0,2.35,16.5,298.0,465.92,380.15
2016,5,29,7,0,646.0,90.0,2.3,17.0,349.0,532.12,431.74
2016,5,29,7,15,679.0,95.0,2.25,17.5,400.0,590.96,475.78
2016,5,29,7,30,712.0,100.0,2.2,18.0,451.0,650.82,519.03
2016,5,29,7,45,737.5,104.0,2.15,19.0,500.5,704.4,553.93
2016,5,29,8,0,763.0,108.0,2.1,20.0,550.0,754.48,585.13
2016,5,29,8,15,782.0,111.5,2.1,20.5,597.0,800.92,614.44
2016,5,29,8,30,801.0,115.0,2.1,21.0,644.0,845.83,642.13
2016,5,29,8,45,815.5,117.5,2.1,21.5,687.5,883.75,664.6
2016,5,29,9,0,830.0,120.0,2.1,22.0,731.0,919.32,685.24
2016,5,29,9,15,841.5,122.5,2.15,22.5,769.0,949.48,702.59
2016,5,29,9,30,853.0,125.0,2.2,23.0,807.0,966.64,711.39
2016,5,29,9,45,862.5,126.0,2.3,23.5,840.5,986.95,722.94
2016,5,29,10,0,872.0,127.0,2.4,24.0,874.0,1004.01,732.36
2016,5,29,10,15,878.0,128.5,2.45,24.5,900.5,1014.7,737.24
2016,5,29,10,30,884.0,130.0,2.5,25.0,927.0,1021.84,739.98
2016,5,29,10,45,887.5,131.5,2.65,25.5,946.0,1022.88,739.95
2016,5,29,11,0,891.0,133.0,2.8,26.0,965.0,1020.28,737.68
2016,5,29,11,15,893.5,134.0,2.85,26.0,977.5,1012.58,732.77
2016,5,29,11,30,896.0,135.0,2.9,26.0,990.0,1001.32,725.7
2016,5,29,11,45,895.0,136.5,2.95,26.0,994.5,983.71,714.61
2016,5,29,12,0,894.0,138.0,3.0,26.0,999.0,962.82,701.46
2016,5,29,12,15,894.0,138.0,3.0,26.0,997.0,938.35,685.61
2016,5,29,12,30,894.0,138.0,3.0,26.0,995.0,910.84,667.79
2016,5,29,12,45,881.5,144.5,3.05,26.5,982.5,875.56,643.81
2016,5,29,13,0,869.0,151.0,3.1,27.0,970.0,838.12,618.34
2016,5,29,13,15,865.5,150.0,3.15,27.0,953.0,799.43,593.08
2016,5,29,13,30,862.0,149.0,3.2,27.0,936.0,758.5,565.21
2016,5,29,13,45,856.0,147.5,3.25,27.0,912.5,713.39,533.05
2016,5,29,14,0,850.0,146.0,3.3,27.0,889.0,667.98,499.84
2016,5,29,14,15,842.5,144.5,3.3,26.5,858.5,617.76,463.1
2016,5,29,14,30,835.0,143.0,3.3,26.0,828.0,566.48,424.41
2016,5,29,14,45,826.0,139.5,3.3,26.0,792.0,512.0,381.35
2016,5,29,15,0,817.0,136.0,3.3,26.0,756.0,457.13,336.73
2016,5,29,15,15,803.0,133.0,3.25,25.5,715.0,400.68,290.27
2016,5,29,15,30,789.0,130.0,3.2,25.0,674.0,344.88,243.21
2016,5,29,15,45,774.5,125.5,3.15,25.0,629.0,288.64,194.97
2016,5,29,16,0,760.0,121.0,3.1,25.0,584.0,233.62,148.63
2016,5,29,16,15,737.0,116.5,3.05,24.5,535.0,172.52,101.41
2016,5,29,16,30,714.0,112.0,3.0,24.0,486.0,119.9,68.16
2016,5,29,16,45,687.0,106.0,2.95,23.5,436.0,69.81,54.13
2016,5,29,17,0,660.0,100.0,2.9,23.0,386.0,67.94,52.87
2016,5,29,17,15,619.5,93.5,2.75,22.0,335.0,65.43,51.09
2016,5,29,17,30,579.0,87.0,2.6,21.0,284.0,62.76,49.11
2016,5,29,17,45,525.5,79.0,2.5,20.5,234.5,58.65,45.65
2016,5,29,18,0,472.0,71.0,2.4,20.0,185.0,54.36,41.88
2016,5,29,18,15,390.5,60.0,2.25,19.0,140.0,45.49,34.01
2016,5,29,18,30,309.0,49.0,2.1,18.0,95.0,37.69,26.83
2016,5,29,18,45,198.0,34.5,2.0,17.0,59.5,26.84,16.36
2016,5,29,19,0,87.0,20.0,1.9,16.0,24.0,16.36,0.0
2016,5,29,19,15,43.5,10.0,2.0,15.5,12.0,9.1,0.0
2016,5,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,30,4,45,16.0,4.5,1.4,10.5,5.0,0.0,0.0
2016,5,30,5,0,32.0,9.0,1.5,11.0,10.0,14.5,0.0
2016,5,30,5,15,154.5,23.0,1.65,11.5,39.5,74.01,32.05
2016,5,30,5,30,277.0,37.0,1.8,12.0,69.0,140.77,102.51
2016,5,30,5,45,370.5,47.5,1.95,13.0,112.0,205.71,160.07
2016,5,30,6,0,464.0,58.0,2.1,14.0,155.0,279.42,224.0
2016,5,30,6,15,526.0,65.5,2.05,14.5,204.0,344.41,280.26
2016,5,30,6,30,588.0,73.0,2.0,15.0,253.0,415.01,339.19
2016,5,30,6,45,632.0,78.5,2.0,16.0,304.0,477.94,389.4
2016,5,30,7,0,676.0,84.0,2.0,17.0,355.0,543.72,439.71
2016,5,30,7,15,708.0,89.0,2.0,17.5,406.5,603.15,484.04
2016,5,30,7,30,740.0,94.0,2.0,18.0,458.0,660.79,525.28
2016,5,30,7,45,764.0,97.5,2.0,19.0,508.0,713.77,559.62
2016,5,30,8,0,788.0,101.0,2.0,20.0,558.0,766.16,592.54
2016,5,30,8,15,806.5,104.0,2.0,20.5,605.5,812.44,621.48
2016,5,30,8,30,825.0,107.0,2.0,21.0,653.0,857.1,648.79
2016,5,30,8,45,838.5,110.0,2.05,22.0,696.5,895.35,670.51
2016,5,30,9,0,852.0,113.0,2.1,23.0,740.0,922.18,684.35
2016,5,30,9,15,863.0,115.0,2.1,23.5,778.5,951.47,700.6
2016,5,30,9,30,874.0,117.0,2.1,24.0,817.0,977.81,714.77
2016,5,30,9,45,880.5,119.5,2.15,25.0,849.5,997.15,723.52
2016,5,30,10,0,887.0,122.0,2.2,26.0,882.0,1013.07,730.15
2016,5,30,10,15,892.5,123.5,2.25,26.5,908.5,1023.45,734.76
2016,5,30,10,30,898.0,125.0,2.3,27.0,935.0,1030.22,737.24
2016,5,30,10,45,902.5,126.0,2.35,27.5,954.5,1031.84,736.6
2016,5,30,11,0,907.0,127.0,2.4,28.0,974.0,1029.77,733.81
2016,5,30,11,15,909.0,127.5,2.4,28.0,986.0,1021.07,727.92
2016,5,30,11,30,911.0,128.0,2.4,28.0,998.0,1008.79,719.94
2016,5,30,11,45,911.5,128.5,2.45,28.5,1003.0,991.56,708.03
2016,5,30,12,0,912.0,129.0,2.5,29.0,1008.0,970.96,694.08
2016,5,30,12,15,911.0,129.0,2.5,29.0,1005.5,945.32,677.89
2016,5,30,12,30,910.0,129.0,2.5,29.0,1003.0,916.64,659.77
2016,5,30,12,45,904.5,131.0,2.55,29.5,991.5,883.01,637.51
2016,5,30,13,0,899.0,133.0,2.6,30.0,980.0,846.83,613.52
2016,5,30,13,15,895.0,132.0,2.65,30.0,963.0,806.85,588.07
2016,5,30,13,30,891.0,131.0,2.7,30.0,946.0,764.59,560.61
2016,5,30,13,45,886.5,129.0,2.8,30.5,922.0,719.04,528.05
2016,5,30,14,0,882.0,127.0,2.9,31.0,898.0,671.62,493.42
2016,5,30,14,15,874.5,125.5,2.95,30.5,867.0,621.17,457.42
2016,5,30,14,30,867.0,124.0,3.0,30.0,836.0,569.54,419.31
2016,5,30,14,45,858.5,121.0,3.1,30.0,800.0,515.27,377.29
2016,5,30,15,0,850.0,118.0,3.2,30.0,764.0,460.39,333.43
2016,5,30,15,15,837.0,115.5,3.25,29.5,722.5,399.48,284.4
2016,5,30,15,30,824.0,113.0,3.3,29.0,681.0,342.61,237.06
2016,5,30,15,45,809.0,109.0,3.4,29.0,635.5,284.77,188.08
2016,5,30,16,0,794.0,105.0,3.5,29.0,590.0,228.13,140.91
2016,5,30,16,15,773.0,101.5,3.45,28.0,541.5,172.53,98.53
2016,5,30,16,30,752.0,98.0,3.4,27.0,493.0,119.32,65.44
2016,5,30,16,45,726.0,92.5,3.4,26.5,442.5,60.77,45.85
2016,5,30,17,0,700.0,87.0,3.4,26.0,392.0,58.79,44.47
2016,5,30,17,15,662.0,82.0,3.15,25.0,341.0,56.99,43.27
2016,5,30,17,30,624.0,77.0,2.9,24.0,290.0,55.09,41.92
2016,5,30,17,45,573.5,70.0,2.7,23.0,240.5,51.45,38.97
2016,5,30,18,0,523.0,63.0,2.5,22.0,191.0,47.65,35.75
2016,5,30,18,15,444.5,54.0,2.2,21.0,145.0,41.86,30.61
2016,5,30,18,30,366.0,45.0,1.9,20.0,99.0,35.87,25.08
2016,5,30,18,45,249.0,32.5,1.6,19.0,63.0,25.34,15.09
2016,5,30,19,0,132.0,20.0,1.3,18.0,27.0,15.74,0.0
2016,5,30,19,15,66.0,10.0,1.3,17.5,13.5,9.1,0.0
2016,5,30,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,31,4,45,17.5,4.5,1.5,12.5,5.0,0.0,0.0
2016,5,31,5,0,35.0,9.0,1.6,13.0,10.0,15.07,0.0
2016,5,31,5,15,160.5,23.0,1.7,13.5,40.0,75.51,33.64
2016,5,31,5,30,286.0,37.0,1.8,14.0,70.0,144.91,104.93
2016,5,31,5,45,379.0,47.0,1.95,14.5,113.0,208.08,160.97
2016,5,31,6,0,472.0,57.0,2.1,15.0,156.0,281.43,224.73
2016,5,31,6,15,533.0,64.5,2.0,15.5,205.0,346.27,280.59
2016,5,31,6,30,594.0,72.0,1.9,16.0,254.0,416.62,338.94
2016,5,31,6,45,638.0,77.0,1.85,17.0,305.0,479.22,388.45
2016,5,31,7,0,682.0,82.0,1.8,18.0,356.0,544.63,437.93
2016,5,31,7,15,713.5,86.5,1.75,19.0,407.5,603.35,480.2
2016,5,31,7,30,745.0,91.0,1.7,20.0,459.0,660.48,519.17
2016,5,31,7,45,768.5,94.5,1.7,21.0,508.5,713.22,552.78
2016,5,31,8,0,792.0,98.0,1.7,22.0,558.0,765.34,584.97
2016,5,31,8,15,810.0,101.5,1.7,22.5,605.5,811.88,613.6
2016,5,31,8,30,828.0,105.0,1.7,23.0,653.0,856.78,640.59
2016,5,31,8,45,841.5,107.5,1.75,24.0,696.0,894.55,661.65
2016,5,31,9,0,855.0,110.0,1.8,25.0,739.0,921.06,675.08
2016,5,31,9,15,865.5,112.0,1.85,25.5,777.5,949.98,691.39
2016,5,31,9,30,876.0,114.0,1.9,26.0,816.0,975.93,705.68
2016,5,31,9,45,887.0,114.0,1.95,27.0,850.0,997.11,715.5
2016,5,31,10,0,898.0,114.0,2.0,28.0,884.0,1015.02,723.26
2016,5,31,10,15,904.0,115.0,2.1,28.5,910.5,1025.58,728.52
2016,5,31,10,30,910.0,116.0,2.2,29.0,937.0,1032.52,731.66
2016,5,31,10,45,914.0,117.5,2.3,29.5,956.5,1034.29,731.69
2016,5,31,11,0,918.0,119.0,2.4,30.0,976.0,1032.32,729.51
2016,5,31,11,15,920.5,119.5,2.4,30.0,989.0,1024.17,724.02
2016,5,31,11,30,923.0,120.0,2.4,30.0,1002.0,1012.38,716.4
2016,5,31,11,45,924.0,120.0,2.45,30.5,1007.5,995.11,704.56
2016,5,31,12,0,925.0,120.0,2.5,31.0,1013.0,974.43,690.67
2016,5,31,12,15,925.0,120.0,2.5,31.5,1010.5,949.54,673.74
2016,5,31,12,30,925.0,120.0,2.5,32.0,1008.0,921.51,654.9
2016,5,31,12,45,925.5,118.0,2.5,32.5,999.5,889.07,633.29
2016,5,31,13,0,926.0,116.0,2.5,33.0,991.0,853.69,609.79
2016,5,31,13,15,923.0,115.5,2.55,33.0,974.0,814.11,585.04
2016,5,31,13,30,920.0,115.0,2.6,33.0,957.0,772.08,558.41
2016,5,31,13,45,915.5,114.0,2.7,33.0,933.5,726.31,527.53
2016,5,31,14,0,911.0,113.0,2.8,33.0,910.0,678.58,494.08
2016,5,31,14,15,904.5,111.5,2.8,33.0,879.5,627.5,456.89
2016,5,31,14,30,898.0,110.0,2.8,33.0,849.0,575.07,417.67
2016,5,31,14,45,889.0,108.0,2.85,33.0,812.5,519.92,375.43
2016,5,31,15,0,880.0,106.0,2.9,33.0,776.0,464.15,331.37
2016,5,31,15,15,868.5,104.0,2.9,32.5,735.0,407.09,285.57
2016,5,31,15,30,857.0,102.0,2.9,32.0,694.0,350.16,238.62
2016,5,31,15,45,841.0,99.5,2.95,31.5,648.0,285.97,185.85
2016,5,31,16,0,825.0,97.0,3.0,31.0,602.0,228.53,138.73
2016,5,31,16,15,805.5,94.0,2.9,30.5,553.5,171.74,95.43
2016,5,31,16,30,786.0,91.0,2.8,30.0,505.0,117.12,61.5
2016,5,31,16,45,759.0,87.0,2.75,29.5,454.0,64.05,47.97
2016,5,31,17,0,732.0,83.0,2.7,29.0,403.0,61.83,46.43
2016,5,31,17,15,695.5,78.0,2.45,27.5,351.0,54.23,40.46
2016,5,31,17,30,659.0,73.0,2.2,26.0,299.0,52.18,39.07
2016,5,31,17,45,607.0,67.0,1.95,25.0,248.5,49.16,36.69
2016,5,31,18,0,555.0,61.0,1.7,24.0,198.0,46.05,34.07
2016,5,31,18,15,476.5,52.5,1.5,22.5,151.0,40.6,29.35
2016,5,31,18,30,398.0,44.0,1.3,21.0,104.0,34.97,24.23
2016,5,31,18,45,277.5,32.5,1.15,20.0,66.5,26.28,15.88
2016,5,31,19,0,157.0,21.0,1.0,19.0,29.0,16.55,0.0
2016,5,31,19,15,78.5,10.5,1.05,18.5,14.5,9.55,0.0
2016,5,31,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,1,4,45,20.5,5.0,2.55,12.5,5.5,0.0,0.0
2016,6,1,5,0,41.0,10.0,2.8,13.0,11.0,17.15,0.0
2016,6,1,5,15,173.0,24.0,2.9,13.5,42.0,79.93,36.92
2016,6,1,5,30,305.0,38.0,3.0,14.0,73.0,151.56,110.05
2016,6,1,5,45,397.5,48.0,3.2,15.0,117.5,215.65,166.98
2016,6,1,6,0,490.0,58.0,3.4,16.0,162.0,289.79,231.38
2016,6,1,6,15,552.0,65.5,3.4,16.5,211.5,356.09,288.95
2016,6,1,6,30,614.0,73.0,3.4,17.0,261.0,427.95,349.29
2016,6,1,6,45,659.0,78.0,3.4,17.5,313.5,492.14,401.61
2016,6,1,7,0,704.0,83.0,3.4,18.0,366.0,559.19,454.31
2016,6,1,7,15,735.0,87.5,3.35,18.5,418.0,618.58,499.12
2016,6,1,7,30,766.0,92.0,3.3,19.0,470.0,676.22,540.66
2016,6,1,7,45,790.5,95.5,3.3,20.0,521.0,730.58,576.55
2016,6,1,8,0,815.0,99.0,3.3,21.0,572.0,784.32,610.98
2016,6,1,8,15,832.5,102.0,3.25,21.5,620.0,830.68,640.24
2016,6,1,8,30,850.0,105.0,3.2,22.0,668.0,875.28,667.71
2016,6,1,8,45,864.0,107.5,3.2,23.0,712.0,905.73,684.0
2016,6,1,9,0,878.0,110.0,3.2,24.0,756.0,941.69,703.86
2016,6,1,9,15,888.5,112.0,3.2,24.5,795.0,971.11,720.38
2016,6,1,9,30,899.0,114.0,3.2,25.0,834.0,997.48,734.82
2016,6,1,9,45,909.5,114.0,3.2,25.5,868.5,1018.51,745.7
2016,6,1,10,0,920.0,114.0,3.2,26.0,903.0,1036.17,754.43
2016,6,1,10,15,925.5,115.5,3.2,26.5,930.0,1046.91,758.75
2016,6,1,10,30,931.0,117.0,3.2,27.0,957.0,1053.93,760.83
2016,6,1,10,45,933.5,119.0,3.25,27.5,976.5,1054.69,759.47
2016,6,1,11,0,936.0,121.0,3.3,28.0,996.0,1051.64,755.85
2016,6,1,11,15,938.0,121.5,3.35,28.0,1008.5,1042.84,750.2
2016,6,1,11,30,940.0,122.0,3.4,28.0,1021.0,1030.34,742.32
2016,6,1,11,45,939.0,123.5,3.5,28.5,1025.5,1012.32,729.89
2016,6,1,12,0,938.0,125.0,3.6,29.0,1030.0,990.86,715.31
2016,6,1,12,15,937.5,125.0,3.65,29.0,1028.0,965.18,699.11
2016,6,1,12,30,937.0,125.0,3.7,29.0,1026.0,936.35,680.82
2016,6,1,12,45,921.5,133.0,3.75,29.0,1011.5,898.93,656.78
2016,6,1,13,0,906.0,141.0,3.8,29.0,997.0,859.35,631.15
2016,6,1,13,15,902.0,140.5,3.8,29.0,980.0,819.57,604.95
2016,6,1,13,30,898.0,140.0,3.8,29.0,963.0,777.48,576.55
2016,6,1,13,45,889.5,140.0,3.8,29.0,937.5,730.6,542.98
2016,6,1,14,0,881.0,140.0,3.8,29.0,912.0,682.15,507.56
2016,6,1,14,15,737.5,202.5,3.75,29.0,833.5,604.65,449.29
2016,6,1,14,30,594.0,265.0,3.7,29.0,755.0,536.95,397.86
2016,6,1,14,45,717.5,199.5,3.7,29.0,765.5,507.2,374.24
2016,6,1,15,0,841.0,134.0,3.7,29.0,776.0,467.14,340.54
2016,6,1,15,15,827.5,131.5,3.65,28.5,734.0,410.09,293.97
2016,6,1,15,30,814.0,129.0,3.6,28.0,692.0,353.57,246.73
2016,6,1,15,45,796.0,125.5,3.55,27.5,645.5,295.93,198.27
2016,6,1,16,0,778.0,122.0,3.5,27.0,599.0,239.86,151.78
2016,6,1,16,15,755.5,117.5,3.35,26.5,550.0,177.81,103.87
2016,6,1,16,30,733.0,113.0,3.2,26.0,501.0,124.17,69.69
2016,6,1,16,45,487.0,142.5,3.1,25.5,389.5,95.85,75.55
2016,6,1,17,0,241.0,172.0,3.0,25.0,278.0,120.67,96.82
2016,6,1,17,15,216.5,156.0,2.8,24.0,242.0,111.17,89.44
2016,6,1,17,30,192.0,140.0,2.6,23.0,206.0,105.57,85.23
2016,6,1,17,45,175.5,118.5,2.45,22.0,171.0,90.76,72.94
