Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,159.0,97.0,2.3,21.0,136.0,75.54,59.99
2016,6,1,18,15,131.0,76.5,2.05,20.0,104.0,60.53,46.88
2016,6,1,18,30,103.0,56.0,1.8,19.0,72.0,45.18,33.2
2016,6,1,18,45,55.0,38.0,1.6,18.0,46.0,31.19,20.17
2016,6,1,19,0,7.0,20.0,1.4,17.0,20.0,17.36,0.93
2016,6,1,19,15,3.5,10.0,1.4,16.5,10.0,9.1,0.0
2016,6,1,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.5,5.0,1.5,10.5,6.0,0.0,0.0
2016,6,2,5,0,49.0,10.0,1.6,11.0,12.0,18.69,0.0
2016,6,2,5,15,183.5,24.0,1.75,11.5,43.5,82.54,39.47
2016,6,2,5,30,318.0,38.0,1.9,12.0,75.0,155.39,113.59
2016,6,2,5,45,413.0,47.5,2.1,13.0,120.0,220.57,171.59
2016,6,2,6,0,508.0,57.0,2.3,14.0,165.0,296.02,237.19
2016,6,2,6,15,569.5,64.0,2.2,14.5,215.0,362.4,294.65
2016,6,2,6,30,631.0,71.0,2.1,15.0,265.0,434.26,354.49
2016,6,2,6,45,675.0,76.0,2.05,16.0,318.0,498.63,405.56
2016,6,2,7,0,719.0,81.0,2.0,17.0,371.0,565.76,456.48
2016,6,2,7,15,749.5,85.5,1.95,18.0,423.5,623.1,497.86
2016,6,2,7,30,780.0,90.0,1.9,19.0,476.0,683.49,539.04
2016,6,2,7,45,803.5,93.5,1.9,20.0,527.0,737.62,573.57
2016,6,2,8,0,827.0,97.0,1.9,21.0,578.0,791.03,606.6
2016,6,2,8,15,844.0,100.0,1.85,21.5,626.0,837.37,634.58
2016,6,2,8,30,861.0,103.0,1.8,22.0,674.0,881.9,660.73
2016,6,2,8,45,874.0,105.5,1.8,23.0,718.0,911.88,675.95
2016,6,2,9,0,887.0,108.0,1.8,24.0,762.0,947.19,694.55
2016,6,2,9,15,897.0,110.0,1.8,24.5,801.0,976.37,710.19
2016,6,2,9,30,907.0,112.0,1.8,25.0,840.0,1002.45,723.79
2016,6,2,9,45,908.5,117.0,1.8,26.0,871.5,1020.13,730.61
2016,6,2,10,0,910.0,122.0,1.8,27.0,903.0,1034.11,735.2
2016,6,2,10,15,915.5,123.0,1.85,27.5,929.5,1044.2,739.6
2016,6,2,10,30,921.0,124.0,1.9,28.0,956.0,1050.63,741.86
2016,6,2,10,45,924.0,125.5,1.95,29.0,975.5,1051.34,739.26
2016,6,2,11,0,927.0,127.0,2.0,30.0,995.0,1048.28,734.51
2016,6,2,11,15,929.0,127.5,2.0,30.0,1007.5,1039.53,728.73
2016,6,2,11,30,931.0,128.0,2.0,30.0,1020.0,1027.1,720.85
2016,6,2,11,45,931.0,129.0,2.05,30.5,1024.5,1009.67,709.17
2016,6,2,12,0,931.0,130.0,2.1,31.0,1029.0,988.81,695.46
2016,6,2,12,15,930.0,130.0,2.15,31.0,1026.0,962.85,679.99
2016,6,2,12,30,929.0,130.0,2.2,31.0,1023.0,933.79,662.52
2016,6,2,12,45,933.0,125.0,2.3,31.5,1014.5,901.54,642.07
2016,6,2,13,0,937.0,120.0,2.4,32.0,1006.0,866.16,619.45
2016,6,2,13,15,933.0,119.5,2.4,32.0,988.5,825.49,593.7
2016,6,2,13,30,929.0,119.0,2.4,32.0,971.0,782.41,566.17
2016,6,2,13,45,922.5,118.0,2.45,32.5,946.0,734.98,532.92
2016,6,2,14,0,916.0,117.0,2.5,33.0,921.0,685.75,497.43
2016,6,2,14,15,908.5,115.5,2.5,32.5,889.5,633.92,460.95
2016,6,2,14,30,901.0,114.0,2.5,32.0,858.0,580.84,422.32
2016,6,2,14,45,891.0,112.5,2.55,32.0,821.0,525.53,380.08
2016,6,2,15,0,881.0,111.0,2.6,32.0,784.0,469.68,336.06
2016,6,2,15,15,868.5,108.5,2.6,31.5,742.0,411.85,289.78
2016,6,2,15,30,856.0,106.0,2.6,31.0,700.0,354.26,242.42
2016,6,2,15,45,839.5,103.5,2.65,31.0,653.5,290.16,189.33
2016,6,2,16,0,823.0,101.0,2.7,31.0,607.0,232.75,141.97
2016,6,2,16,15,802.0,97.5,2.7,30.5,557.5,175.54,98.36
2016,6,2,16,30,781.0,94.0,2.7,30.0,508.0,120.67,63.96
2016,6,2,16,45,753.5,90.0,2.7,29.5,456.5,67.92,51.17
2016,6,2,17,0,726.0,86.0,2.7,29.0,405.0,58.08,43.28
2016,6,2,17,15,689.0,81.0,2.55,27.5,353.0,56.24,42.15
2016,6,2,17,30,652.0,76.0,2.4,26.0,301.0,54.28,40.86
2016,6,2,17,45,599.5,69.5,2.3,25.0,250.5,50.97,38.23
2016,6,2,18,0,547.0,63.0,2.2,24.0,200.0,47.52,35.35
2016,6,2,18,15,470.0,54.5,1.9,22.5,153.5,42.15,30.7
2016,6,2,18,30,393.0,46.0,1.6,21.0,107.0,36.6,25.66
2016,6,2,18,45,277.5,34.0,1.35,20.0,69.0,27.51,17.05
2016,6,2,19,0,162.0,22.0,1.1,19.0,31.0,17.32,1.81
2016,6,2,19,15,81.0,11.0,1.05,18.5,15.5,10.01,0.0
2016,6,2,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,30.5,5.0,0.85,14.5,6.0,0.0,0.0
2016,6,3,5,0,61.0,10.0,0.8,15.0,12.0,21.01,0.0
2016,6,3,5,15,193.5,23.0,0.9,15.5,43.0,85.39,41.0
2016,6,3,5,30,326.0,36.0,1.0,16.0,74.0,155.72,111.76
2016,6,3,5,45,415.5,45.5,1.1,17.0,118.0,219.09,167.12
2016,6,3,6,0,505.0,55.0,1.2,18.0,162.0,292.19,229.26
2016,6,3,6,15,564.0,62.0,1.15,18.5,211.5,357.06,283.91
2016,6,3,6,30,623.0,69.0,1.1,19.0,261.0,427.2,340.61
2016,6,3,6,45,662.5,74.5,1.1,19.5,312.0,489.03,388.94
2016,6,3,7,0,702.0,80.0,1.1,20.0,363.0,553.23,437.07
2016,6,3,7,15,732.0,84.0,1.05,21.0,414.0,608.94,475.86
2016,6,3,7,30,762.0,88.0,1.0,22.0,465.0,667.59,514.37
2016,6,3,7,45,783.5,92.0,0.95,23.0,515.0,719.99,545.95
2016,6,3,8,0,805.0,96.0,0.9,24.0,565.0,771.58,575.87
2016,6,3,8,15,822.0,98.5,0.85,25.0,611.5,816.57,600.38
2016,6,3,8,30,839.0,101.0,0.8,26.0,658.0,859.82,623.03
2016,6,3,8,45,852.0,103.5,0.8,27.0,701.0,889.29,637.17
2016,6,3,9,0,865.0,106.0,0.8,28.0,744.0,924.09,654.56
2016,6,3,9,15,875.0,108.0,0.85,29.0,782.0,952.83,668.77
2016,6,3,9,30,885.0,110.0,0.9,30.0,820.0,978.58,681.07
2016,6,3,9,45,899.5,107.5,0.95,31.5,854.0,1000.73,689.76
2016,6,3,10,0,914.0,105.0,1.0,33.0,888.0,1019.72,696.5
2016,6,3,10,15,919.0,106.0,0.95,33.5,914.5,1029.6,698.8
2016,6,3,10,30,924.0,107.0,0.9,34.0,941.0,1035.82,699.1
2016,6,3,10,45,926.0,108.5,0.9,35.0,960.0,1035.84,695.53
2016,6,3,11,0,928.0,110.0,0.9,36.0,979.0,1032.1,689.99
2016,6,3,11,15,719.5,247.5,1.0,36.0,926.5,971.68,656.24
2016,6,3,11,30,511.0,385.0,1.1,36.0,874.0,887.9,602.48
2016,6,3,11,45,721.0,249.0,1.2,36.0,943.0,943.3,643.85
2016,6,3,12,0,931.0,113.0,1.3,36.0,1012.0,972.93,662.34
2016,6,3,12,15,930.0,113.5,1.4,36.0,1010.0,947.73,648.32
2016,6,3,12,30,929.0,114.0,1.5,36.0,1008.0,919.4,632.82
2016,6,3,12,45,911.5,123.5,1.6,36.5,993.5,882.23,610.37
2016,6,3,13,0,894.0,133.0,1.7,37.0,979.0,843.01,586.43
2016,6,3,13,15,890.0,132.0,1.8,36.5,961.5,803.48,564.32
2016,6,3,13,30,886.0,131.0,1.9,36.0,944.0,761.69,540.04
2016,6,3,13,45,879.0,130.5,2.0,36.0,919.5,716.16,510.01
2016,6,3,14,0,872.0,130.0,2.1,36.0,895.0,668.98,477.93
2016,6,3,14,15,864.0,128.0,2.15,36.0,864.5,618.54,442.4
2016,6,3,14,30,856.0,126.0,2.2,36.0,834.0,566.99,404.98
2016,6,3,14,45,846.0,124.0,2.3,36.0,797.5,513.59,365.18
2016,6,3,15,0,836.0,122.0,2.4,36.0,761.0,456.29,321.31
2016,6,3,15,15,615.5,198.5,2.4,35.5,655.0,381.69,267.1
2016,6,3,15,30,395.0,275.0,2.4,35.0,549.0,335.74,235.45
2016,6,3,15,45,320.0,270.5,2.4,35.0,483.5,285.07,198.6
2016,6,3,16,0,245.0,266.0,2.4,35.0,418.0,242.72,168.96
2016,6,3,16,15,488.0,184.5,2.35,34.5,454.5,193.01,122.5
2016,6,3,16,30,731.0,103.0,2.3,34.0,491.0,118.47,62.51
2016,6,3,16,45,702.0,98.5,2.3,33.5,441.0,67.78,50.14
2016,6,3,17,0,673.0,94.0,2.3,33.0,391.0,63.26,46.76
2016,6,3,17,15,635.0,88.0,2.05,31.5,340.5,60.95,45.31
2016,6,3,17,30,597.0,82.0,1.8,30.0,290.0,58.49,43.66
2016,6,3,17,45,544.0,75.0,1.6,29.0,241.0,55.01,40.95
2016,6,3,18,0,491.0,68.0,1.4,28.0,192.0,51.38,37.98
2016,6,3,18,15,416.0,58.5,1.3,26.5,147.0,45.36,32.87
2016,6,3,18,30,341.0,49.0,1.2,25.0,102.0,37.63,26.08
2016,6,3,18,45,235.5,35.5,1.1,24.0,66.0,27.58,16.84
2016,6,3,19,0,130.0,22.0,1.0,23.0,30.0,17.26,2.46
2016,6,3,19,15,65.0,11.0,0.95,22.5,15.0,10.01,0.0
2016,6,3,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,1.5,0.9,19.0,1.5,0.0,0.0
2016,6,4,5,0,0.0,3.0,0.9,19.0,3.0,2.73,0.0
2016,6,4,5,15,0.0,12.0,0.85,19.5,12.0,10.55,0.7
2016,6,4,5,30,0.0,21.0,0.8,20.0,21.0,18.48,9.21
2016,6,4,5,45,0.0,33.5,0.75,21.0,33.5,29.53,18.71
2016,6,4,6,0,0.0,46.0,0.7,22.0,46.0,40.6,28.07
2016,6,4,6,15,0.0,60.5,0.95,22.5,60.5,53.93,39.19
2016,6,4,6,30,0.0,75.0,1.2,23.0,75.0,67.35,50.2
2016,6,4,6,45,0.0,90.5,1.45,23.5,90.5,81.75,61.81
2016,6,4,7,0,0.0,106.0,1.7,24.0,106.0,96.15,73.21
2016,6,4,7,15,62.0,157.5,1.7,24.0,188.5,197.51,155.41
2016,6,4,7,30,124.0,209.0,1.7,24.0,271.0,311.68,244.66
2016,6,4,7,45,154.5,232.0,1.7,24.5,317.0,363.82,283.25
2016,6,4,8,0,185.0,255.0,1.7,25.0,363.0,417.78,322.56
2016,6,4,8,15,350.5,234.0,1.7,25.0,459.0,551.97,423.31
2016,6,4,8,30,516.0,213.0,1.7,25.0,555.0,698.82,528.11
2016,6,4,8,45,357.0,278.0,1.7,25.5,522.5,624.58,469.24
2016,6,4,9,0,198.0,343.0,1.7,26.0,490.0,540.17,404.15
2016,6,4,9,15,155.0,361.5,1.75,26.0,480.0,521.47,389.56
2016,6,4,9,30,112.0,380.0,1.8,26.0,470.0,500.26,372.65
2016,6,4,9,45,108.5,395.5,1.9,26.5,486.0,496.52,369.06
2016,6,4,10,0,105.0,411.0,2.0,27.0,502.0,507.87,375.92
2016,6,4,10,15,72.5,396.5,2.05,27.0,460.5,458.72,339.77
2016,6,4,10,30,40.0,382.0,2.1,27.0,419.0,409.53,303.52
2016,6,4,10,45,53.5,409.0,2.15,27.5,459.0,447.89,330.72
2016,6,4,11,0,67.0,436.0,2.2,28.0,499.0,485.43,356.53
2016,6,4,11,15,183.0,447.5,2.25,28.0,622.5,619.18,452.62
2016,6,4,11,30,299.0,459.0,2.3,28.0,746.0,746.15,540.16
2016,6,4,11,45,349.0,438.0,2.4,28.5,774.5,762.19,550.61
2016,6,4,12,0,399.0,417.0,2.5,29.0,803.0,775.2,559.82
2016,6,4,12,15,341.5,442.0,2.5,29.5,772.0,731.14,527.49
2016,6,4,12,30,284.0,467.0,2.5,30.0,741.0,687.82,495.98
2016,6,4,12,45,174.5,453.0,2.5,30.5,621.0,563.16,408.29
2016,6,4,13,0,65.0,439.0,2.5,31.0,501.0,447.11,324.9
2016,6,4,13,15,261.0,404.5,2.45,31.5,645.5,565.09,411.34
2016,6,4,13,30,457.0,370.0,2.4,32.0,790.0,661.85,478.5
2016,6,4,13,45,447.0,360.5,2.4,32.5,762.5,620.48,448.29
2016,6,4,14,0,437.0,351.0,2.4,33.0,735.0,579.12,418.65
2016,6,4,14,15,632.5,242.5,2.35,33.0,777.5,577.15,418.6
2016,6,4,14,30,828.0,134.0,2.3,33.0,820.0,557.63,404.13
2016,6,4,14,45,822.5,129.5,2.3,33.0,785.5,504.81,363.76
2016,6,4,15,0,817.0,125.0,2.3,33.0,751.0,451.23,321.76
2016,6,4,15,15,804.0,122.5,2.3,32.5,710.5,395.94,277.92
2016,6,4,15,30,791.0,120.0,2.3,32.0,670.0,341.13,233.26
2016,6,4,15,45,777.0,115.5,2.3,32.0,626.0,285.22,186.8
2016,6,4,16,0,763.0,111.0,2.3,32.0,582.0,230.42,141.88
2016,6,4,16,15,741.5,107.5,2.3,31.5,534.5,176.73,101.19
2016,6,4,16,30,720.0,104.0,2.3,31.0,487.0,119.14,64.02
2016,6,4,16,45,693.0,99.0,2.3,30.5,438.0,68.78,51.64
2016,6,4,17,0,666.0,94.0,2.3,30.0,389.0,63.13,47.28
2016,6,4,17,15,629.0,88.0,2.25,29.0,339.0,60.83,45.71
2016,6,4,17,30,592.0,82.0,2.2,28.0,289.0,58.38,43.95
2016,6,4,17,45,542.0,74.5,2.15,27.0,240.5,54.51,40.9
2016,6,4,18,0,492.0,67.0,2.1,26.0,192.0,50.46,37.55
2016,6,4,18,15,420.0,57.5,2.0,24.5,147.5,44.41,32.37
2016,6,4,18,30,348.0,48.0,1.9,23.0,103.0,38.12,26.74
2016,6,4,18,45,245.5,35.0,1.85,22.0,67.0,27.19,16.74
2016,6,4,19,0,143.0,22.0,1.8,21.0,31.0,17.26,3.21
2016,6,4,19,15,71.5,11.0,1.95,20.0,15.5,10.01,0.0
2016,6,4,19,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,30.5,5.0,1.45,12.5,6.0,0.0,0.0
2016,6,5,5,0,61.0,10.0,1.6,13.0,12.0,20.94,0.0
2016,6,5,5,15,181.0,23.5,1.7,13.5,42.5,80.98,40.19
2016,6,5,5,30,301.0,37.0,1.8,14.0,73.0,148.42,107.71
2016,6,5,5,45,388.5,47.0,1.95,15.0,116.0,210.07,162.14
2016,6,5,6,0,476.0,57.0,2.1,16.0,159.0,281.26,223.62
2016,6,5,6,15,535.0,64.5,2.1,16.5,207.5,345.08,278.58
2016,6,5,6,30,594.0,72.0,2.1,17.0,256.0,414.21,336.05
2016,6,5,6,45,333.0,116.0,2.1,18.0,222.5,337.25,273.98
2016,6,5,7,0,72.0,160.0,2.1,19.0,189.0,206.09,165.27
2016,6,5,7,15,62.5,178.5,2.05,19.5,206.5,221.07,176.8
2016,6,5,7,30,53.0,197.0,2.0,20.0,224.0,235.02,186.77
2016,6,5,7,45,100.0,226.5,2.0,21.0,283.5,303.32,240.09
2016,6,5,8,0,147.0,256.0,2.0,22.0,343.0,388.22,304.1
2016,6,5,8,15,484.5,181.5,2.0,22.5,498.0,621.6,482.81
2016,6,5,8,30,822.0,107.0,2.0,23.0,653.0,850.67,641.29
2016,6,5,8,45,835.5,110.0,2.05,24.0,696.0,888.87,661.0
2016,6,5,9,0,849.0,113.0,2.1,25.0,739.0,915.79,674.83
2016,6,5,9,15,859.5,114.5,2.2,25.5,777.0,944.1,691.37
2016,6,5,9,30,870.0,116.0,2.3,26.0,815.0,969.5,705.94
2016,6,5,9,45,885.0,114.0,2.45,26.5,849.5,992.49,719.45
2016,6,5,10,0,900.0,112.0,2.6,27.0,884.0,1012.36,730.97
2016,6,5,10,15,905.5,113.0,2.7,27.0,910.5,1022.64,737.38
2016,6,5,10,30,911.0,114.0,2.8,27.0,937.0,1029.3,741.68
2016,6,5,10,45,913.5,115.5,2.9,27.5,956.0,1029.82,740.71
2016,6,5,11,0,916.0,117.0,3.0,28.0,975.0,1026.63,737.52
2016,6,5,11,15,918.5,117.5,3.05,28.0,988.0,1018.77,732.5
2016,6,5,11,30,921.0,118.0,3.1,28.0,1001.0,1007.28,725.29
2016,6,5,11,45,921.0,119.0,3.15,28.5,1006.0,990.34,713.24
2016,6,5,12,0,921.0,120.0,3.2,29.0,1011.0,970.01,699.13
2016,6,5,12,15,921.0,120.0,3.25,29.0,1009.0,945.51,683.75
2016,6,5,12,30,921.0,120.0,3.3,29.0,1007.0,917.89,666.31
2016,6,5,12,45,912.5,124.0,3.35,29.0,995.5,883.66,644.45
2016,6,5,13,0,904.0,128.0,3.4,29.0,984.0,846.99,620.84
2016,6,5,13,15,901.0,127.0,3.4,29.0,968.0,808.02,595.25
2016,6,5,13,30,898.0,126.0,3.4,29.0,952.0,766.67,567.84
2016,6,5,13,45,894.0,124.5,3.4,29.0,928.5,722.01,535.97
2016,6,5,14,0,890.0,123.0,3.4,29.0,905.0,675.39,501.98
2016,6,5,14,15,883.0,121.5,3.4,29.0,875.0,625.25,464.6
2016,6,5,14,30,876.0,120.0,3.4,29.0,845.0,573.85,425.28
2016,6,5,14,45,867.5,117.5,3.4,29.0,809.5,519.88,382.94
2016,6,5,15,0,859.0,115.0,3.4,29.0,774.0,465.27,338.86
2016,6,5,15,15,847.0,112.5,3.35,28.5,733.5,408.96,292.84
2016,6,5,15,30,835.0,110.0,3.3,28.0,693.0,347.6,241.91
2016,6,5,15,45,820.5,107.0,3.3,27.5,648.0,290.29,193.43
2016,6,5,16,0,806.0,104.0,3.3,27.0,603.0,234.08,146.38
2016,6,5,16,15,785.5,100.5,3.25,26.5,554.5,178.01,102.62
2016,6,5,16,30,765.0,97.0,3.2,26.0,506.0,124.22,67.76
2016,6,5,16,45,739.5,92.5,3.15,25.5,455.5,72.09,55.56
2016,6,5,17,0,714.0,88.0,3.1,25.0,405.0,59.2,44.98
2016,6,5,17,15,678.0,82.5,2.95,24.0,353.5,57.06,43.49
2016,6,5,17,30,642.0,77.0,2.8,23.0,302.0,54.78,41.82
2016,6,5,17,45,593.0,70.5,2.7,22.5,252.5,51.52,39.13
2016,6,5,18,0,544.0,64.0,2.6,22.0,203.0,48.12,36.19
2016,6,5,18,15,470.5,55.0,2.5,21.0,156.5,42.36,31.12
2016,6,5,18,30,397.0,46.0,2.4,20.0,110.0,36.37,25.64
2016,6,5,18,45,288.0,34.5,2.3,19.0,72.0,27.77,17.53
2016,6,5,19,0,179.0,23.0,2.2,18.0,34.0,18.09,4.38
2016,6,5,19,15,89.5,11.5,2.3,17.0,17.0,10.46,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,32.5,5.0,2.7,13.5,6.0,0.0,0.0
2016,6,6,5,0,65.0,10.0,2.9,14.0,12.0,21.68,0.0
2016,6,6,5,15,185.5,23.0,2.95,14.5,42.0,81.34,40.55
2016,6,6,5,30,306.0,36.0,3.0,15.0,72.0,148.73,107.63
2016,6,6,5,45,390.0,45.5,3.05,15.5,114.5,208.73,161.13
2016,6,6,6,0,474.0,55.0,3.1,16.0,157.0,277.86,221.62
2016,6,6,6,15,530.5,62.0,3.05,16.5,204.0,339.69,275.43
2016,6,6,6,30,587.0,69.0,3.0,17.0,251.0,406.57,331.68
2016,6,6,6,45,310.0,110.0,3.0,17.5,207.5,316.85,259.24
2016,6,6,7,0,33.0,151.0,3.0,18.0,164.0,171.22,137.23
2016,6,6,7,15,108.0,179.5,2.95,18.5,231.5,263.77,213.35
2016,6,6,7,30,183.0,208.0,2.9,19.0,299.0,352.69,284.09
2016,6,6,7,45,471.5,153.5,2.9,20.0,420.5,545.06,435.96
2016,6,6,8,0,760.0,99.0,2.9,21.0,542.0,737.11,576.38
2016,6,6,8,15,777.0,102.0,2.95,21.5,587.5,781.1,603.81
2016,6,6,8,30,794.0,105.0,3.0,22.0,633.0,823.51,630.78
2016,6,6,8,45,808.5,107.0,3.05,22.5,674.5,860.68,653.74
2016,6,6,9,0,823.0,109.0,3.1,23.0,716.0,886.96,669.02
2016,6,6,9,15,833.0,111.0,3.1,23.5,753.5,914.84,685.05
2016,6,6,9,30,843.0,113.0,3.1,24.0,791.0,939.88,699.04
2016,6,6,9,45,851.0,114.5,3.15,24.5,822.5,959.43,709.7
2016,6,6,10,0,859.0,116.0,3.2,25.0,854.0,975.77,718.28
2016,6,6,10,15,865.0,117.5,3.25,25.0,880.0,986.8,724.87
2016,6,6,10,30,871.0,119.0,3.3,25.0,906.0,994.35,729.32
2016,6,6,10,45,875.0,120.0,3.35,25.5,925.5,995.9,728.54
2016,6,6,11,0,879.0,121.0,3.4,26.0,945.0,993.89,725.59
2016,6,6,11,15,882.0,121.5,3.4,26.0,957.5,986.86,720.57
2016,6,6,11,30,885.0,122.0,3.4,26.0,970.0,976.33,713.4
2016,6,6,11,45,886.0,122.0,3.45,26.5,975.0,960.0,701.5
2016,6,6,12,0,887.0,122.0,3.5,27.0,980.0,940.42,687.56
2016,6,6,12,15,886.5,122.0,3.5,27.0,978.5,916.33,671.77
2016,6,6,12,30,886.0,122.0,3.5,27.0,977.0,889.28,654.02
2016,6,6,12,45,877.0,126.5,3.55,27.0,965.5,856.2,632.46
2016,6,6,13,0,868.0,131.0,3.6,27.0,954.0,820.81,609.23
2016,6,6,13,15,865.0,130.0,3.6,27.0,938.0,783.24,584.11
2016,6,6,13,30,862.0,129.0,3.6,27.0,922.0,743.4,557.04
2016,6,6,13,45,856.0,128.0,3.65,27.0,899.0,699.39,525.3
2016,6,6,14,0,850.0,127.0,3.7,27.0,876.0,653.7,491.62
2016,6,6,14,15,843.0,125.5,3.7,26.5,847.0,605.53,456.03
2016,6,6,14,30,836.0,124.0,3.7,26.0,818.0,556.17,418.46
2016,6,6,14,45,826.5,122.0,3.75,26.0,783.0,504.25,377.09
2016,6,6,15,0,817.0,120.0,3.8,26.0,748.0,448.31,331.58
2016,6,6,15,15,805.0,117.5,3.8,25.5,708.5,393.52,286.19
2016,6,6,15,30,793.0,115.0,3.8,25.0,669.0,339.1,239.93
2016,6,6,15,45,777.0,112.5,3.8,25.0,625.0,284.25,192.52
2016,6,6,16,0,761.0,110.0,3.8,25.0,581.0,230.7,146.93
2016,6,6,16,15,740.5,106.0,3.75,24.0,534.5,176.91,104.77
2016,6,6,16,30,720.0,102.0,3.7,23.0,488.0,119.28,66.01
2016,6,6,16,45,694.0,97.5,3.65,22.5,439.5,69.32,53.91
2016,6,6,17,0,668.0,93.0,3.6,22.0,391.0,62.29,48.21
2016,6,6,17,15,631.5,87.5,3.55,21.0,341.5,60.34,46.88
2016,6,6,17,30,595.0,82.0,3.5,20.0,292.0,58.25,45.38
2016,6,6,17,45,548.0,74.5,3.45,19.5,244.0,54.4,42.14
2016,6,6,18,0,501.0,67.0,3.4,19.0,196.0,50.35,38.61
2016,6,6,18,15,428.5,57.5,3.3,18.0,151.0,44.29,33.22
2016,6,6,18,30,356.0,48.0,3.2,17.0,106.0,37.98,27.39
2016,6,6,18,45,255.0,35.5,3.1,16.5,69.5,27.56,17.61
2016,6,6,19,0,154.0,23.0,3.0,16.0,33.0,18.04,4.96
2016,6,6,19,15,77.0,11.5,3.0,15.5,16.5,10.46,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,24.5,5.0,2.15,13.5,6.0,0.0,0.0
2016,6,7,5,0,49.0,10.0,2.3,14.0,12.0,18.55,0.0
2016,6,7,5,15,161.0,24.0,2.35,14.0,41.5,76.36,38.46
2016,6,7,5,30,273.0,38.0,2.4,14.0,71.0,138.53,100.58
2016,6,7,5,45,363.5,48.0,2.45,14.5,113.0,201.29,155.89
2016,6,7,6,0,454.0,58.0,2.5,15.0,155.0,272.24,217.63
2016,6,7,6,15,513.0,65.5,2.45,15.5,202.5,334.8,271.86
2016,6,7,6,30,572.0,73.0,2.4,16.0,250.0,402.68,328.73
2016,6,7,6,45,286.0,88.0,2.4,17.0,176.5,277.39,227.47
2016,6,7,7,0,0.0,103.0,2.4,18.0,103.0,93.17,72.33
2016,6,7,7,15,3.5,133.0,2.4,18.5,135.0,124.28,97.89
2016,6,7,7,30,7.0,163.0,2.4,19.0,167.0,155.84,123.09
2016,6,7,7,45,12.0,183.5,2.4,19.5,190.5,179.28,141.38
2016,6,7,8,0,17.0,204.0,2.4,20.0,214.0,203.06,159.69
2016,6,7,8,15,29.0,235.5,2.4,20.5,254.0,256.6,201.25
2016,6,7,8,30,41.0,267.0,2.4,21.0,294.0,299.92,233.97
2016,6,7,8,45,109.5,306.0,2.4,22.0,385.5,417.29,323.1
2016,6,7,9,0,178.0,345.0,2.4,23.0,477.0,523.24,400.05
2016,6,7,9,15,513.5,231.5,2.45,23.5,638.5,751.29,569.43
2016,6,7,9,30,849.0,118.0,2.5,24.0,800.0,950.48,702.8
2016,6,7,9,45,864.0,115.5,2.6,24.5,834.0,972.7,713.83
2016,6,7,10,0,879.0,113.0,2.7,25.0,868.0,991.9,724.61
2016,6,7,10,15,885.0,114.5,2.8,25.5,894.5,1003.12,730.26
2016,6,7,10,30,891.0,116.0,2.9,26.0,921.0,1010.81,733.78
2016,6,7,10,45,892.0,119.0,3.0,26.5,940.0,1011.44,732.85
2016,6,7,11,0,893.0,122.0,3.1,27.0,959.0,1008.41,729.72
2016,6,7,11,15,896.0,122.5,3.2,27.0,972.0,1001.28,725.49
2016,6,7,11,30,899.0,123.0,3.3,27.0,985.0,990.6,719.05
2016,6,7,11,45,900.5,123.0,3.4,27.0,990.5,974.55,709.18
2016,6,7,12,0,902.0,123.0,3.5,27.0,996.0,955.15,697.16
2016,6,7,12,15,902.0,123.0,3.55,27.0,994.5,931.19,681.8
2016,6,7,12,30,902.0,123.0,3.6,27.0,993.0,904.18,664.42
2016,6,7,12,45,903.0,121.0,3.65,27.0,985.0,873.3,644.39
2016,6,7,13,0,904.0,119.0,3.7,27.0,977.0,839.53,622.31
2016,6,7,13,15,901.5,118.5,3.75,26.5,961.0,801.58,598.41
2016,6,7,13,30,899.0,118.0,3.8,26.0,945.0,761.21,572.51
2016,6,7,13,45,893.0,118.0,3.85,26.0,921.5,716.6,540.45
2016,6,7,14,0,887.0,118.0,3.9,26.0,898.0,670.18,506.06
2016,6,7,14,15,880.0,116.5,3.9,25.5,869.0,620.35,469.12
2016,6,7,14,30,873.0,115.0,3.9,25.0,840.0,569.26,430.07
2016,6,7,14,45,860.5,115.0,3.95,24.5,803.5,515.67,387.94
2016,6,7,15,0,848.0,115.0,4.0,24.0,767.0,461.82,344.2
2016,6,7,15,15,836.0,112.5,3.95,23.5,726.5,406.21,297.64
2016,6,7,15,30,824.0,110.0,3.9,23.0,686.0,345.55,246.11
2016,6,7,15,45,806.0,108.0,3.9,22.5,641.0,288.85,197.14
2016,6,7,16,0,788.0,106.0,3.9,22.0,596.0,233.63,149.98
2016,6,7,16,15,767.5,102.5,3.8,21.5,548.0,178.65,106.02
2016,6,7,16,30,747.0,99.0,3.7,21.0,500.0,125.96,70.82
2016,6,7,16,45,716.0,96.0,3.65,20.5,449.5,69.45,54.46
2016,6,7,17,0,685.0,93.0,3.6,20.0,399.0,62.37,48.67
2016,6,7,17,15,648.5,87.5,3.5,19.5,349.0,60.39,47.22
2016,6,7,17,30,612.0,82.0,3.4,19.0,299.0,58.3,45.6
2016,6,7,17,45,554.0,76.5,3.3,18.5,249.0,55.98,43.7
2016,6,7,18,0,496.0,71.0,3.2,18.0,199.0,53.63,41.66
2016,6,7,18,15,422.0,61.5,3.05,17.0,153.5,47.69,36.36
2016,6,7,18,30,348.0,52.0,2.9,16.0,108.0,39.85,29.16
2016,6,7,18,45,238.5,38.5,2.75,15.5,71.0,29.85,19.68
2016,6,7,19,0,129.0,25.0,2.6,15.0,34.0,19.59,6.42
2016,6,7,19,15,64.5,12.5,2.55,14.5,17.0,11.37,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,41.0,6.0,2.5,13.0,7.0,0.0,0.0
2016,6,8,5,0,82.0,12.0,2.6,13.0,14.0,26.69,0.0
2016,6,8,5,15,209.5,24.5,2.65,13.5,45.5,90.44,46.42
2016,6,8,5,30,337.0,37.0,2.7,14.0,77.0,158.73,115.26
2016,6,8,5,45,426.5,45.5,2.75,14.5,120.5,221.38,171.27
2016,6,8,6,0,516.0,54.0,2.8,15.0,164.0,293.65,234.58
2016,6,8,6,15,258.0,78.0,2.8,15.0,133.0,222.62,181.48
2016,6,8,6,30,0.0,102.0,2.8,15.0,102.0,94.72,74.85
2016,6,8,6,45,5.0,120.0,2.85,15.5,122.0,114.45,91.41
2016,6,8,7,0,10.0,138.0,2.9,16.0,142.0,134.65,107.91
2016,6,8,7,15,14.0,157.0,2.95,16.5,163.5,155.63,124.77
2016,6,8,7,30,18.0,176.0,3.0,17.0,185.0,176.93,141.62
2016,6,8,7,45,175.0,203.5,3.05,17.5,305.0,346.9,281.1
2016,6,8,8,0,332.0,231.0,3.1,18.0,425.0,521.33,417.15
2016,6,8,8,15,402.5,230.0,3.15,18.0,484.5,604.19,479.05
2016,6,8,8,30,473.0,229.0,3.2,18.0,544.0,676.94,532.92
2016,6,8,8,45,668.0,166.0,3.3,18.5,642.0,803.75,626.07
2016,6,8,9,0,863.0,103.0,3.4,19.0,740.0,916.15,702.07
2016,6,8,9,15,873.0,104.5,3.45,19.0,778.0,944.46,719.55
2016,6,8,9,30,883.0,106.0,3.5,19.0,816.0,969.8,735.67
2016,6,8,9,45,881.0,113.5,3.55,19.5,846.0,986.7,744.67
2016,6,8,10,0,879.0,121.0,3.6,20.0,876.0,999.83,751.24
2016,6,8,10,15,885.0,122.0,3.65,20.0,902.5,1010.48,757.69
2016,6,8,10,30,891.0,123.0,3.7,20.0,929.0,1017.6,761.91
2016,6,8,10,45,892.0,126.0,3.8,20.5,948.0,1018.16,760.76
2016,6,8,11,0,893.0,129.0,3.9,21.0,967.0,1015.05,757.31
2016,6,8,11,15,895.5,129.5,3.95,21.0,979.5,1007.37,752.06
2016,6,8,11,30,898.0,130.0,4.0,21.0,992.0,996.16,744.57
2016,6,8,11,45,896.0,132.5,4.1,21.5,996.5,979.08,732.1
2016,6,8,12,0,894.0,135.0,4.2,22.0,1001.0,958.74,717.52
2016,6,8,12,15,693.5,266.0,4.25,22.0,937.0,890.99,670.49
2016,6,8,12,30,493.0,397.0,4.3,22.0,873.0,810.69,609.2
2016,6,8,12,45,662.0,284.5,4.35,22.0,917.0,828.87,627.28
2016,6,8,13,0,831.0,172.0,4.4,22.0,961.0,833.46,633.69
2016,6,8,13,15,826.5,171.0,4.4,22.0,944.5,794.59,606.58
2016,6,8,13,30,822.0,170.0,4.4,22.0,928.0,753.69,576.79
2016,6,8,13,45,604.5,273.0,4.4,22.0,822.5,654.33,500.64
2016,6,8,14,0,387.0,376.0,4.4,22.0,717.0,569.34,434.6
2016,6,8,14,15,357.5,374.0,4.35,21.5,680.5,525.7,402.4
2016,6,8,14,30,328.0,372.0,4.3,21.0,644.0,484.13,371.12
2016,6,8,14,45,556.0,261.0,4.25,20.5,699.0,482.07,369.39
2016,6,8,15,0,784.0,150.0,4.2,20.0,754.0,459.86,348.85
2016,6,8,15,15,678.5,179.5,4.1,19.5,682.0,392.62,294.37
2016,6,8,15,30,573.0,209.0,4.0,19.0,610.0,339.69,251.42
2016,6,8,15,45,582.0,188.5,3.95,19.0,573.0,288.79,207.18
2016,6,8,16,0,591.0,168.0,3.9,19.0,536.0,236.76,162.2
2016,6,8,16,15,609.0,146.5,3.85,18.5,499.0,184.25,118.64
2016,6,8,16,30,627.0,125.0,3.8,18.0,462.0,129.93,79.07
2016,6,8,16,45,586.5,121.5,3.75,17.5,412.5,85.84,61.26
2016,6,8,17,0,546.0,118.0,3.7,17.0,363.0,79.54,64.26
2016,6,8,17,15,493.0,116.0,3.6,16.5,316.5,80.51,65.44
2016,6,8,17,30,440.0,114.0,3.5,16.0,270.0,80.56,65.77
2016,6,8,17,45,410.0,99.0,3.45,16.0,226.5,71.42,57.78
2016,6,8,18,0,380.0,84.0,3.4,16.0,183.0,61.82,49.23
2016,6,8,18,15,321.5,70.5,3.3,15.5,141.5,52.79,41.08
2016,6,8,18,30,263.0,57.0,3.2,15.0,100.0,43.4,32.4
2016,6,8,18,45,185.0,41.5,3.1,14.5,66.5,32.06,21.69
2016,6,8,19,0,107.0,26.0,3.0,14.0,33.0,21.08,7.86
2016,6,8,19,15,53.5,13.0,2.95,14.0,16.5,11.82,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,20.5,6.0,2.95,13.0,6.5,0.0,0.0
2016,6,9,5,0,41.0,12.0,3.1,13.0,13.0,18.78,0.0
2016,6,9,5,15,147.5,27.0,3.2,13.0,42.5,76.51,39.44
2016,6,9,5,30,254.0,42.0,3.3,13.0,72.0,137.01,100.24
2016,6,9,5,45,348.0,52.0,3.45,13.5,114.5,196.83,153.27
2016,6,9,6,0,442.0,62.0,3.6,14.0,157.0,270.54,217.68
2016,6,9,6,15,221.0,59.5,3.6,14.0,107.0,182.95,149.69
2016,6,9,6,30,0.0,57.0,3.6,14.0,57.0,50.34,37.53
2016,6,9,6,45,0.0,68.0,3.6,14.5,68.0,60.11,45.8
2016,6,9,7,0,0.0,79.0,3.6,15.0,79.0,70.07,54.01
2016,6,9,7,15,6.5,124.5,3.55,15.5,128.0,117.84,93.89
2016,6,9,7,30,13.0,170.0,3.5,16.0,177.0,167.19,134.21
2016,6,9,7,45,7.5,170.0,3.5,16.5,174.5,162.29,129.28
2016,6,9,8,0,2.0,170.0,3.5,17.0,172.0,157.28,124.37
2016,6,9,8,15,17.5,214.5,3.45,17.5,226.5,213.3,169.37
2016,6,9,8,30,33.0,259.0,3.4,18.0,281.0,284.26,225.03
2016,6,9,8,45,151.5,295.5,3.4,18.5,406.0,443.18,350.26
2016,6,9,9,0,270.0,332.0,3.4,19.0,531.0,608.75,474.42
2016,6,9,9,15,271.0,349.5,3.4,19.5,559.0,632.33,488.68
2016,6,9,9,30,272.0,367.0,3.4,20.0,587.0,654.56,502.63
2016,6,9,9,45,578.0,243.0,3.4,20.5,733.0,844.24,644.07
2016,6,9,10,0,884.0,119.0,3.4,21.0,879.0,1002.3,749.8
2016,6,9,10,15,890.0,120.5,3.4,21.0,905.5,1013.56,754.98
2016,6,9,10,30,896.0,122.0,3.4,21.0,932.0,1021.26,759.18
2016,6,9,10,45,904.5,120.0,3.45,21.5,953.0,1024.32,759.36
2016,6,9,11,0,913.0,118.0,3.5,22.0,974.0,1023.76,757.3
2016,6,9,11,15,915.5,118.5,3.5,22.0,986.5,1016.11,751.79
2016,6,9,11,30,918.0,119.0,3.5,22.0,999.0,1004.86,744.05
2016,6,9,11,45,922.0,117.0,3.55,22.5,1005.5,989.12,732.4
2016,6,9,12,0,926.0,115.0,3.6,23.0,1012.0,969.93,718.56
2016,6,9,12,15,925.5,115.0,3.65,23.0,1009.5,945.15,702.44
2016,6,9,12,30,925.0,115.0,3.7,23.0,1007.0,917.26,684.22
2016,6,9,12,45,925.0,113.0,3.8,23.0,998.0,885.01,663.24
2016,6,9,13,0,925.0,111.0,3.9,23.0,989.0,849.87,640.12
2016,6,9,13,15,921.5,110.5,3.95,23.0,972.5,810.56,613.68
2016,6,9,13,30,918.0,110.0,4.0,23.0,956.0,768.85,585.32
2016,6,9,13,45,914.0,108.5,4.1,23.0,932.5,723.68,552.99
2016,6,9,14,0,910.0,107.0,4.2,23.0,909.0,676.52,517.74
2016,6,9,14,15,903.0,105.5,4.2,22.5,879.0,625.78,479.57
2016,6,9,14,30,896.0,104.0,4.2,22.0,849.0,573.74,439.21
2016,6,9,14,45,886.5,103.0,4.25,21.5,813.0,519.81,396.15
2016,6,9,15,0,877.0,102.0,4.3,21.0,777.0,465.28,351.17
2016,6,9,15,15,865.5,100.0,4.3,20.5,736.5,408.86,303.24
2016,6,9,15,30,854.0,98.0,4.3,20.0,696.0,352.55,254.16
2016,6,9,15,45,836.0,96.5,4.3,20.0,650.5,295.29,203.5
2016,6,9,16,0,818.0,95.0,4.3,20.0,605.0,232.6,149.37
2016,6,9,16,15,798.5,92.0,4.2,19.5,557.0,176.48,103.77
2016,6,9,16,30,779.0,89.0,4.1,19.0,509.0,122.46,66.98
2016,6,9,16,45,752.5,85.5,4.1,18.5,459.0,70.27,46.21
2016,6,9,17,0,726.0,82.0,4.1,18.0,409.0,60.46,47.41
2016,6,9,17,15,691.5,77.5,4.0,17.5,358.0,53.33,41.41
2016,6,9,17,30,657.0,73.0,3.9,17.0,307.0,51.64,40.11
2016,6,9,17,45,605.0,68.0,3.85,16.5,257.0,49.39,38.25
2016,6,9,18,0,553.0,63.0,3.8,16.0,207.0,47.09,36.23
2016,6,9,18,15,483.0,55.0,3.65,15.5,161.0,42.16,31.72
2016,6,9,18,30,413.0,47.0,3.5,15.0,115.0,37.05,26.87
2016,6,9,18,45,303.0,36.0,3.4,14.5,77.0,28.92,19.07
2016,6,9,19,0,193.0,25.0,3.3,14.0,39.0,19.64,7.31
2016,6,9,19,15,96.5,12.5,3.25,13.5,19.5,11.37,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,52.0,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,104.0,11.0,2.8,13.0,14.0,29.88,0.0
2016,6,10,5,15,234.0,22.5,3.05,13.5,46.0,94.2,48.45
2016,6,10,5,30,364.0,34.0,3.3,14.0,78.0,163.37,118.38
2016,6,10,5,45,447.5,42.0,3.55,14.5,121.0,224.47,173.64
2016,6,10,6,0,531.0,50.0,3.8,15.0,164.0,294.56,235.75
2016,6,10,6,15,585.5,56.0,3.85,15.5,212.5,357.05,290.86
2016,6,10,6,30,640.0,62.0,3.9,16.0,261.0,424.33,348.21
2016,6,10,6,45,677.0,67.0,4.0,16.5,311.0,482.97,396.94
2016,6,10,7,0,714.0,72.0,4.1,17.0,361.0,545.49,447.02
2016,6,10,7,15,741.5,75.5,4.1,17.5,411.0,601.56,490.26
2016,6,10,7,30,769.0,79.0,4.1,18.0,461.0,658.05,531.64
2016,6,10,7,45,787.0,83.0,4.15,18.5,509.0,707.98,566.3
2016,6,10,8,0,805.0,87.0,4.2,19.0,557.0,756.89,599.53
2016,6,10,8,15,821.0,90.0,4.2,19.5,603.0,794.7,623.91
2016,6,10,8,30,837.0,93.0,4.2,20.0,649.0,837.3,651.4
2016,6,10,8,45,847.0,96.0,4.2,20.5,690.5,872.55,673.25
2016,6,10,9,0,857.0,99.0,4.2,21.0,732.0,905.23,693.09
2016,6,10,9,15,867.0,101.0,4.2,21.0,770.0,934.06,711.43
2016,6,10,9,30,877.0,103.0,4.2,21.0,808.0,959.94,727.73
2016,6,10,9,45,886.0,103.5,4.2,21.5,840.5,980.12,738.72
2016,6,10,10,0,895.0,104.0,4.2,22.0,873.0,997.03,747.52
2016,6,10,10,15,901.0,105.0,4.2,22.0,899.5,1008.09,753.89
2016,6,10,10,30,907.0,106.0,4.2,22.0,926.0,1015.58,758.01
2016,6,10,10,45,911.0,107.0,4.25,22.5,946.0,1017.44,757.34
2016,6,10,11,0,915.0,108.0,4.3,23.0,966.0,1015.63,754.37
2016,6,10,11,15,918.0,108.5,4.3,23.0,979.5,1008.67,749.26
2016,6,10,11,30,921.0,109.0,4.3,23.0,993.0,998.07,741.88
2016,6,10,11,45,923.0,109.0,4.35,23.0,999.0,982.48,731.54
2016,6,10,12,0,925.0,109.0,4.4,23.0,1005.0,963.46,718.97
2016,6,10,12,15,925.5,109.0,4.4,23.0,1004.5,939.74,703.01
2016,6,10,12,30,926.0,109.0,4.4,23.0,1004.0,912.86,684.93
2016,6,10,12,45,908.5,120.0,4.45,23.0,991.0,877.61,661.28
2016,6,10,13,0,891.0,131.0,4.5,23.0,978.0,840.23,636.22
2016,6,10,13,15,889.0,130.0,4.5,23.0,962.5,802.78,610.61
2016,6,10,13,30,887.0,129.0,4.5,23.0,947.0,762.91,583.07
2016,6,10,13,45,884.0,127.0,4.55,23.0,925.0,719.24,550.94
2016,6,10,14,0,881.0,125.0,4.6,23.0,903.0,673.56,516.56
2016,6,10,14,15,875.0,123.5,4.6,22.5,874.0,624.69,479.67
2016,6,10,14,30,869.0,122.0,4.6,22.0,845.0,574.46,440.6
2016,6,10,14,45,860.0,120.0,4.6,22.0,810.0,521.23,397.22
2016,6,10,15,0,851.0,118.0,4.6,22.0,775.0,467.4,352.15
2016,6,10,15,15,839.0,116.0,4.55,21.5,734.5,407.67,301.98
2016,6,10,15,30,827.0,114.0,4.5,21.0,694.0,351.84,253.55
2016,6,10,15,45,811.0,111.0,4.45,21.0,649.0,294.72,203.25
2016,6,10,16,0,795.0,108.0,4.4,21.0,604.0,238.86,154.74
2016,6,10,16,15,774.5,104.5,4.3,20.5,556.0,183.49,110.02
2016,6,10,16,30,754.0,101.0,4.2,20.0,508.0,130.39,73.88
2016,6,10,16,45,692.0,98.5,4.15,19.5,444.0,73.02,48.28
2016,6,10,17,0,630.0,96.0,4.1,19.0,380.0,63.87,50.16
2016,6,10,17,15,625.5,89.5,3.95,18.5,342.5,61.52,48.39
2016,6,10,17,30,621.0,83.0,3.8,18.0,305.0,58.94,46.34
2016,6,10,17,45,568.0,76.5,3.65,17.5,255.5,55.86,43.78
2016,6,10,18,0,515.0,70.0,3.5,17.0,206.0,52.66,40.99
2016,6,10,18,15,442.5,61.0,3.3,16.5,160.0,47.12,35.96
2016,6,10,18,30,370.0,52.0,3.1,16.0,114.0,41.36,30.53
2016,6,10,18,45,262.0,39.5,2.9,15.5,76.0,30.62,20.46
2016,6,10,19,0,154.0,27.0,2.7,15.0,38.0,21.17,8.62
2016,6,10,19,15,77.0,13.5,2.7,14.5,19.0,12.28,0.0
2016,6,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,19.0,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,38.0,11.0,0.7,12.0,12.0,17.24,0.0
2016,6,11,5,15,149.0,26.5,0.75,12.5,42.5,75.96,39.26
2016,6,11,5,30,260.0,42.0,0.8,13.0,73.0,138.34,100.75
2016,6,11,5,45,355.5,52.5,0.9,13.5,116.0,199.51,154.15
2016,6,11,6,0,451.0,63.0,1.0,14.0,159.0,274.53,218.43
2016,6,11,6,15,511.5,71.0,1.05,15.0,207.5,338.22,272.3
2016,6,11,6,30,572.0,79.0,1.1,16.0,256.0,407.34,328.62
2016,6,11,6,45,621.0,83.5,1.15,17.0,307.5,470.96,378.59
2016,6,11,7,0,670.0,88.0,1.2,18.0,359.0,537.86,429.06
2016,6,11,7,15,701.5,93.0,1.35,19.0,410.5,596.45,471.99
2016,6,11,7,30,733.0,98.0,1.5,20.0,462.0,655.93,514.19
2016,6,11,7,45,758.0,101.5,1.65,21.0,511.5,706.45,547.55
2016,6,11,8,0,783.0,105.0,1.8,22.0,561.0,759.35,581.64
2016,6,11,8,15,801.0,108.0,1.8,22.5,608.0,805.06,609.88
2016,6,11,8,30,819.0,111.0,1.8,23.0,655.0,849.18,636.52
2016,6,11,8,45,832.0,114.0,1.85,24.0,698.0,886.95,657.72
2016,6,11,9,0,845.0,117.0,1.9,25.0,741.0,922.31,677.03
2016,6,11,9,15,855.5,119.0,1.85,25.5,779.5,942.23,686.3
2016,6,11,9,30,866.0,121.0,1.8,26.0,818.0,968.22,699.54
2016,6,11,9,45,870.5,125.0,1.8,27.0,849.5,987.38,707.49
2016,6,11,10,0,875.0,129.0,1.8,28.0,881.0,1003.1,713.3
2016,6,11,10,15,881.0,130.5,1.75,28.0,907.5,1014.26,718.5
2016,6,11,10,30,887.0,132.0,1.7,28.0,934.0,1021.89,721.62
2016,6,11,10,45,889.0,134.0,1.65,28.5,953.0,1022.46,719.07
2016,6,11,11,0,891.0,136.0,1.6,29.0,972.0,1019.39,714.48
2016,6,11,11,15,893.0,137.0,1.65,29.0,984.5,1011.77,710.11
2016,6,11,11,30,895.0,138.0,1.7,29.0,997.0,1000.61,703.69
2016,6,11,11,45,894.5,138.5,1.8,29.5,1001.5,983.18,692.7
2016,6,11,12,0,894.0,139.0,1.9,30.0,1006.0,962.5,679.71
2016,6,11,12,15,893.5,139.0,2.05,30.0,1004.0,938.28,666.32
2016,6,11,12,30,893.0,139.0,2.2,30.0,1002.0,911.08,650.81
2016,6,11,12,45,898.0,133.5,2.35,30.5,994.5,880.88,631.84
2016,6,11,13,0,903.0,128.0,2.5,31.0,987.0,847.6,610.66
2016,6,11,13,15,899.0,127.5,2.55,30.5,970.0,808.68,587.24
2016,6,11,13,30,895.0,127.0,2.6,30.0,953.0,767.44,561.93
2016,6,11,13,45,885.0,128.5,2.7,30.0,928.0,721.62,530.37
2016,6,11,14,0,875.0,130.0,2.8,30.0,903.0,674.34,496.86
2016,6,11,14,15,658.0,227.0,2.8,29.5,797.5,581.94,429.31
2016,6,11,14,30,441.0,324.0,2.8,29.0,692.0,505.59,372.93
2016,6,11,14,45,486.5,291.5,2.85,29.0,681.0,473.35,348.69
2016,6,11,15,0,532.0,259.0,2.9,29.0,670.0,436.09,319.33
2016,6,11,15,15,563.5,230.5,2.95,28.5,645.0,391.53,283.94
2016,6,11,15,30,595.0,202.0,3.0,28.0,620.0,342.71,243.89
2016,6,11,15,45,682.5,159.0,3.15,27.5,609.0,293.79,200.8
2016,6,11,16,0,770.0,116.0,3.3,27.0,598.0,240.85,153.31
2016,6,11,16,15,599.0,151.5,3.35,26.5,508.5,188.44,118.48
2016,6,11,16,30,428.0,187.0,3.4,26.0,419.0,160.13,107.06
2016,6,11,16,45,527.5,142.0,3.5,25.5,399.5,102.07,71.58
