Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,627.0,97.0,3.6,25.0,380.0,64.49,49.43
2016,6,11,17,15,614.0,92.0,3.6,24.0,341.5,63.23,48.75
2016,6,11,17,30,601.0,87.0,3.6,23.0,303.0,61.85,47.89
2016,6,11,17,45,552.5,79.5,3.6,22.5,254.0,58.13,44.83
2016,6,11,18,0,504.0,72.0,3.6,22.0,205.0,54.24,41.5
2016,6,11,18,15,435.0,62.0,3.5,21.0,159.5,47.9,35.95
2016,6,11,18,30,366.0,52.0,3.4,20.0,114.0,41.29,29.94
2016,6,11,18,45,268.0,39.0,3.3,19.0,76.5,30.23,19.82
2016,6,11,19,0,170.0,26.0,3.2,18.0,39.0,20.38,8.22
2016,6,11,19,15,85.0,13.0,3.1,17.5,19.5,11.82,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,4,45,16.5,5.5,3.35,13.0,6.0,0.0,0.0
2016,6,12,5,0,33.0,11.0,3.5,13.0,12.0,16.26,0.0
2016,6,12,5,15,137.5,26.5,3.65,13.5,41.5,72.94,37.39
2016,6,12,5,30,242.0,42.0,3.8,14.0,71.0,132.6,96.55
2016,6,12,5,45,342.5,52.5,3.95,14.5,114.5,194.48,150.83
2016,6,12,6,0,443.0,63.0,4.1,15.0,158.0,270.79,217.12
2016,6,12,6,15,503.5,71.0,4.05,15.5,206.0,333.99,272.33
2016,6,12,6,30,564.0,79.0,4.0,16.0,254.0,402.65,330.52
2016,6,12,6,45,617.0,82.5,4.0,16.5,305.5,467.01,383.66
2016,6,12,7,0,670.0,86.0,4.0,17.0,357.0,535.02,437.96
2016,6,12,7,15,701.0,91.0,3.9,17.5,408.0,593.24,482.54
2016,6,12,7,30,732.0,96.0,3.8,18.0,459.0,652.31,526.29
2016,6,12,7,45,759.5,98.0,3.7,19.0,509.0,703.15,560.17
2016,6,12,8,0,787.0,100.0,3.6,20.0,559.0,756.39,594.62
2016,6,12,8,15,804.5,103.0,3.5,20.5,605.5,801.81,623.62
2016,6,12,8,30,822.0,106.0,3.4,21.0,652.0,845.62,650.89
2016,6,12,8,45,837.0,108.0,3.3,21.5,695.5,884.15,673.93
2016,6,12,9,0,852.0,110.0,3.2,22.0,739.0,911.77,689.09
2016,6,12,9,15,862.5,112.0,3.2,22.5,777.0,940.9,705.88
2016,6,12,9,30,873.0,114.0,3.2,23.0,815.0,967.13,720.56
2016,6,12,9,45,887.0,112.0,3.2,23.5,849.5,989.44,732.57
2016,6,12,10,0,901.0,110.0,3.2,24.0,884.0,1008.63,742.53
2016,6,12,10,15,907.0,111.0,3.25,24.5,910.5,1019.74,747.63
2016,6,12,10,30,913.0,112.0,3.3,25.0,937.0,1027.25,750.54
2016,6,12,10,45,918.0,112.0,3.35,25.5,957.5,1029.1,749.9
2016,6,12,11,0,923.0,112.0,3.4,26.0,978.0,1027.26,747.03
2016,6,12,11,15,925.0,112.5,3.5,26.0,990.5,1019.29,742.16
2016,6,12,11,30,927.0,113.0,3.6,26.0,1003.0,1007.68,735.04
2016,6,12,11,45,927.5,113.5,3.7,26.5,1008.0,991.1,723.29
2016,6,12,12,0,928.0,114.0,3.8,27.0,1013.0,971.1,709.38
2016,6,12,12,15,927.5,114.0,3.85,27.0,1011.0,946.45,693.53
2016,6,12,12,30,927.0,114.0,3.9,27.0,1009.0,918.69,675.61
2016,6,12,12,45,916.5,119.0,4.0,27.5,997.0,883.96,651.91
2016,6,12,13,0,906.0,124.0,4.1,28.0,985.0,846.88,626.54
2016,6,12,13,15,902.5,123.0,4.1,27.5,968.5,807.88,601.72
2016,6,12,13,30,899.0,122.0,4.1,27.0,952.0,766.55,574.99
2016,6,12,13,45,894.0,120.5,4.15,27.0,928.5,721.57,542.77
2016,6,12,14,0,889.0,119.0,4.2,27.0,905.0,674.73,508.19
2016,6,12,14,15,882.0,117.5,4.2,27.0,875.5,625.02,470.53
2016,6,12,14,30,875.0,116.0,4.2,27.0,846.0,574.05,430.93
2016,6,12,14,45,865.5,114.0,4.2,27.0,810.0,520.4,388.25
2016,6,12,15,0,856.0,112.0,4.2,27.0,774.0,466.2,343.92
2016,6,12,15,15,844.0,110.0,4.15,26.5,733.5,410.73,298.01
2016,6,12,15,30,832.0,108.0,4.1,26.0,693.0,350.12,247.09
2016,6,12,15,45,816.5,105.0,4.05,25.5,648.5,292.93,198.13
2016,6,12,16,0,801.0,102.0,4.0,25.0,604.0,236.93,150.58
2016,6,12,16,15,781.0,98.5,3.95,24.5,556.0,181.32,106.21
2016,6,12,16,30,761.0,95.0,3.9,24.0,508.0,127.91,70.06
2016,6,12,16,45,734.5,91.0,3.85,23.5,458.0,76.37,48.75
2016,6,12,17,0,708.0,87.0,3.8,23.0,408.0,58.08,44.37
2016,6,12,17,15,673.5,82.0,3.65,22.5,357.5,56.29,43.08
2016,6,12,17,30,639.0,77.0,3.5,22.0,307.0,54.38,41.63
2016,6,12,17,45,588.0,71.5,3.4,21.5,257.5,51.89,39.61
2016,6,12,18,0,537.0,66.0,3.3,21.0,208.0,49.32,37.41
2016,6,12,18,15,467.5,57.5,3.1,20.0,162.0,44.07,32.79
2016,6,12,18,30,398.0,49.0,2.9,19.0,116.0,38.61,27.79
2016,6,12,18,45,293.0,37.5,2.7,18.5,78.0,30.11,19.81
2016,6,12,19,0,188.0,26.0,2.5,18.0,40.0,20.39,8.49
2016,6,12,19,15,94.0,13.0,2.55,17.5,20.0,11.82,0.0
2016,6,12,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,29.0,5.5,2.85,12.5,6.5,0.0,0.0
2016,6,13,5,0,58.0,11.0,3.0,13.0,13.0,20.96,0.0
2016,6,13,5,15,168.5,25.0,3.0,13.0,42.5,78.55,40.12
2016,6,13,5,30,279.0,39.0,3.0,13.0,72.0,140.03,101.92
2016,6,13,5,45,370.5,48.5,3.05,13.5,114.5,202.37,157.17
2016,6,13,6,0,462.0,58.0,3.1,14.0,157.0,273.2,219.23
2016,6,13,6,15,519.5,65.5,3.05,14.5,204.5,335.21,273.52
2016,6,13,6,30,577.0,73.0,3.0,15.0,252.0,402.39,330.42
2016,6,13,6,45,625.5,77.0,3.0,16.0,302.5,465.13,381.36
2016,6,13,7,0,674.0,81.0,3.0,17.0,353.0,531.16,432.91
2016,6,13,7,15,704.5,85.5,3.0,17.5,403.5,588.57,476.7
2016,6,13,7,30,735.0,90.0,3.0,18.0,454.0,644.59,517.99
2016,6,13,7,45,763.0,91.5,3.05,18.5,504.0,697.94,554.87
2016,6,13,8,0,791.0,93.0,3.1,19.0,554.0,751.06,590.78
2016,6,13,8,15,808.5,96.0,3.2,19.5,600.5,796.61,620.81
2016,6,13,8,30,826.0,99.0,3.3,20.0,647.0,840.56,649.31
2016,6,13,8,45,842.5,100.0,3.4,20.5,691.0,871.54,668.38
2016,6,13,9,0,859.0,101.0,3.5,21.0,735.0,907.92,691.14
2016,6,13,9,15,870.0,102.5,3.6,21.0,773.5,937.26,710.2
2016,6,13,9,30,881.0,104.0,3.7,21.0,812.0,963.71,727.32
2016,6,13,9,45,894.5,102.5,3.8,21.5,846.5,986.28,740.44
2016,6,13,10,0,908.0,101.0,3.9,22.0,881.0,1005.71,751.47
2016,6,13,10,15,914.5,102.5,4.0,22.0,908.5,1018.05,759.27
2016,6,13,10,30,921.0,104.0,4.1,22.0,936.0,1026.77,764.81
2016,6,13,10,45,926.0,104.5,4.25,22.0,957.5,1029.27,766.65
2016,6,13,11,0,931.0,105.0,4.4,22.0,979.0,1028.06,766.14
2016,6,13,11,15,934.5,105.5,4.55,21.5,993.0,1021.64,764.03
2016,6,13,11,30,938.0,106.0,4.7,21.0,1007.0,1011.52,759.75
2016,6,13,11,45,938.5,107.5,4.85,21.0,1013.0,995.87,750.2
2016,6,13,12,0,939.0,109.0,5.0,21.0,1019.0,976.73,738.26
2016,6,13,12,15,939.0,109.0,5.05,21.0,1017.5,952.39,721.95
2016,6,13,12,30,939.0,109.0,5.1,21.0,1016.0,924.86,703.43
2016,6,13,12,45,930.5,113.5,5.15,21.0,1005.0,891.14,680.52
2016,6,13,13,0,922.0,118.0,5.2,21.0,994.0,854.89,655.71
2016,6,13,13,15,918.5,117.0,5.15,20.5,977.5,815.41,629.14
2016,6,13,13,30,915.0,116.0,5.1,20.0,961.0,773.53,600.59
2016,6,13,13,45,911.0,114.5,5.05,20.0,938.0,728.65,566.95
2016,6,13,14,0,907.0,113.0,5.0,20.0,915.0,681.76,530.61
2016,6,13,14,15,900.0,111.5,4.95,19.5,885.0,631.29,491.71
2016,6,13,14,30,893.0,110.0,4.9,19.0,855.0,579.51,450.67
2016,6,13,14,45,881.5,109.5,4.9,19.0,819.0,525.25,405.78
2016,6,13,15,0,870.0,109.0,4.9,19.0,783.0,470.58,359.34
2016,6,13,15,15,857.5,107.0,4.85,18.5,742.0,414.2,310.92
2016,6,13,15,30,845.0,105.0,4.8,18.0,701.0,358.05,261.5
2016,6,13,15,45,824.5,104.5,4.8,18.0,654.5,295.39,206.22
2016,6,13,16,0,804.0,104.0,4.8,18.0,608.0,239.86,157.33
2016,6,13,16,15,784.0,100.5,4.7,17.5,560.0,184.06,111.4
2016,6,13,16,30,764.0,97.0,4.6,17.0,512.0,130.46,73.92
2016,6,13,16,45,744.0,91.0,4.6,16.5,463.0,77.36,50.36
2016,6,13,17,0,724.0,85.0,4.6,16.0,414.0,62.58,49.64
2016,6,13,17,15,689.5,80.5,4.55,15.5,363.5,55.28,43.46
2016,6,13,17,30,655.0,76.0,4.5,15.0,313.0,53.68,42.25
2016,6,13,17,45,610.5,69.5,4.45,15.0,263.5,50.4,39.38
2016,6,13,18,0,566.0,63.0,4.4,15.0,214.0,46.96,36.27
2016,6,13,18,15,497.0,55.5,4.25,14.5,167.5,42.43,32.13
2016,6,13,18,30,428.0,48.0,4.1,14.0,121.0,37.76,27.66
2016,6,13,18,45,314.0,37.5,3.95,13.5,82.0,30.11,20.3
2016,6,13,19,0,200.0,27.0,3.8,13.0,43.0,21.19,9.55
2016,6,13,19,15,100.0,13.5,3.8,13.0,21.5,12.28,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,21.5,6.0,3.4,12.0,6.5,0.0,0.0
2016,6,14,5,0,43.0,12.0,3.5,12.0,13.0,19.01,0.0
2016,6,14,5,15,156.0,26.0,3.55,12.5,43.0,76.53,39.04
2016,6,14,5,30,269.0,40.0,3.6,13.0,73.0,137.96,100.48
2016,6,14,5,45,371.5,48.5,3.65,13.5,116.0,202.39,157.26
2016,6,14,6,0,474.0,57.0,3.7,14.0,159.0,276.73,222.26
2016,6,14,6,15,532.0,64.5,3.7,14.5,207.0,339.55,277.5
2016,6,14,6,30,590.0,72.0,3.7,15.0,255.0,407.6,335.46
2016,6,14,6,45,642.0,74.5,3.75,15.5,306.5,471.22,388.26
2016,6,14,7,0,694.0,77.0,3.8,16.0,358.0,538.39,442.17
2016,6,14,7,15,723.5,81.0,3.85,16.5,408.0,593.51,484.93
2016,6,14,7,30,753.0,85.0,3.9,17.0,458.0,651.27,527.99
2016,6,14,7,45,613.5,138.5,3.95,17.5,463.5,639.82,515.12
2016,6,14,8,0,474.0,192.0,4.0,18.0,469.0,604.26,483.68
2016,6,14,8,15,654.5,143.5,4.0,18.0,559.5,725.22,576.64
2016,6,14,8,30,835.0,95.0,4.0,18.0,650.0,835.83,654.95
2016,6,14,8,45,847.5,97.5,4.05,18.5,692.0,872.79,677.9
2016,6,14,9,0,860.0,100.0,4.1,19.0,734.0,907.33,699.4
2016,6,14,9,15,870.0,102.0,4.1,19.5,772.0,936.34,716.6
2016,6,14,9,30,880.0,104.0,4.1,20.0,810.0,962.42,731.68
2016,6,14,9,45,888.5,104.5,4.15,20.5,843.0,982.31,742.77
2016,6,14,10,0,897.0,105.0,4.2,21.0,876.0,998.92,751.69
2016,6,14,10,15,903.0,106.5,4.25,21.0,902.5,1010.68,758.86
2016,6,14,10,30,909.0,108.0,4.3,21.0,929.0,1018.86,763.75
2016,6,14,10,45,912.5,109.0,4.35,21.5,949.0,1020.4,762.84
2016,6,14,11,0,916.0,110.0,4.4,22.0,969.0,1018.27,759.63
2016,6,14,11,15,918.5,110.5,4.45,22.0,982.0,1010.99,754.5
2016,6,14,11,30,921.0,111.0,4.5,22.0,995.0,1000.09,747.33
2016,6,14,11,45,921.5,111.5,4.6,22.0,1000.5,983.74,737.0
2016,6,14,12,0,922.0,112.0,4.7,22.0,1006.0,964.0,724.39
2016,6,14,12,15,922.0,112.0,4.75,22.0,1004.5,940.08,708.52
2016,6,14,12,30,922.0,112.0,4.8,22.0,1003.0,913.04,690.49
2016,6,14,12,45,919.0,112.0,4.85,22.0,993.5,880.45,668.55
2016,6,14,13,0,916.0,112.0,4.9,22.0,984.0,845.15,644.59
2016,6,14,13,15,913.0,111.5,4.95,21.5,968.0,806.82,619.55
2016,6,14,13,30,910.0,111.0,5.0,21.0,952.0,766.06,592.42
2016,6,14,13,45,904.0,110.5,5.05,21.0,928.5,720.97,559.29
2016,6,14,14,0,898.0,110.0,5.1,21.0,905.0,674.05,523.37
2016,6,14,14,15,891.0,109.0,5.05,20.5,875.5,624.5,485.21
2016,6,14,14,30,884.0,108.0,5.0,20.0,846.0,573.64,444.94
2016,6,14,14,45,877.0,105.0,5.0,20.0,811.5,520.08,400.72
2016,6,14,15,0,870.0,102.0,5.0,20.0,777.0,465.71,354.6
2016,6,14,15,15,859.0,100.0,4.9,19.5,736.5,410.01,306.7
2016,6,14,15,30,848.0,98.0,4.8,19.0,696.0,354.37,257.71
2016,6,14,15,45,837.5,94.0,4.75,18.5,652.5,297.62,207.25
2016,6,14,16,0,827.0,90.0,4.7,18.0,609.0,241.38,157.68
2016,6,14,16,15,808.5,87.0,4.65,17.5,561.5,178.08,105.45
2016,6,14,16,30,790.0,84.0,4.6,17.0,514.0,123.62,67.13
2016,6,14,16,45,766.5,80.5,4.6,17.0,464.5,70.84,44.0
2016,6,14,17,0,743.0,77.0,4.6,17.0,415.0,56.57,44.18
2016,6,14,17,15,714.0,69.0,4.55,16.5,362.0,51.88,40.29
2016,6,14,17,30,685.0,61.0,4.5,16.0,309.0,46.9,36.07
2016,6,14,17,45,631.0,60.5,4.5,15.5,261.5,43.59,33.26
2016,6,14,18,0,577.0,60.0,4.5,15.0,214.0,44.55,34.13
2016,6,14,18,15,509.5,53.0,4.35,14.5,168.0,40.34,30.27
2016,6,14,18,30,442.0,46.0,4.2,14.0,122.0,36.0,26.12
2016,6,14,18,45,321.0,37.0,4.05,13.5,82.5,29.62,19.9
2016,6,14,19,0,200.0,28.0,3.9,13.0,43.0,21.97,10.32
2016,6,14,19,15,100.0,14.0,3.85,12.5,21.5,12.73,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,7.0,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,14.0,19.54,0.0
2016,6,15,5,15,165.5,26.0,3.55,12.0,44.0,78.67,39.96
2016,6,15,5,30,285.0,40.0,3.7,12.0,74.0,142.57,104.13
2016,6,15,5,45,387.0,48.0,3.9,12.5,117.5,207.13,161.47
2016,6,15,6,0,489.0,56.0,4.1,13.0,161.0,281.49,226.99
2016,6,15,6,15,547.0,62.5,4.15,13.5,209.0,343.94,282.39
2016,6,15,6,30,605.0,69.0,4.2,14.0,257.0,411.56,340.54
2016,6,15,6,45,450.0,108.5,4.3,14.5,262.0,392.98,326.06
2016,6,15,7,0,295.0,148.0,4.4,15.0,267.0,351.03,290.72
2016,6,15,7,15,525.5,116.0,4.45,15.5,363.0,501.94,414.66
2016,6,15,7,30,756.0,84.0,4.5,16.0,459.0,651.74,532.9
2016,6,15,7,45,780.5,86.5,4.6,16.5,508.5,704.38,569.96
2016,6,15,8,0,805.0,89.0,4.7,17.0,558.0,756.53,606.45
2016,6,15,8,15,821.5,91.5,4.75,17.0,604.0,801.2,637.77
2016,6,15,8,30,838.0,94.0,4.8,17.0,650.0,836.84,662.2
2016,6,15,8,45,853.0,95.0,4.9,17.5,693.0,874.48,686.95
2016,6,15,9,0,868.0,96.0,5.0,18.0,736.0,909.85,709.85
2016,6,15,9,15,877.0,98.0,5.0,18.0,774.0,938.18,728.33
2016,6,15,9,30,886.0,100.0,5.0,18.0,812.0,963.51,744.68
2016,6,15,9,45,894.0,101.5,5.05,18.5,844.5,984.17,756.67
2016,6,15,10,0,902.0,103.0,5.1,19.0,877.0,1001.49,766.38
2016,6,15,10,15,907.5,104.0,5.1,19.0,903.5,1012.34,772.81
2016,6,15,10,30,913.0,105.0,5.1,19.0,930.0,1019.61,776.91
2016,6,15,10,45,916.5,106.5,5.2,19.5,950.0,1021.75,776.88
2016,6,15,11,0,920.0,108.0,5.3,20.0,970.0,1020.19,774.44
2016,6,15,11,15,922.5,108.5,5.3,20.0,983.5,1012.96,768.99
2016,6,15,11,30,925.0,109.0,5.3,20.0,997.0,1002.09,761.18
2016,6,15,11,45,925.5,110.0,5.3,20.0,1003.0,986.24,750.04
2016,6,15,12,0,926.0,111.0,5.3,20.0,1009.0,966.96,736.63
2016,6,15,12,15,926.0,111.0,5.3,20.0,1008.0,943.01,720.03
2016,6,15,12,30,926.0,111.0,5.3,20.0,1007.0,915.92,701.27
2016,6,15,12,45,915.5,117.0,5.3,20.0,995.5,882.31,677.89
2016,6,15,13,0,905.0,123.0,5.3,20.0,984.0,846.31,652.74
2016,6,15,13,15,902.0,122.0,5.25,20.0,968.5,807.89,625.5
2016,6,15,13,30,899.0,121.0,5.2,20.0,953.0,767.09,596.4
2016,6,15,13,45,897.5,118.0,5.2,20.0,931.0,723.4,563.66
2016,6,15,14,0,896.0,115.0,5.2,20.0,909.0,677.53,528.22
2016,6,15,14,15,889.5,113.5,5.15,19.5,879.5,627.95,489.9
2016,6,15,14,30,883.0,112.0,5.1,19.0,850.0,577.02,449.42
2016,6,15,14,45,878.0,108.0,5.05,19.0,816.0,523.67,405.09
2016,6,15,15,0,873.0,104.0,5.0,19.0,782.0,469.31,358.73
2016,6,15,15,15,862.0,102.0,4.9,18.5,741.5,413.44,310.55
2016,6,15,15,30,851.0,100.0,4.8,18.0,701.0,357.62,261.25
2016,6,15,15,45,839.5,96.0,4.75,18.0,657.0,300.43,209.89
2016,6,15,16,0,828.0,92.0,4.7,18.0,613.0,237.02,154.21
2016,6,15,16,15,809.5,89.0,4.6,17.5,565.0,180.51,107.36
2016,6,15,16,30,791.0,86.0,4.5,17.0,517.0,125.97,68.84
2016,6,15,16,45,771.0,81.0,4.4,17.0,468.0,72.08,44.44
2016,6,15,17,0,751.0,76.0,4.3,17.0,419.0,55.85,43.54
2016,6,15,17,15,718.5,72.0,4.1,16.5,368.0,54.21,42.34
2016,6,15,17,30,686.0,68.0,3.9,16.0,317.0,52.5,41.03
2016,6,15,17,45,646.0,62.0,3.75,16.0,268.0,44.78,34.24
2016,6,15,18,0,606.0,56.0,3.6,16.0,219.0,41.48,31.28
2016,6,15,18,15,540.0,49.5,3.2,15.0,172.0,37.53,27.74
2016,6,15,18,30,474.0,43.0,2.8,14.0,125.0,33.47,23.92
2016,6,15,18,45,376.5,33.5,2.4,13.5,85.5,26.57,17.31
2016,6,15,19,0,279.0,24.0,2.0,13.0,46.0,19.41,8.64
2016,6,15,19,15,139.5,12.0,1.8,12.5,23.0,10.91,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,32.0,5.5,0.65,11.5,6.5,0.0,0.0
2016,6,16,5,0,64.0,11.0,0.6,12.0,13.0,21.95,0.0
2016,6,16,5,15,183.5,24.0,0.6,12.5,43.0,80.34,40.12
2016,6,16,5,30,303.0,37.0,0.6,13.0,73.0,146.0,105.41
2016,6,16,5,45,393.0,45.5,0.6,14.0,115.5,206.35,158.11
2016,6,16,6,0,483.0,54.0,0.6,15.0,158.0,276.4,217.68
2016,6,16,6,15,539.5,61.0,0.55,15.5,205.0,338.27,269.89
2016,6,16,6,30,596.0,68.0,0.5,16.0,252.0,405.21,324.04
2016,6,16,6,45,638.0,72.5,0.45,16.5,302.0,465.56,370.89
2016,6,16,7,0,680.0,77.0,0.4,17.0,352.0,528.61,417.66
2016,6,16,7,15,709.5,81.0,0.4,17.5,401.5,583.08,456.7
2016,6,16,7,30,739.0,85.0,0.4,18.0,451.0,640.22,495.95
2016,6,16,7,45,761.0,88.5,0.4,19.0,499.5,691.45,527.46
2016,6,16,8,0,783.0,92.0,0.4,20.0,548.0,742.05,557.6
2016,6,16,8,15,800.5,95.0,0.5,20.5,594.0,787.38,586.14
2016,6,16,8,30,818.0,98.0,0.6,21.0,640.0,831.15,613.35
2016,6,16,8,45,831.5,100.0,0.75,21.5,682.5,860.49,631.77
2016,6,16,9,0,845.0,102.0,0.9,22.0,725.0,895.04,653.64
2016,6,16,9,15,855.5,104.0,1.05,22.0,763.0,924.25,673.13
2016,6,16,9,30,866.0,106.0,1.2,22.0,801.0,950.6,690.82
2016,6,16,9,45,882.5,102.0,1.35,22.5,835.5,973.31,704.85
2016,6,16,10,0,899.0,98.0,1.5,23.0,870.0,993.03,716.96
2016,6,16,10,15,904.0,99.5,1.65,23.0,896.5,1004.02,724.96
2016,6,16,10,30,909.0,101.0,1.8,23.0,923.0,1011.42,730.8
2016,6,16,10,45,914.0,101.0,1.95,23.5,943.0,1013.63,731.98
2016,6,16,11,0,919.0,101.0,2.1,24.0,963.0,1012.19,730.89
2016,6,16,11,15,921.0,101.5,2.25,24.0,975.5,1004.64,727.36
2016,6,16,11,30,923.0,102.0,2.4,24.0,988.0,993.48,721.52
2016,6,16,11,45,924.5,101.5,2.55,24.5,993.5,977.33,711.04
2016,6,16,12,0,926.0,101.0,2.7,25.0,999.0,957.77,698.32
2016,6,16,12,15,925.5,101.0,2.85,25.0,997.5,933.56,683.83
2016,6,16,12,30,925.0,101.0,3.0,25.0,996.0,906.23,667.14
2016,6,16,12,45,923.5,100.5,3.15,25.0,987.0,874.6,647.37
2016,6,16,13,0,922.0,100.0,3.3,25.0,978.0,840.13,625.44
2016,6,16,13,15,919.0,99.5,3.35,25.0,962.0,801.79,600.09
2016,6,16,13,30,916.0,99.0,3.4,25.0,946.0,761.0,572.81
2016,6,16,13,45,913.0,97.0,3.5,25.0,923.5,716.62,542.03
2016,6,16,14,0,910.0,95.0,3.6,25.0,901.0,670.14,507.85
2016,6,16,14,15,904.0,94.0,3.65,25.0,872.0,620.83,470.47
2016,6,16,14,30,898.0,93.0,3.7,25.0,843.0,570.09,430.95
2016,6,16,14,45,891.5,90.5,3.8,25.0,809.0,516.65,388.33
2016,6,16,15,0,885.0,88.0,3.9,25.0,775.0,462.31,343.64
2016,6,16,15,15,874.5,86.5,3.9,24.5,735.0,406.58,297.05
2016,6,16,15,30,864.0,85.0,3.9,24.0,695.0,350.83,249.16
2016,6,16,15,45,852.5,82.0,3.95,24.0,651.5,293.86,199.25
2016,6,16,16,0,841.0,79.0,4.0,24.0,608.0,237.48,150.34
2016,6,16,16,15,824.0,76.5,4.0,23.5,561.0,181.49,104.91
2016,6,16,16,30,807.0,74.0,4.0,23.0,514.0,127.16,67.38
2016,6,16,16,45,786.0,70.5,4.0,22.5,465.0,65.63,37.42
2016,6,16,17,0,765.0,67.0,4.0,22.0,416.0,49.28,36.99
2016,6,16,17,15,734.5,63.5,3.85,21.5,366.0,47.76,35.89
2016,6,16,17,30,704.0,60.0,3.7,21.0,316.0,46.18,34.69
2016,6,16,17,45,663.5,55.5,3.6,20.5,267.0,43.67,32.62
2016,6,16,18,0,623.0,51.0,3.5,20.0,218.0,41.08,30.39
2016,6,16,18,15,560.5,45.0,3.15,19.0,172.0,37.02,26.81
2016,6,16,18,30,498.0,39.0,2.8,18.0,126.0,30.13,20.6
2016,6,16,18,45,400.0,31.0,2.45,17.5,86.5,24.4,15.16
2016,6,16,19,0,302.0,23.0,2.1,17.0,47.0,18.51,7.91
2016,6,16,19,15,151.0,11.5,1.9,16.5,23.5,10.46,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,58.5,5.5,0.9,13.5,7.0,0.0,0.0
2016,6,17,5,0,117.0,11.0,0.9,14.0,14.0,31.75,0.0
2016,6,17,5,15,244.0,21.0,1.1,14.5,44.5,93.19,45.64
2016,6,17,5,30,371.0,31.0,1.3,15.0,75.0,159.94,114.11
2016,6,17,5,45,451.0,38.5,1.5,16.0,117.0,219.01,166.83
2016,6,17,6,0,531.0,46.0,1.7,17.0,159.0,286.75,225.66
2016,6,17,6,15,583.5,51.5,1.7,17.5,206.0,347.33,278.02
2016,6,17,6,30,636.0,57.0,1.7,18.0,253.0,411.18,331.23
2016,6,17,6,45,366.5,109.0,1.75,18.5,226.5,344.95,279.02
2016,6,17,7,0,97.0,161.0,1.8,19.0,200.0,231.74,185.97
2016,6,17,7,15,214.5,173.0,1.85,19.5,274.5,337.69,271.71
2016,6,17,7,30,332.0,185.0,1.9,20.0,349.0,443.4,353.87
2016,6,17,7,45,568.0,131.0,1.95,20.5,447.0,596.12,470.79
2016,6,17,8,0,804.0,77.0,2.0,21.0,545.0,734.47,568.96
2016,6,17,8,15,819.5,79.5,2.05,21.5,590.0,777.97,595.87
2016,6,17,8,30,835.0,82.0,2.1,22.0,635.0,819.78,622.01
2016,6,17,8,45,848.0,83.5,2.2,22.5,677.0,856.27,644.58
2016,6,17,9,0,861.0,85.0,2.3,23.0,719.0,890.42,665.41
2016,6,17,9,15,870.5,86.5,2.4,23.5,756.5,918.71,682.19
2016,6,17,9,30,880.0,88.0,2.5,24.0,794.0,944.08,697.02
2016,6,17,9,45,603.0,237.5,2.65,24.5,731.0,861.15,639.28
2016,6,17,10,0,326.0,387.0,2.8,25.0,668.0,729.08,540.61
2016,6,17,10,15,215.0,412.0,2.9,25.0,599.5,629.82,469.39
2016,6,17,10,30,104.0,437.0,3.0,25.0,531.0,528.52,394.53
2016,6,17,10,45,71.0,415.0,3.15,25.5,480.0,470.75,351.88
2016,6,17,11,0,38.0,393.0,3.3,26.0,429.0,413.52,308.91
2016,6,17,11,15,25.5,327.5,3.4,26.0,351.5,334.65,251.02
2016,6,17,11,30,13.0,262.0,3.5,26.0,274.0,249.59,187.43
2016,6,17,11,45,14.0,279.5,3.65,26.5,293.0,265.89,199.48
2016,6,17,12,0,15.0,297.0,3.8,27.0,312.0,281.89,211.01
2016,6,17,12,15,96.0,392.0,3.9,27.0,485.0,457.03,341.99
2016,6,17,12,30,177.0,487.0,4.0,27.0,658.0,607.89,450.34
2016,6,17,12,45,186.5,481.5,4.1,27.0,660.5,599.51,444.16
2016,6,17,13,0,196.0,476.0,4.2,27.0,663.0,589.94,437.85
2016,6,17,13,15,209.5,465.5,4.25,26.5,662.0,577.91,430.61
2016,6,17,13,30,223.0,455.0,4.3,26.0,661.0,564.42,422.19
2016,6,17,13,45,143.5,429.0,4.35,26.0,561.0,472.63,354.74
2016,6,17,14,0,64.0,403.0,4.4,26.0,461.0,389.02,292.59
2016,6,17,14,15,67.5,387.0,4.4,25.5,446.0,370.83,280.13
2016,6,17,14,30,71.0,371.0,4.4,25.0,431.0,352.41,267.11
2016,6,17,14,45,97.5,368.0,4.4,25.0,446.0,355.11,269.23
2016,6,17,15,0,124.0,365.0,4.4,25.0,461.0,349.72,264.83
2016,6,17,15,15,466.5,234.5,4.35,24.5,569.0,360.72,268.8
2016,6,17,15,30,809.0,104.0,4.3,24.0,677.0,343.17,245.06
2016,6,17,15,45,471.5,192.5,4.3,23.5,521.5,268.05,191.8
2016,6,17,16,0,134.0,281.0,4.3,23.0,366.0,241.0,181.34
2016,6,17,16,15,68.5,223.0,4.2,22.5,266.5,186.76,141.95
2016,6,17,16,30,3.0,165.0,4.1,22.0,167.0,139.59,107.96
2016,6,17,16,45,15.0,166.5,4.05,21.5,173.5,138.67,107.73
2016,6,17,17,0,27.0,168.0,4.0,21.0,180.0,130.52,106.65
2016,6,17,17,15,24.0,149.0,3.9,20.5,159.0,122.61,100.44
2016,6,17,17,30,21.0,130.0,3.8,20.0,138.0,107.55,87.95
2016,6,17,17,45,15.0,111.0,3.7,19.5,116.0,92.36,75.12
2016,6,17,18,0,9.0,92.0,3.6,19.0,94.0,77.07,61.93
2016,6,17,18,15,4.5,73.0,3.4,18.0,74.0,61.68,48.48
2016,6,17,18,30,0.0,54.0,3.2,17.0,54.0,46.18,34.67
2016,6,17,18,45,0.0,37.0,3.05,16.5,37.0,32.07,21.79
2016,6,17,19,0,0.0,20.0,2.9,16.0,20.0,17.62,7.41
2016,6,17,19,15,0.0,10.0,2.75,15.5,10.0,9.1,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,51.0,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,102.0,11.0,1.3,13.0,13.0,28.89,0.0
2016,6,18,5,15,231.0,21.5,1.45,13.5,44.0,90.26,43.79
2016,6,18,5,30,360.0,32.0,1.6,14.0,75.0,157.42,112.79
2016,6,18,5,45,444.5,39.5,1.75,14.5,117.5,217.46,166.72
2016,6,18,6,0,529.0,47.0,1.9,15.0,160.0,286.66,227.45
2016,6,18,6,15,584.5,53.0,1.95,15.5,208.0,349.14,281.91
2016,6,18,6,30,640.0,59.0,2.0,16.0,256.0,415.03,337.41
2016,6,18,6,45,678.5,63.5,2.1,17.0,306.0,475.58,386.22
2016,6,18,7,0,717.0,68.0,2.2,18.0,356.0,538.38,434.84
2016,6,18,7,15,746.0,71.5,2.2,18.5,407.0,595.53,477.8
2016,6,18,7,30,775.0,75.0,2.2,19.0,458.0,653.27,518.95
2016,6,18,7,45,796.5,78.0,2.25,19.5,507.5,704.99,553.89
2016,6,18,8,0,818.0,81.0,2.3,20.0,557.0,749.76,583.13
2016,6,18,8,15,835.5,83.5,2.3,20.5,604.0,795.41,612.15
2016,6,18,8,30,853.0,86.0,2.3,21.0,651.0,839.46,639.47
2016,6,18,8,45,866.0,88.5,2.3,21.5,694.5,877.59,662.29
2016,6,18,9,0,879.0,91.0,2.3,22.0,738.0,913.31,683.2
2016,6,18,9,15,889.5,92.5,2.25,22.5,777.5,942.91,699.31
2016,6,18,9,30,900.0,94.0,2.2,23.0,817.0,969.55,713.33
2016,6,18,9,45,903.0,99.0,2.2,23.5,849.0,989.56,723.48
2016,6,18,10,0,906.0,104.0,2.2,24.0,881.0,1005.97,731.37
2016,6,18,10,15,912.5,105.0,2.15,24.5,909.0,1017.98,735.92
2016,6,18,10,30,919.0,106.0,2.1,25.0,937.0,1026.39,738.28
2016,6,18,10,45,925.5,106.0,2.1,25.5,958.0,1030.11,738.39
2016,6,18,11,0,932.0,106.0,2.1,26.0,979.0,1030.11,736.33
2016,6,18,11,15,935.0,106.5,2.1,26.0,993.0,1023.45,731.68
2016,6,18,11,30,938.0,107.0,2.1,26.0,1007.0,1013.1,724.89
2016,6,18,11,45,940.5,106.5,2.15,26.5,1014.0,997.68,714.18
2016,6,18,12,0,943.0,106.0,2.2,27.0,1021.0,978.74,701.35
2016,6,18,12,15,943.0,106.0,2.25,27.0,1019.5,954.6,686.63
2016,6,18,12,30,943.0,106.0,2.3,27.0,1018.0,927.26,669.83
2016,6,18,12,45,945.0,103.0,2.4,27.5,1010.5,895.79,649.41
2016,6,18,13,0,947.0,100.0,2.5,28.0,1003.0,861.24,626.84
2016,6,18,13,15,944.5,99.5,2.55,28.0,987.5,822.44,602.14
2016,6,18,13,30,942.0,99.0,2.6,28.0,972.0,781.07,575.46
2016,6,18,13,45,936.5,99.0,2.65,28.0,948.5,735.66,544.89
2016,6,18,14,0,931.0,99.0,2.7,28.0,925.0,688.27,510.94
2016,6,18,14,15,925.5,98.0,2.7,28.0,896.0,638.26,473.98
2016,6,18,14,30,920.0,97.0,2.7,28.0,867.0,586.73,434.85
2016,6,18,14,45,911.5,96.0,2.7,28.0,832.0,532.4,392.5
2016,6,18,15,0,903.0,95.0,2.7,28.0,797.0,477.31,348.24
2016,6,18,15,15,892.5,93.0,2.7,27.5,756.5,420.12,301.74
2016,6,18,15,30,882.0,91.0,2.7,27.0,716.0,362.89,253.81
2016,6,18,15,45,866.5,89.5,2.7,27.0,671.0,304.89,204.17
2016,6,18,16,0,851.0,88.0,2.7,27.0,626.0,247.89,155.77
2016,6,18,16,15,833.5,85.5,2.7,26.5,577.5,191.06,110.44
2016,6,18,16,30,816.0,83.0,2.7,26.0,529.0,128.18,66.58
2016,6,18,16,45,790.0,80.0,2.7,26.0,478.5,74.09,42.71
2016,6,18,17,0,764.0,77.0,2.7,26.0,428.0,56.62,42.55
2016,6,18,17,15,731.5,73.0,2.55,25.0,376.5,55.0,41.51
2016,6,18,17,30,699.0,69.0,2.4,24.0,325.0,53.31,40.36
2016,6,18,17,45,654.0,64.0,2.3,23.5,274.5,46.26,34.43
2016,6,18,18,0,609.0,59.0,2.2,23.0,224.0,43.78,32.34
2016,6,18,18,15,543.5,52.0,1.95,22.0,176.5,39.51,28.62
2016,6,18,18,30,478.0,45.0,1.7,21.0,129.0,35.11,24.62
2016,6,18,18,45,379.0,35.5,1.5,20.0,88.5,28.26,18.26
2016,6,18,19,0,280.0,26.0,1.3,19.0,48.0,21.17,9.99
2016,6,18,19,15,140.0,13.0,1.25,18.5,24.0,11.82,0.0
2016,6,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,56.5,5.5,0.85,14.5,7.0,0.0,0.0
2016,6,19,5,0,113.0,11.0,0.8,15.0,14.0,30.83,0.0
2016,6,19,5,15,248.0,22.0,0.9,15.5,46.0,94.57,44.82
2016,6,19,5,30,383.0,33.0,1.0,16.0,78.0,165.07,117.01
2016,6,19,5,45,467.0,40.5,1.1,17.0,122.0,226.25,171.12
2016,6,19,6,0,551.0,48.0,1.2,18.0,166.0,296.47,231.33
2016,6,19,6,15,605.0,54.0,1.3,18.5,214.5,359.45,285.25
2016,6,19,6,30,659.0,60.0,1.4,19.0,263.0,425.53,339.9
2016,6,19,6,45,696.5,64.5,1.5,20.0,313.5,486.51,387.98
2016,6,19,7,0,734.0,69.0,1.6,21.0,364.0,549.58,435.68
2016,6,19,7,15,688.5,87.0,1.7,22.0,393.0,576.63,454.11
2016,6,19,7,30,643.0,105.0,1.8,23.0,422.0,595.8,466.03
2016,6,19,7,45,735.0,94.0,1.9,24.0,492.5,676.72,522.62
2016,6,19,8,0,827.0,83.0,2.0,25.0,563.0,758.75,576.47
2016,6,19,8,15,843.0,85.5,1.95,25.0,610.0,803.5,604.37
2016,6,19,8,30,859.0,88.0,1.9,25.0,657.0,846.51,630.91
2016,6,19,8,45,870.0,91.0,1.9,25.5,699.5,883.62,652.34
2016,6,19,9,0,881.0,94.0,1.9,26.0,742.0,918.18,671.84
2016,6,19,9,15,890.5,95.5,1.8,26.5,780.5,946.9,686.18
2016,6,19,9,30,900.0,97.0,1.7,27.0,819.0,972.62,698.36
2016,6,19,9,45,915.0,94.0,1.6,27.5,854.0,995.62,708.61
2016,6,19,10,0,930.0,91.0,1.5,28.0,889.0,1015.48,716.74
2016,6,19,10,15,935.5,92.0,1.4,28.5,916.0,1026.89,719.57
2016,6,19,10,30,941.0,93.0,1.3,29.0,943.0,1034.62,720.23
2016,6,19,10,45,943.0,95.0,1.25,29.5,963.0,1036.18,718.08
2016,6,19,11,0,945.0,97.0,1.2,30.0,983.0,1033.92,713.82
2016,6,19,11,15,947.0,97.5,1.2,30.0,996.0,1026.36,708.88
2016,6,19,11,30,949.0,98.0,1.2,30.0,1009.0,1015.1,701.87
2016,6,19,11,45,947.0,100.5,1.3,30.5,1014.0,998.32,691.93
2016,6,19,12,0,945.0,103.0,1.4,31.0,1019.0,978.07,679.87
2016,6,19,12,15,944.5,103.0,1.55,31.0,1018.0,953.52,667.11
2016,6,19,12,30,944.0,103.0,1.7,31.0,1017.0,925.79,652.09
2016,6,19,12,45,929.0,111.5,1.9,31.5,1004.0,890.4,631.12
2016,6,19,13,0,914.0,120.0,2.1,32.0,991.0,852.75,608.25
2016,6,19,13,15,910.5,119.5,2.2,32.0,975.0,814.24,584.78
2016,6,19,13,30,907.0,119.0,2.3,32.0,959.0,773.34,559.36
2016,6,19,13,45,908.0,114.5,2.45,32.0,937.5,729.92,530.9
2016,6,19,14,0,909.0,110.0,2.6,32.0,916.0,684.09,499.29
2016,6,19,14,15,902.5,108.5,2.7,31.5,887.0,634.06,464.34
2016,6,19,14,30,896.0,107.0,2.8,31.0,858.0,582.63,427.08
2016,6,19,14,45,635.5,217.0,2.9,31.0,738.5,490.29,358.29
2016,6,19,15,0,375.0,327.0,3.0,31.0,619.0,426.7,311.16
2016,6,19,15,15,377.0,306.0,3.05,30.5,586.5,385.43,280.11
2016,6,19,15,30,379.0,285.0,3.1,30.0,554.0,343.92,247.96
2016,6,19,15,45,427.5,248.5,3.2,30.0,533.5,297.96,210.08
2016,6,19,16,0,476.0,212.0,3.3,30.0,513.0,251.7,171.15
2016,6,19,16,15,639.0,148.5,3.3,29.5,519.0,196.82,121.72
2016,6,19,16,30,802.0,85.0,3.3,29.0,525.0,129.16,66.94
2016,6,19,16,45,775.5,82.5,3.3,28.5,474.5,76.22,43.77
2016,6,19,17,0,749.0,80.0,3.3,28.0,424.0,58.74,43.96
2016,6,19,17,15,716.5,75.5,3.15,27.0,373.0,56.83,42.69
2016,6,19,17,30,684.0,71.0,3.0,26.0,322.0,49.98,37.16
2016,6,19,17,45,637.5,66.0,2.95,25.5,272.0,47.66,35.32
2016,6,19,18,0,591.0,61.0,2.9,25.0,222.0,45.26,33.31
2016,6,19,18,15,525.5,54.0,2.6,24.0,175.0,41.07,29.7
2016,6,19,18,30,460.0,47.0,2.3,23.0,128.0,36.76,25.79
2016,6,19,18,45,362.5,37.0,2.0,22.0,88.5,29.54,19.16
2016,6,19,19,0,265.0,27.0,1.7,21.0,49.0,22.05,10.61
2016,6,19,19,15,132.5,13.5,1.6,20.0,24.5,12.28,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.4,12.5,7.5,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.5,13.0,15.0,33.49,0.0
2016,6,20,5,15,270.5,22.0,1.65,13.5,48.0,99.65,46.81
2016,6,20,5,30,413.0,33.0,1.8,14.0,81.0,173.7,124.1
2016,6,20,5,45,501.0,40.0,2.0,15.0,126.0,237.39,181.35
2016,6,20,6,0,589.0,47.0,2.2,16.0,171.0,310.52,245.13
2016,6,20,6,15,643.0,52.0,2.2,16.5,221.0,372.73,299.49
2016,6,20,6,30,697.0,57.0,2.2,17.0,271.0,441.41,357.05
2016,6,20,6,45,735.5,61.0,2.2,18.0,323.5,504.24,407.12
2016,6,20,7,0,774.0,65.0,2.2,19.0,376.0,569.22,456.61
2016,6,20,7,15,801.0,68.0,2.25,19.5,427.5,627.08,499.88
2016,6,20,7,30,828.0,71.0,2.3,20.0,479.0,679.99,536.92
2016,6,20,7,45,849.0,73.5,2.4,21.0,529.5,732.55,571.28
2016,6,20,8,0,870.0,76.0,2.5,22.0,580.0,784.25,604.16
2016,6,20,8,15,884.5,78.0,2.5,22.5,627.5,828.79,631.84
2016,6,20,8,30,899.0,80.0,2.5,23.0,675.0,871.39,657.71
2016,6,20,8,45,911.0,81.5,2.55,24.0,718.5,908.97,678.88
2016,6,20,9,0,923.0,83.0,2.6,25.0,762.0,943.95,698.01
2016,6,20,9,15,931.0,84.5,2.6,25.5,800.5,972.36,713.52
2016,6,20,9,30,939.0,86.0,2.6,26.0,839.0,997.56,726.89
2016,6,20,9,45,931.0,96.0,2.65,27.0,868.0,1013.15,733.07
2016,6,20,10,0,923.0,106.0,2.7,28.0,897.0,1024.54,736.68
2016,6,20,10,15,927.5,107.0,2.7,28.0,923.5,1034.77,742.11
2016,6,20,10,30,932.0,108.0,2.7,28.0,950.0,1041.33,745.34
2016,6,20,10,45,935.0,109.0,2.75,28.5,969.5,1042.67,744.41
2016,6,20,11,0,938.0,110.0,2.8,29.0,989.0,1040.25,741.28
2016,6,20,11,15,939.5,110.5,2.8,29.5,1002.0,1032.11,734.23
2016,6,20,11,30,941.0,111.0,2.8,30.0,1015.0,1020.3,725.05
2016,6,20,11,45,943.0,110.5,2.85,30.5,1021.0,1004.4,713.87
2016,6,20,12,0,945.0,110.0,2.9,31.0,1027.0,984.99,700.58
2016,6,20,12,15,944.5,110.0,2.95,31.0,1025.5,960.39,685.45
2016,6,20,12,30,944.0,110.0,3.0,31.0,1024.0,932.61,668.26
2016,6,20,12,45,948.0,106.0,3.15,31.0,1016.5,901.95,649.8
2016,6,20,13,0,952.0,102.0,3.3,31.0,1009.0,868.08,629.0
2016,6,20,13,15,949.5,101.5,3.4,31.0,993.5,829.16,604.32
2016,6,20,13,30,947.0,101.0,3.5,31.0,978.0,787.64,577.62
2016,6,20,13,45,943.0,100.0,3.6,31.0,955.5,742.23,547.16
2016,6,20,14,0,939.0,99.0,3.7,31.0,933.0,694.7,513.2
2016,6,20,14,15,933.5,98.0,3.75,30.5,904.0,644.37,477.07
2016,6,20,14,30,928.0,97.0,3.8,30.0,875.0,592.48,438.59
2016,6,20,14,45,919.5,96.5,3.85,30.0,840.0,538.18,396.17
2016,6,20,15,0,911.0,96.0,3.9,30.0,805.0,483.09,351.84
2016,6,20,15,15,901.0,94.0,3.9,29.5,764.5,425.66,305.04
2016,6,20,15,30,891.0,92.0,3.9,29.0,724.0,368.1,256.81
2016,6,20,15,45,877.5,90.0,3.9,28.5,679.0,309.73,207.22
2016,6,20,16,0,864.0,88.0,3.9,28.0,634.0,252.1,158.48
2016,6,20,16,15,538.0,160.0,3.8,27.0,491.5,191.0,122.8
2016,6,20,16,30,212.0,232.0,3.7,26.0,349.0,189.34,137.34
2016,6,20,16,45,161.5,211.0,3.6,25.5,295.0,156.28,117.48
2016,6,20,17,0,111.0,190.0,3.5,25.0,241.0,137.49,110.69
2016,6,20,17,15,112.5,167.5,3.35,24.0,214.0,123.36,99.62
2016,6,20,17,30,114.0,145.0,3.2,23.0,187.0,108.73,87.86
2016,6,20,17,45,104.0,124.5,3.05,22.5,158.0,94.77,76.26
2016,6,20,18,0,94.0,104.0,2.9,22.0,129.0,80.42,64.05
2016,6,20,18,15,301.0,74.0,2.6,21.0,131.5,55.03,42.15
2016,6,20,18,30,508.0,44.0,2.3,20.0,134.0,34.3,24.02
2016,6,20,18,45,406.0,35.0,2.0,19.0,92.5,27.83,18.0
2016,6,20,19,0,304.0,26.0,1.7,18.0,51.0,21.16,10.22
2016,6,20,19,15,152.0,13.0,1.7,17.5,25.5,11.82,0.0
2016,6,20,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,54.0,5.5,1.45,13.5,7.0,0.0,0.0
2016,6,21,5,0,108.0,11.0,1.6,14.0,14.0,29.74,0.0
2016,6,21,5,15,243.5,22.0,1.75,14.5,45.5,92.77,42.27
2016,6,21,5,30,379.0,33.0,1.9,15.0,77.0,163.21,116.06
2016,6,21,5,45,471.0,40.0,2.05,16.0,121.5,226.32,172.26
2016,6,21,6,0,563.0,47.0,2.2,17.0,166.0,299.35,235.52
2016,6,21,6,15,618.5,52.5,2.2,17.5,215.0,361.35,289.45
2016,6,21,6,30,674.0,58.0,2.2,18.0,264.0,430.08,346.87
2016,6,21,6,45,716.5,61.0,2.2,19.0,316.0,492.88,396.87
2016,6,21,7,0,759.0,64.0,2.2,20.0,368.0,558.22,446.64
2016,6,21,7,15,786.0,67.5,2.2,20.5,419.5,615.98,489.55
2016,6,21,7,30,813.0,71.0,2.2,21.0,471.0,674.08,530.14
2016,6,21,7,45,834.5,73.0,2.25,22.0,521.0,720.59,559.71
2016,6,21,8,0,856.0,75.0,2.3,23.0,571.0,771.57,591.74
2016,6,21,8,15,871.0,77.0,2.3,23.5,618.0,816.07,619.29
2016,6,21,8,30,886.0,79.0,2.3,24.0,665.0,858.71,645.09
2016,6,21,8,45,897.0,81.0,2.35,25.0,708.0,895.65,665.78
2016,6,21,9,0,908.0,83.0,2.4,26.0,751.0,929.97,684.44
2016,6,21,9,15,916.5,84.5,2.4,26.5,789.0,958.56,700.03
2016,6,21,9,30,925.0,86.0,2.4,27.0,827.0,984.03,713.51
2016,6,21,9,45,926.5,90.0,2.45,28.0,858.5,1002.16,721.33
2016,6,21,10,0,928.0,94.0,2.5,29.0,890.0,1016.6,726.87
2016,6,21,10,15,933.0,95.0,2.5,29.5,916.5,1027.57,731.25
2016,6,21,10,30,938.0,96.0,2.5,30.0,943.0,1034.86,733.43
2016,6,21,10,45,939.5,98.0,2.5,30.5,962.5,1035.98,731.88
2016,6,21,11,0,941.0,100.0,2.5,31.0,982.0,1033.31,728.15
2016,6,21,11,15,943.5,100.5,2.5,31.5,995.5,1026.33,721.92
2016,6,21,11,30,946.0,101.0,2.5,32.0,1009.0,1015.64,713.54
2016,6,21,11,45,945.5,102.0,2.55,32.5,1014.5,998.94,702.05
2016,6,21,12,0,945.0,103.0,2.6,33.0,1020.0,978.76,688.5
