Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,12,15,944.5,103.0,2.65,33.0,1018.5,954.31,673.71
2016,6,21,12,30,944.0,103.0,2.7,33.0,1017.0,926.66,656.88
2016,6,21,12,45,937.5,106.0,2.8,33.5,1007.0,893.58,635.54
2016,6,21,13,0,931.0,109.0,2.9,34.0,997.0,857.84,612.4
2016,6,21,13,15,928.0,108.0,2.95,34.0,980.5,818.84,587.87
2016,6,21,13,30,925.0,107.0,3.0,34.0,964.0,777.35,561.46
2016,6,21,13,45,920.5,106.0,3.15,34.0,941.5,732.51,532.02
2016,6,21,14,0,916.0,105.0,3.3,34.0,919.0,685.66,499.35
2016,6,21,14,15,909.5,104.0,3.4,33.5,889.5,635.8,464.34
2016,6,21,14,30,903.0,103.0,3.5,33.0,860.0,584.52,427.06
2016,6,21,14,45,895.0,101.0,3.6,33.0,825.0,530.5,385.66
2016,6,21,15,0,887.0,99.0,3.7,33.0,790.0,475.7,342.34
2016,6,21,15,15,876.5,97.0,3.75,32.5,750.0,419.38,297.14
2016,6,21,15,30,866.0,95.0,3.8,32.0,710.0,363.02,250.58
2016,6,21,15,45,853.0,92.5,3.9,31.5,665.5,305.8,202.64
2016,6,21,16,0,840.0,90.0,4.0,31.0,621.0,249.3,155.46
2016,6,21,16,15,822.5,87.0,3.95,30.0,573.5,185.38,105.19
2016,6,21,16,30,805.0,84.0,3.9,29.0,526.0,130.1,67.35
2016,6,21,16,45,783.5,80.0,3.9,28.0,476.5,75.99,42.8
2016,6,21,17,0,762.0,76.0,3.9,27.0,427.0,55.79,41.66
2016,6,21,17,15,731.0,72.0,3.8,26.0,376.5,54.15,40.6
2016,6,21,17,30,700.0,68.0,3.7,25.0,326.0,52.44,39.43
2016,6,21,17,45,658.5,63.0,3.6,24.0,276.0,45.46,33.66
2016,6,21,18,0,617.0,58.0,3.5,23.0,226.0,42.96,31.62
2016,6,21,18,15,553.5,51.5,3.35,21.5,179.0,39.07,28.31
2016,6,21,18,30,490.0,45.0,3.2,20.0,132.0,35.07,24.7
2016,6,21,18,45,390.0,36.0,3.05,19.0,91.5,28.66,18.71
2016,6,21,19,0,290.0,27.0,2.9,18.0,51.0,22.05,10.94
2016,6,21,19,15,145.0,13.5,2.9,17.5,25.5,12.28,0.0
2016,6,21,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,63.0,5.5,3.35,12.5,7.0,0.0,0.0
2016,6,22,5,0,126.0,11.0,3.5,13.0,14.0,32.92,0.0
2016,6,22,5,15,270.0,21.5,3.6,13.5,47.0,98.23,43.81
2016,6,22,5,30,414.0,32.0,3.7,14.0,80.0,172.22,122.89
2016,6,22,5,45,495.5,39.5,3.85,14.5,124.5,234.05,179.64
2016,6,22,6,0,577.0,47.0,4.0,15.0,169.0,304.66,242.62
2016,6,22,6,15,632.0,52.5,4.0,15.5,218.5,367.15,298.17
2016,6,22,6,30,687.0,58.0,4.0,16.0,268.0,436.32,357.33
2016,6,22,6,45,723.5,62.5,4.0,16.5,319.5,498.1,408.6
2016,6,22,7,0,760.0,67.0,4.0,17.0,371.0,561.87,459.53
2016,6,22,7,15,787.5,70.5,4.0,17.5,422.5,620.06,504.36
2016,6,22,7,30,815.0,74.0,4.0,18.0,474.0,678.63,547.04
2016,6,22,7,45,837.0,76.0,4.0,18.5,524.5,725.56,579.0
2016,6,22,8,0,859.0,78.0,4.0,19.0,575.0,777.04,613.68
2016,6,22,8,15,874.0,80.5,4.0,19.5,622.5,822.24,643.07
2016,6,22,8,30,889.0,83.0,4.0,20.0,670.0,865.56,670.65
2016,6,22,8,45,902.5,84.0,4.05,20.5,714.0,903.67,694.41
2016,6,22,9,0,916.0,85.0,4.1,21.0,758.0,939.31,716.22
2016,6,22,9,15,925.0,86.5,4.1,21.5,796.5,968.57,733.18
2016,6,22,9,30,934.0,88.0,4.1,22.0,835.0,994.69,747.92
2016,6,22,9,45,941.5,88.5,4.1,22.5,869.0,1014.96,758.67
2016,6,22,10,0,949.0,89.0,4.1,23.0,903.0,1031.75,767.13
2016,6,22,10,15,954.0,90.0,4.05,23.0,930.0,1042.99,773.15
2016,6,22,10,30,959.0,91.0,4.0,23.0,957.0,1050.47,776.81
2016,6,22,10,45,963.0,91.5,4.0,23.5,977.5,1052.63,775.92
2016,6,22,11,0,967.0,92.0,4.0,24.0,998.0,1050.94,772.67
2016,6,22,11,15,969.0,92.5,4.0,24.0,1011.5,1043.43,767.26
2016,6,22,11,30,971.0,93.0,4.0,24.0,1025.0,1032.12,759.5
2016,6,22,11,45,972.0,93.0,4.0,24.5,1031.0,1015.64,746.99
2016,6,22,12,0,973.0,93.0,4.0,25.0,1037.0,995.56,732.26
2016,6,22,12,15,973.0,93.0,4.0,25.0,1036.0,971.08,716.13
2016,6,22,12,30,973.0,93.0,4.0,25.0,1035.0,943.27,697.8
2016,6,22,12,45,963.5,98.0,4.0,25.0,1024.0,908.78,674.97
2016,6,22,13,0,954.0,103.0,4.0,25.0,1013.0,871.68,650.28
2016,6,22,13,15,951.0,102.5,4.0,24.5,997.0,832.36,625.15
2016,6,22,13,30,948.0,102.0,4.0,24.0,981.0,790.47,597.94
2016,6,22,13,45,943.0,102.0,4.0,24.0,958.0,745.24,566.15
2016,6,22,14,0,938.0,102.0,4.0,24.0,935.0,697.95,530.87
2016,6,22,14,15,932.0,100.5,4.0,23.5,905.5,646.96,493.01
2016,6,22,14,30,926.0,99.0,4.0,23.0,876.0,594.47,452.82
2016,6,22,14,45,916.5,98.5,4.0,23.0,840.0,539.79,408.82
2016,6,22,15,0,907.0,98.0,4.0,23.0,804.0,484.41,362.98
2016,6,22,15,15,896.5,96.0,4.0,22.5,763.5,427.0,314.92
2016,6,22,15,30,886.0,94.0,4.0,22.0,723.0,369.52,265.44
2016,6,22,15,45,872.0,91.5,4.0,21.5,678.0,310.88,214.31
2016,6,22,16,0,858.0,89.0,4.0,21.0,633.0,253.06,164.09
2016,6,22,16,15,840.5,86.5,4.0,20.5,584.5,195.76,116.84
2016,6,22,16,30,823.0,84.0,4.0,20.0,536.0,132.43,70.96
2016,6,22,16,45,800.0,80.5,4.0,19.5,485.5,77.55,45.01
2016,6,22,17,0,777.0,77.0,4.0,19.0,435.0,56.64,43.85
2016,6,22,17,15,745.0,73.0,3.95,18.0,383.5,55.01,42.77
2016,6,22,17,30,713.0,69.0,3.9,17.0,332.0,53.32,41.57
2016,6,22,17,45,667.5,64.0,3.85,16.5,280.5,46.25,35.47
2016,6,22,18,0,622.0,59.0,3.8,16.0,229.0,43.76,33.31
2016,6,22,18,15,557.0,52.5,3.7,15.5,181.5,39.89,29.79
2016,6,22,18,30,492.0,46.0,3.6,15.0,134.0,35.92,26.01
2016,6,22,18,45,383.0,37.0,3.5,14.5,92.5,29.52,19.86
2016,6,22,19,0,274.0,28.0,3.4,14.0,51.0,22.94,11.93
2016,6,22,19,15,137.0,14.0,3.35,13.5,25.5,12.73,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,60.0,5.5,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,120.0,11.0,3.1,12.0,13.0,31.74,0.0
2016,6,23,5,15,263.0,21.5,3.2,12.5,45.5,96.16,41.65
2016,6,23,5,30,406.0,32.0,3.3,13.0,78.0,169.51,121.13
2016,6,23,5,45,496.0,38.5,3.45,14.0,123.0,232.68,178.62
2016,6,23,6,0,586.0,45.0,3.6,15.0,168.0,303.78,241.52
2016,6,23,6,15,640.5,50.5,3.65,15.5,218.0,368.4,298.78
2016,6,23,6,30,695.0,56.0,3.7,16.0,268.0,437.69,358.01
2016,6,23,6,45,735.0,59.5,3.75,16.5,320.0,500.67,410.26
2016,6,23,7,0,775.0,63.0,3.8,17.0,372.0,565.94,462.42
2016,6,23,7,15,802.0,66.0,3.75,17.5,424.0,623.88,506.82
2016,6,23,7,30,829.0,69.0,3.7,18.0,476.0,676.93,544.81
2016,6,23,7,45,850.5,71.0,3.7,19.0,526.5,729.41,579.71
2016,6,23,8,0,872.0,73.0,3.7,20.0,577.0,781.08,613.05
2016,6,23,8,15,887.5,75.5,3.65,20.5,625.0,827.24,642.58
2016,6,23,8,30,903.0,78.0,3.6,21.0,673.0,871.51,670.22
2016,6,23,8,45,915.0,79.0,3.6,21.5,717.0,908.79,692.81
2016,6,23,9,0,927.0,80.0,3.6,22.0,761.0,943.47,713.38
2016,6,23,9,15,936.0,82.0,3.6,22.5,800.0,973.65,730.69
2016,6,23,9,30,945.0,84.0,3.6,23.0,839.0,1000.64,745.75
2016,6,23,9,45,947.5,87.5,3.6,24.0,871.5,1019.62,753.97
2016,6,23,10,0,950.0,91.0,3.6,25.0,904.0,1034.88,759.77
2016,6,23,10,15,954.0,92.0,3.6,25.0,931.0,1045.17,765.38
2016,6,23,10,30,958.0,93.0,3.6,25.0,958.0,1051.69,768.68
2016,6,23,10,45,960.0,94.5,3.65,25.5,977.5,1052.93,767.56
2016,6,23,11,0,962.0,96.0,3.7,26.0,997.0,1050.31,764.11
2016,6,23,11,15,962.5,96.5,3.75,26.0,1009.0,1041.37,758.2
2016,6,23,11,30,963.0,97.0,3.8,26.0,1021.0,1028.69,750.0
2016,6,23,11,45,962.0,97.0,3.9,26.5,1025.5,1010.43,737.11
2016,6,23,12,0,961.0,97.0,4.0,27.0,1030.0,988.68,722.02
2016,6,23,12,15,959.5,97.0,4.05,27.0,1027.0,963.11,705.58
2016,6,23,12,30,958.0,97.0,4.1,27.0,1024.0,934.34,686.98
2016,6,23,12,45,954.5,97.0,4.2,27.5,1014.0,900.8,664.05
2016,6,23,13,0,951.0,97.0,4.3,28.0,1004.0,864.43,639.14
2016,6,23,13,15,947.5,96.5,4.35,27.5,987.5,824.92,614.23
2016,6,23,13,30,944.0,96.0,4.4,27.0,971.0,782.9,587.25
2016,6,23,13,45,939.5,95.0,4.45,27.0,947.5,737.4,555.79
2016,6,23,14,0,935.0,94.0,4.5,27.0,924.0,689.83,520.67
2016,6,23,14,15,929.5,93.0,4.5,26.5,895.5,639.81,483.71
2016,6,23,14,30,924.0,92.0,4.5,26.0,867.0,588.23,444.4
2016,6,23,14,45,918.5,89.0,4.55,26.0,832.5,533.65,400.89
2016,6,23,15,0,913.0,86.0,4.6,26.0,798.0,478.0,355.19
2016,6,23,15,15,903.5,84.5,4.6,25.5,758.0,421.19,307.79
2016,6,23,15,30,894.0,83.0,4.6,25.0,718.0,364.19,258.88
2016,6,23,15,45,885.0,79.5,4.65,24.5,674.5,305.8,208.08
2016,6,23,16,0,876.0,76.0,4.7,24.0,631.0,247.69,157.66
2016,6,23,16,15,859.0,73.5,4.65,23.5,583.0,189.61,109.96
2016,6,23,16,30,842.0,71.0,4.6,23.0,535.0,133.17,69.91
2016,6,23,16,45,821.5,68.0,4.55,22.5,484.5,78.08,44.19
2016,6,23,17,0,801.0,65.0,4.5,22.0,434.0,55.8,42.58
2016,6,23,17,15,771.0,61.5,4.35,21.0,382.5,46.41,34.78
2016,6,23,17,30,741.0,58.0,4.2,20.0,331.0,44.74,33.57
2016,6,23,17,45,696.5,54.5,4.1,19.5,280.0,42.92,32.1
2016,6,23,18,0,652.0,51.0,4.0,19.0,229.0,41.09,30.54
2016,6,23,18,15,590.0,45.5,3.8,18.0,181.5,37.44,27.32
2016,6,23,18,30,528.0,40.0,3.6,17.0,134.0,30.94,21.43
2016,6,23,18,45,421.0,32.5,3.45,16.5,93.0,25.63,16.35
2016,6,23,19,0,314.0,25.0,3.3,16.0,52.0,20.21,9.77
2016,6,23,19,15,157.0,12.5,3.25,15.5,26.0,11.37,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,56.5,5.0,2.5,12.5,6.5,0.0,0.0
2016,6,24,5,0,113.0,10.0,2.7,13.0,13.0,29.47,0.0
2016,6,24,5,15,258.5,20.5,2.8,13.5,45.0,93.63,38.68
2016,6,24,5,30,404.0,31.0,2.9,14.0,77.0,167.49,118.85
2016,6,24,5,45,489.5,38.5,3.05,14.5,121.5,229.99,175.96
2016,6,24,6,0,575.0,46.0,3.2,15.0,166.0,301.78,239.63
2016,6,24,6,15,631.0,51.5,3.15,15.5,216.0,364.62,295.19
2016,6,24,6,30,687.0,57.0,3.1,16.0,266.0,434.2,354.3
2016,6,24,6,45,723.5,62.0,3.1,16.5,317.5,496.55,405.65
2016,6,24,7,0,760.0,67.0,3.1,17.0,369.0,560.91,456.6
2016,6,24,7,15,788.5,70.5,3.05,17.5,421.5,619.8,501.35
2016,6,24,7,30,817.0,74.0,3.0,18.0,474.0,679.17,543.94
2016,6,24,7,45,837.0,77.0,2.95,19.0,524.5,725.92,573.93
2016,6,24,8,0,857.0,80.0,2.9,20.0,575.0,777.04,606.27
2016,6,24,8,15,873.0,82.5,2.85,20.5,623.0,823.06,635.24
2016,6,24,8,30,889.0,85.0,2.8,21.0,671.0,867.26,662.36
2016,6,24,8,45,900.5,87.5,2.8,21.5,715.0,905.37,685.18
2016,6,24,9,0,912.0,90.0,2.8,22.0,759.0,940.88,705.96
2016,6,24,9,15,921.0,92.0,2.8,22.5,798.0,970.65,722.68
2016,6,24,9,30,930.0,94.0,2.8,23.0,837.0,997.29,737.25
2016,6,24,9,45,937.5,95.0,2.85,23.5,871.0,1018.08,748.39
2016,6,24,10,0,945.0,96.0,2.9,24.0,905.0,1035.39,757.33
2016,6,24,10,15,950.0,97.0,2.9,24.5,932.0,1046.61,761.95
2016,6,24,10,30,955.0,98.0,2.9,25.0,959.0,1054.09,764.3
2016,6,24,10,45,958.0,99.0,2.95,26.0,979.5,1055.78,762.04
2016,6,24,11,0,961.0,100.0,3.0,27.0,1000.0,1053.63,757.5
2016,6,24,11,15,963.0,100.5,3.05,27.5,1013.5,1046.15,751.23
2016,6,24,11,30,965.0,101.0,3.1,28.0,1027.0,1034.89,742.71
2016,6,24,11,45,965.0,101.5,3.15,28.5,1032.5,1018.01,730.73
2016,6,24,12,0,965.0,102.0,3.2,29.0,1038.0,997.58,716.59
2016,6,24,12,15,964.5,102.0,3.3,29.0,1036.5,972.79,701.49
2016,6,24,12,30,964.0,102.0,3.4,29.0,1035.0,944.73,684.2
2016,6,24,12,45,953.5,107.5,3.5,29.5,1023.5,910.03,661.11
2016,6,24,13,0,943.0,113.0,3.6,30.0,1012.0,872.8,636.26
2016,6,24,13,15,939.5,112.0,3.7,30.0,995.5,833.01,610.77
2016,6,24,13,30,936.0,111.0,3.8,30.0,979.0,790.75,583.32
2016,6,24,13,45,931.0,110.0,3.9,30.0,955.5,745.12,552.28
2016,6,24,14,0,926.0,109.0,4.0,30.0,932.0,697.49,518.02
2016,6,24,14,15,919.5,108.0,4.0,29.5,902.5,647.16,481.59
2016,6,24,14,30,913.0,107.0,4.0,29.0,873.0,595.39,442.93
2016,6,24,14,45,904.5,105.5,4.05,29.0,837.5,540.99,400.35
2016,6,24,15,0,896.0,104.0,4.1,29.0,802.0,485.82,355.89
2016,6,24,15,15,885.0,102.0,4.1,28.5,761.5,428.75,309.3
2016,6,24,15,30,874.0,100.0,4.1,28.0,721.0,371.67,261.38
2016,6,24,15,45,859.5,97.5,4.1,28.0,676.0,313.49,211.47
2016,6,24,16,0,845.0,95.0,4.1,28.0,631.0,249.48,157.51
2016,6,24,16,15,826.5,92.0,4.05,27.0,583.0,191.83,111.38
2016,6,24,16,30,808.0,89.0,4.0,26.0,535.0,136.1,72.5
2016,6,24,16,45,783.5,86.0,3.95,25.5,484.0,82.33,47.34
2016,6,24,17,0,759.0,83.0,3.9,25.0,433.0,61.0,46.44
2016,6,24,17,15,726.5,78.5,3.75,24.0,381.5,59.18,45.25
2016,6,24,17,30,694.0,74.0,3.6,23.0,330.0,52.15,39.52
2016,6,24,17,45,648.5,68.5,3.45,22.5,279.5,49.54,37.41
2016,6,24,18,0,603.0,63.0,3.3,22.0,229.0,46.82,35.11
2016,6,24,18,15,536.0,56.0,3.0,20.5,181.0,42.69,31.58
2016,6,24,18,30,469.0,49.0,2.7,19.0,133.0,38.43,27.74
2016,6,24,18,45,366.0,38.5,2.45,18.0,92.0,30.81,20.65
2016,6,24,19,0,263.0,28.0,2.2,17.0,51.0,22.89,11.8
2016,6,24,19,15,131.5,14.0,2.1,16.5,25.5,12.73,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,25,4,45,41.5,5.0,1.25,13.5,6.0,0.0,0.0
2016,6,25,5,0,83.0,10.0,1.3,14.0,12.0,23.99,0.0
2016,6,25,5,15,225.0,21.5,1.5,14.5,43.5,86.32,33.77
2016,6,25,5,30,367.0,33.0,1.7,15.0,75.0,158.37,111.69
2016,6,25,5,45,459.0,41.0,1.9,15.5,119.5,221.69,168.51
2016,6,25,6,0,551.0,49.0,2.1,16.0,164.0,295.02,232.54
2016,6,25,6,15,608.5,55.0,2.05,17.0,213.5,359.52,287.99
2016,6,25,6,30,666.0,61.0,2.0,18.0,263.0,427.33,343.98
2016,6,25,6,45,707.5,65.5,2.0,19.0,315.0,490.98,394.52
2016,6,25,7,0,749.0,70.0,2.0,20.0,367.0,557.12,444.74
2016,6,25,7,15,778.0,73.5,2.05,21.0,419.0,615.91,487.58
2016,6,25,7,30,807.0,77.0,2.1,22.0,471.0,675.21,528.48
2016,6,25,7,45,829.0,79.5,2.15,23.0,522.0,728.25,562.49
2016,6,25,8,0,851.0,82.0,2.2,24.0,573.0,774.28,590.71
2016,6,25,8,15,867.5,84.5,2.3,24.5,621.0,820.52,620.05
2016,6,25,8,30,884.0,87.0,2.4,25.0,669.0,865.0,647.73
2016,6,25,8,45,897.5,89.0,2.5,26.0,713.5,904.2,670.2
2016,6,25,9,0,911.0,91.0,2.6,27.0,758.0,940.93,690.73
2016,6,25,9,15,920.5,92.5,2.65,28.0,797.5,970.63,705.99
2016,6,25,9,30,930.0,94.0,2.7,29.0,837.0,997.24,719.13
2016,6,25,9,45,933.5,98.0,2.75,30.0,870.0,1017.46,728.12
2016,6,25,10,0,937.0,102.0,2.8,31.0,903.0,1034.02,734.82
2016,6,25,10,15,942.5,103.0,2.85,31.5,930.5,1045.65,739.97
2016,6,25,10,30,948.0,104.0,2.9,32.0,958.0,1053.57,742.93
2016,6,25,10,45,951.5,105.0,2.95,32.5,979.0,1055.72,742.42
2016,6,25,11,0,955.0,106.0,3.0,33.0,1000.0,1054.04,739.7
2016,6,25,11,15,957.5,106.5,3.05,33.0,1014.0,1047.06,735.34
2016,6,25,11,30,960.0,107.0,3.1,33.0,1028.0,1036.3,728.76
2016,6,25,11,45,961.0,107.5,3.15,33.5,1034.0,1020.4,717.6
2016,6,25,12,0,962.0,108.0,3.2,34.0,1040.0,1000.92,704.31
2016,6,25,12,15,961.5,108.0,3.25,34.0,1039.0,976.16,689.19
2016,6,25,12,30,961.0,108.0,3.3,34.0,1038.0,948.14,672.0
2016,6,25,12,45,960.5,107.0,3.4,34.0,1029.5,916.07,652.45
2016,6,25,13,0,960.0,106.0,3.5,34.0,1021.0,880.99,630.79
2016,6,25,13,15,957.0,105.0,3.55,34.0,1005.0,841.06,605.49
2016,6,25,13,30,954.0,104.0,3.6,34.0,989.0,798.55,578.25
2016,6,25,13,45,949.5,103.5,3.7,34.0,965.5,753.02,548.22
2016,6,25,14,0,945.0,103.0,3.8,34.0,942.0,705.38,514.64
2016,6,25,14,15,938.5,101.5,3.85,33.5,912.5,653.79,478.21
2016,6,25,14,30,932.0,100.0,3.9,33.0,883.0,600.72,439.48
2016,6,25,14,45,924.0,98.5,3.95,32.5,847.5,545.66,397.94
2016,6,25,15,0,916.0,97.0,4.0,32.0,812.0,489.74,354.25
2016,6,25,15,15,905.5,95.0,3.95,31.5,771.0,431.83,307.5
2016,6,25,15,30,895.0,93.0,3.9,31.0,730.0,373.84,259.35
2016,6,25,15,45,881.5,90.5,3.9,31.0,685.0,314.79,209.24
2016,6,25,16,0,868.0,88.0,3.9,31.0,640.0,256.49,160.06
2016,6,25,16,15,850.5,85.5,3.85,30.0,591.0,198.56,114.19
2016,6,25,16,30,833.0,83.0,3.8,29.0,542.0,134.58,69.33
2016,6,25,16,45,810.5,79.5,3.75,28.5,491.5,79.03,43.31
2016,6,25,17,0,788.0,76.0,3.7,28.0,441.0,55.94,41.6
2016,6,25,17,15,757.0,72.0,3.5,27.0,389.0,54.29,40.54
2016,6,25,17,30,726.0,68.0,3.3,26.0,337.0,52.55,39.35
2016,6,25,17,45,683.0,63.0,3.15,25.0,285.5,49.85,37.27
2016,6,25,18,0,640.0,58.0,3.0,24.0,234.0,43.03,31.54
2016,6,25,18,15,575.5,51.5,2.7,22.5,185.5,39.11,28.22
2016,6,25,18,30,511.0,45.0,2.4,21.0,137.0,35.09,24.62
2016,6,25,18,45,409.5,36.0,2.15,20.0,95.0,28.66,18.65
2016,6,25,19,0,308.0,27.0,1.9,19.0,53.0,22.02,11.04
2016,6,25,19,15,154.0,13.5,1.95,18.5,26.5,12.28,0.0
2016,6,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.8,13.5,6.0,0.0,0.0
2016,6,26,5,0,87.0,10.0,2.0,14.0,12.0,24.64,0.0
2016,6,26,5,15,225.0,21.5,2.1,14.5,42.5,85.92,31.75
2016,6,26,5,30,363.0,33.0,2.2,15.0,73.0,156.89,110.47
2016,6,26,5,45,453.0,41.0,2.3,15.5,117.0,219.23,166.71
2016,6,26,6,0,543.0,49.0,2.4,16.0,161.0,291.35,229.86
2016,6,26,6,15,599.0,54.5,2.3,16.5,209.5,354.11,284.61
2016,6,26,6,30,655.0,60.0,2.2,17.0,258.0,420.1,340.09
2016,6,26,6,45,696.0,64.5,2.15,18.0,309.5,482.88,390.27
2016,6,26,7,0,737.0,69.0,2.1,19.0,361.0,548.14,440.09
2016,6,26,7,15,765.0,72.5,2.1,20.0,412.0,605.7,482.17
2016,6,26,7,30,793.0,76.0,2.1,21.0,463.0,663.74,522.27
2016,6,26,7,45,815.0,78.5,2.1,22.0,513.0,716.22,555.89
2016,6,26,8,0,837.0,81.0,2.1,23.0,563.0,761.76,583.67
2016,6,26,8,15,853.0,83.5,2.1,23.5,610.0,807.14,611.84
2016,6,26,8,30,869.0,86.0,2.1,24.0,657.0,850.77,638.25
2016,6,26,8,45,881.5,88.0,2.15,25.0,700.5,888.7,659.58
2016,6,26,9,0,894.0,90.0,2.2,26.0,744.0,924.16,678.96
2016,6,26,9,15,903.0,91.5,2.2,26.5,782.5,953.08,694.68
2016,6,26,9,30,912.0,93.0,2.2,27.0,821.0,978.95,708.37
2016,6,26,9,45,920.5,93.5,2.25,28.0,854.5,1000.02,718.06
2016,6,26,10,0,929.0,94.0,2.3,29.0,888.0,1017.7,725.61
2016,6,26,10,15,934.0,95.0,2.35,29.5,915.0,1028.95,730.62
2016,6,26,10,30,939.0,96.0,2.4,30.0,942.0,1036.52,733.47
2016,6,26,10,45,942.0,97.0,2.45,30.5,962.0,1038.35,732.89
2016,6,26,11,0,945.0,98.0,2.5,31.0,982.0,1036.41,730.12
2016,6,26,11,15,947.0,98.5,2.55,31.5,995.0,1029.2,724.23
2016,6,26,11,30,949.0,99.0,2.6,32.0,1008.0,1018.27,716.16
2016,6,26,11,45,948.5,99.5,2.65,32.5,1013.5,1001.3,704.46
2016,6,26,12,0,948.0,100.0,2.7,33.0,1019.0,980.85,690.69
2016,6,26,12,15,947.0,100.0,2.75,33.5,1017.5,956.12,674.3
2016,6,26,12,30,946.0,100.0,2.8,34.0,1016.0,928.19,655.93
2016,6,26,12,45,930.0,109.0,2.9,34.5,1002.5,892.64,633.03
2016,6,26,13,0,914.0,118.0,3.0,35.0,989.0,854.84,608.56
2016,6,26,13,15,910.0,117.0,3.1,35.0,973.0,815.74,584.27
2016,6,26,13,30,906.0,116.0,3.2,35.0,957.0,774.28,558.11
2016,6,26,13,45,900.5,115.0,3.3,35.0,933.5,729.58,528.38
2016,6,26,14,0,895.0,114.0,3.4,35.0,910.0,682.99,495.79
2016,6,26,14,15,888.0,112.5,3.5,34.5,880.5,633.4,461.15
2016,6,26,14,30,881.0,111.0,3.6,34.0,851.0,582.49,424.33
2016,6,26,14,45,871.5,109.5,3.7,34.0,816.0,529.22,383.71
2016,6,26,15,0,862.0,108.0,3.8,34.0,781.0,475.34,341.36
2016,6,26,15,15,850.5,106.0,3.85,33.5,741.0,419.91,297.18
2016,6,26,15,30,839.0,104.0,3.9,33.0,701.0,364.56,251.77
2016,6,26,15,45,823.5,101.5,3.95,33.0,656.5,302.05,199.95
2016,6,26,16,0,808.0,99.0,4.0,33.0,612.0,245.99,153.19
2016,6,26,16,15,789.0,96.0,3.95,32.0,565.0,190.37,109.55
2016,6,26,16,30,770.0,93.0,3.9,31.0,518.0,136.75,72.74
2016,6,26,16,45,745.0,89.5,3.9,30.0,468.5,84.78,48.46
2016,6,26,17,0,720.0,86.0,3.9,29.0,419.0,62.95,47.28
2016,6,26,17,15,687.0,81.0,3.75,28.0,369.0,55.28,41.2
2016,6,26,17,30,654.0,76.0,3.6,27.0,319.0,53.34,39.85
2016,6,26,17,45,609.0,70.5,3.45,26.0,269.5,50.83,37.94
2016,6,26,18,0,564.0,65.0,3.3,25.0,220.0,48.22,35.85
2016,6,26,18,15,499.0,57.0,3.1,24.0,173.5,43.35,31.66
2016,6,26,18,30,434.0,49.0,2.9,23.0,127.0,38.3,27.13
2016,6,26,18,45,339.0,38.5,2.7,22.0,88.0,30.73,20.2
2016,6,26,19,0,244.0,28.0,2.5,21.0,49.0,22.85,11.55
2016,6,26,19,15,122.0,14.0,2.5,20.0,24.5,11.27,0.0
2016,6,26,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,46.0,4.5,1.5,13.5,5.5,0.0,0.0
2016,6,27,5,0,92.0,9.0,1.7,14.0,11.0,24.55,0.0
2016,6,27,5,15,228.0,20.5,1.7,14.5,41.5,85.21,29.28
2016,6,27,5,30,364.0,32.0,1.7,15.0,72.0,155.86,109.27
2016,6,27,5,45,450.0,40.0,1.75,15.5,115.0,216.72,164.34
2016,6,27,6,0,536.0,48.0,1.8,16.0,158.0,286.97,225.75
2016,6,27,6,15,592.0,54.0,1.75,17.0,206.5,349.88,279.82
2016,6,27,6,30,648.0,60.0,1.7,18.0,255.0,417.83,335.76
2016,6,27,6,45,686.5,64.5,1.7,19.0,305.5,477.07,382.83
2016,6,27,7,0,725.0,69.0,1.7,20.0,356.0,540.34,430.83
2016,6,27,7,15,753.5,72.5,1.7,21.0,406.5,597.69,472.36
2016,6,27,7,30,782.0,76.0,1.7,22.0,457.0,655.6,512.03
2016,6,27,7,45,802.5,79.5,1.7,23.0,506.5,707.71,545.02
2016,6,27,8,0,823.0,83.0,1.7,24.0,556.0,759.02,576.48
2016,6,27,8,15,839.5,85.5,1.8,25.0,603.0,798.06,599.61
2016,6,27,8,30,856.0,88.0,1.9,26.0,650.0,841.7,625.53
2016,6,27,8,45,867.5,90.5,2.05,27.5,693.0,878.96,645.89
2016,6,27,9,0,879.0,93.0,2.2,29.0,736.0,913.73,664.29
2016,6,27,9,15,889.0,94.5,2.3,29.5,774.5,943.27,681.25
2016,6,27,9,30,899.0,96.0,2.4,30.0,813.0,969.85,696.28
2016,6,27,9,45,894.0,104.5,2.5,31.0,843.0,986.29,703.43
2016,6,27,10,0,889.0,113.0,2.6,32.0,873.0,998.82,708.21
2016,6,27,10,15,895.0,114.5,2.65,32.5,900.0,1011.08,713.88
2016,6,27,10,30,901.0,116.0,2.7,33.0,927.0,1019.79,717.39
2016,6,27,10,45,904.5,117.5,2.8,34.0,947.5,1022.4,716.22
2016,6,27,11,0,908.0,119.0,2.9,35.0,968.0,1021.34,712.89
2016,6,27,11,15,911.0,119.5,2.9,35.5,981.5,1015.14,707.13
2016,6,27,11,30,914.0,120.0,2.9,36.0,995.0,1005.32,699.31
2016,6,27,11,45,915.0,120.0,2.95,36.5,1001.5,989.57,688.36
2016,6,27,12,0,916.0,120.0,3.0,37.0,1008.0,970.43,675.43
2016,6,27,12,15,916.0,120.0,3.05,37.0,1007.5,947.1,661.34
2016,6,27,12,30,916.0,120.0,3.1,37.0,1007.0,920.66,645.28
2016,6,27,12,45,917.0,118.5,3.2,37.0,999.5,890.72,627.26
2016,6,27,13,0,918.0,117.0,3.3,37.0,992.0,857.82,607.2
2016,6,27,13,15,915.5,116.0,3.4,36.5,977.0,819.77,584.81
2016,6,27,13,30,913.0,115.0,3.5,36.0,962.0,779.22,560.42
2016,6,27,13,45,909.5,114.0,3.6,36.0,940.0,735.63,531.49
2016,6,27,14,0,906.0,113.0,3.7,36.0,918.0,689.95,499.52
2016,6,27,14,15,899.5,111.5,3.75,35.5,889.0,640.15,464.63
2016,6,27,14,30,893.0,110.0,3.8,35.0,860.0,588.95,427.57
2016,6,27,14,45,886.5,107.5,3.85,35.0,826.0,535.75,387.0
2016,6,27,15,0,880.0,105.0,3.9,35.0,792.0,481.61,344.47
2016,6,27,15,15,869.0,103.0,3.9,34.5,752.0,425.39,299.77
2016,6,27,15,30,858.0,101.0,3.9,34.0,712.0,369.18,253.78
2016,6,27,15,45,846.0,97.5,3.95,34.0,668.0,311.78,205.71
2016,6,27,16,0,834.0,94.0,4.0,34.0,624.0,248.32,153.39
2016,6,27,16,15,815.5,91.5,3.95,33.0,576.5,191.62,108.97
2016,6,27,16,30,797.0,89.0,3.9,32.0,529.0,136.85,71.4
2016,6,27,16,45,775.5,84.5,3.85,31.5,479.0,82.62,45.63
2016,6,27,17,0,754.0,80.0,3.8,31.0,429.0,58.65,43.29
2016,6,27,17,15,722.0,76.0,3.65,30.0,378.0,57.13,42.38
2016,6,27,17,30,690.0,72.0,3.5,29.0,327.0,50.63,37.21
2016,6,27,17,45,649.0,66.0,3.35,28.0,277.0,47.61,34.88
2016,6,27,18,0,608.0,60.0,3.2,27.0,227.0,44.43,32.31
2016,6,27,18,15,543.5,53.0,2.9,25.5,180.0,40.2,28.77
2016,6,27,18,30,479.0,46.0,2.6,24.0,133.0,35.83,24.91
2016,6,27,18,45,383.0,36.5,2.3,23.0,92.5,29.03,18.69
2016,6,27,19,0,287.0,27.0,2.0,22.0,52.0,21.98,10.85
2016,6,27,19,15,143.5,13.5,2.0,21.5,26.0,10.83,0.0
2016,6,27,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,28,5,15,145.5,17.0,2.2,15.5,33.0,61.6,18.2
2016,6,28,5,30,291.0,34.0,2.2,16.0,66.0,136.23,95.2
2016,6,28,5,45,381.0,44.0,2.25,16.5,108.0,196.56,148.91
2016,6,28,6,0,471.0,54.0,2.3,17.0,150.0,266.84,209.85
2016,6,28,6,15,529.5,61.0,2.25,17.5,197.5,328.72,263.47
2016,6,28,6,30,588.0,68.0,2.2,18.0,245.0,395.93,319.72
2016,6,28,6,45,633.0,73.0,2.15,19.0,295.0,458.11,369.38
2016,6,28,7,0,678.0,78.0,2.1,20.0,345.0,523.36,419.27
2016,6,28,7,15,708.5,82.5,2.05,21.0,395.5,578.94,459.81
2016,6,28,7,30,739.0,87.0,2.0,22.0,446.0,637.54,500.83
2016,6,28,7,45,763.5,90.0,2.0,23.0,495.5,690.4,535.0
2016,6,28,8,0,788.0,93.0,2.0,24.0,545.0,742.85,567.78
2016,6,28,8,15,805.5,96.0,2.0,24.5,591.5,788.77,596.31
2016,6,28,8,30,823.0,99.0,2.0,25.0,638.0,833.15,623.25
2016,6,28,8,45,837.0,101.5,2.05,26.0,681.5,864.09,639.95
2016,6,28,9,0,851.0,104.0,2.1,27.0,725.0,900.29,659.99
2016,6,28,9,15,861.5,106.0,2.1,27.5,763.5,930.16,676.39
2016,6,28,9,30,872.0,108.0,2.1,28.0,802.0,957.16,690.84
2016,6,28,9,45,883.5,107.5,2.15,29.0,836.5,979.42,701.34
2016,6,28,10,0,895.0,107.0,2.2,30.0,871.0,998.52,709.83
2016,6,28,10,15,901.0,108.0,2.3,30.5,898.0,1010.44,715.81
2016,6,28,10,30,907.0,109.0,2.4,31.0,925.0,1018.8,719.71
2016,6,28,10,45,911.5,110.0,2.5,31.5,946.0,1022.04,720.51
2016,6,28,11,0,916.0,111.0,2.6,32.0,967.0,1021.61,719.15
2016,6,28,11,15,918.5,111.5,2.7,32.0,980.5,1015.02,715.52
2016,6,28,11,30,921.0,112.0,2.8,32.0,994.0,1004.8,709.72
2016,6,28,11,45,921.5,112.5,2.9,32.0,1000.5,989.1,700.52
2016,6,28,12,0,922.0,113.0,3.0,32.0,1007.0,969.99,689.2
2016,6,28,12,15,922.0,113.0,3.1,32.0,1006.0,946.66,675.16
2016,6,28,12,30,922.0,113.0,3.2,32.0,1005.0,920.17,659.04
2016,6,28,12,45,910.5,119.5,3.3,32.0,994.0,886.7,638.27
2016,6,28,13,0,899.0,126.0,3.4,32.0,983.0,850.85,615.77
2016,6,28,13,15,896.0,125.0,3.45,32.0,968.0,813.04,591.5
2016,6,28,13,30,893.0,124.0,3.5,32.0,953.0,772.83,565.4
2016,6,28,13,45,888.5,123.0,3.55,32.0,930.5,729.32,535.54
2016,6,28,14,0,884.0,122.0,3.6,32.0,908.0,683.87,503.05
2016,6,28,14,15,877.5,120.5,3.55,31.5,879.5,635.04,468.0
2016,6,28,14,30,871.0,119.0,3.5,31.0,851.0,584.84,430.91
2016,6,28,14,45,863.5,116.5,3.5,30.5,816.5,532.2,390.97
2016,6,28,15,0,856.0,114.0,3.5,30.0,782.0,478.76,349.05
2016,6,28,15,15,844.5,112.0,3.45,29.5,742.5,423.56,304.4
2016,6,28,15,30,833.0,110.0,3.4,29.0,703.0,363.33,254.81
2016,6,28,15,45,820.5,106.0,3.35,29.0,659.5,306.03,206.1
2016,6,28,16,0,808.0,102.0,3.3,29.0,616.0,249.53,158.27
2016,6,28,16,15,789.0,99.0,3.25,28.0,568.5,193.82,113.93
2016,6,28,16,30,770.0,96.0,3.2,27.0,521.0,140.12,76.39
2016,6,28,16,45,748.5,91.0,3.15,26.5,472.0,87.05,50.42
2016,6,28,17,0,727.0,86.0,3.1,26.0,423.0,63.0,47.92
2016,6,28,17,15,694.5,81.0,3.0,25.0,372.5,55.33,41.77
2016,6,28,17,30,662.0,76.0,2.9,24.0,322.0,53.38,40.41
2016,6,28,17,45,621.0,69.5,2.85,23.0,272.5,50.12,37.83
2016,6,28,18,0,580.0,63.0,2.8,22.0,223.0,46.68,34.99
2016,6,28,18,15,514.5,56.0,2.75,21.0,176.5,42.57,31.41
2016,6,28,18,30,449.0,49.0,2.7,20.0,130.0,38.34,27.54
2016,6,28,18,45,354.5,38.5,2.65,19.0,90.0,30.76,20.52
2016,6,28,19,0,260.0,28.0,2.6,18.0,50.0,22.87,11.76
2016,6,28,19,15,130.0,14.0,2.6,17.5,25.0,11.28,0.0
2016,6,28,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,187.5,15.5,3.35,13.5,36.0,69.31,18.73
2016,6,29,5,30,375.0,31.0,3.4,14.0,72.0,157.45,110.32
2016,6,29,5,45,465.0,39.0,3.45,14.5,116.0,220.17,167.86
2016,6,29,6,0,555.0,47.0,3.5,15.0,160.0,292.76,232.17
2016,6,29,6,15,612.0,52.5,3.5,15.5,209.0,356.54,288.7
2016,6,29,6,30,669.0,58.0,3.5,16.0,258.0,423.79,346.36
2016,6,29,6,45,413.0,107.0,3.55,16.5,238.0,366.24,300.77
2016,6,29,7,0,157.0,156.0,3.6,17.0,218.0,262.9,214.82
2016,6,29,7,15,212.5,173.5,3.6,17.5,269.5,335.97,274.22
2016,6,29,7,30,268.0,191.0,3.6,18.0,321.0,403.26,327.31
2016,6,29,7,45,560.0,134.5,3.6,19.0,443.5,590.64,475.23
2016,6,29,8,0,852.0,78.0,3.6,20.0,566.0,769.3,605.27
2016,6,29,8,15,868.0,80.5,3.6,20.5,614.0,815.37,634.18
2016,6,29,8,30,884.0,83.0,3.6,21.0,662.0,859.66,662.21
2016,6,29,8,45,897.0,84.5,3.65,21.5,706.0,898.09,685.99
2016,6,29,9,0,910.0,86.0,3.7,22.0,750.0,934.03,707.82
2016,6,29,9,15,919.5,88.0,3.7,22.5,789.5,964.54,725.44
2016,6,29,9,30,929.0,90.0,3.7,23.0,829.0,991.95,740.87
2016,6,29,9,45,931.5,94.0,3.75,23.5,862.0,1011.47,751.31
2016,6,29,10,0,934.0,98.0,3.8,24.0,895.0,1027.32,759.4
2016,6,29,10,15,940.0,99.0,3.8,24.0,923.0,1039.69,766.44
2016,6,29,10,30,946.0,100.0,3.8,24.0,951.0,1048.37,771.16
2016,6,29,10,45,950.0,101.0,3.85,24.5,972.5,1051.28,771.1
2016,6,29,11,0,954.0,102.0,3.9,25.0,994.0,1050.37,768.7
2016,6,29,11,15,957.0,102.5,3.9,25.0,1008.0,1044.15,764.14
2016,6,29,11,30,960.0,103.0,3.9,25.0,1022.0,1034.13,757.25
2016,6,29,11,45,961.0,103.5,3.95,25.0,1029.0,1018.47,747.12
2016,6,29,12,0,962.0,104.0,4.0,25.0,1036.0,999.21,734.7
2016,6,29,12,15,962.5,104.0,4.05,24.5,1035.5,975.56,720.83
2016,6,29,12,30,963.0,104.0,4.1,24.0,1035.0,948.57,704.66
2016,6,29,12,45,956.0,107.5,4.15,24.0,1025.0,915.16,682.7
2016,6,29,13,0,949.0,111.0,4.2,24.0,1015.0,879.03,658.78
2016,6,29,13,15,946.0,110.5,4.2,23.5,1000.0,839.98,633.7
2016,6,29,13,30,943.0,110.0,4.2,23.0,985.0,798.36,606.55
2016,6,29,13,45,939.0,109.0,4.25,23.0,962.0,753.21,574.87
2016,6,29,14,0,935.0,108.0,4.3,23.0,939.0,705.93,539.66
2016,6,29,14,15,929.0,107.0,4.25,22.5,910.0,655.51,501.94
2016,6,29,14,30,923.0,106.0,4.2,22.0,881.0,603.56,461.92
2016,6,29,14,45,914.5,104.5,4.2,21.5,845.5,548.64,418.48
2016,6,29,15,0,906.0,103.0,4.2,21.0,810.0,492.92,372.94
2016,6,29,15,15,895.5,101.0,4.15,20.5,769.5,435.45,324.51
2016,6,29,15,30,885.0,99.0,4.1,20.0,729.0,377.89,274.65
2016,6,29,15,45,871.0,96.5,4.05,20.0,684.0,319.12,222.62
2016,6,29,16,0,857.0,94.0,4.0,20.0,639.0,261.15,171.58
2016,6,29,16,15,839.0,91.0,3.95,19.5,590.5,196.06,117.62
2016,6,29,16,30,821.0,88.0,3.9,19.0,542.0,139.49,76.34
2016,6,29,16,45,797.5,84.5,3.85,18.5,491.0,84.43,48.77
2016,6,29,17,0,774.0,81.0,3.8,18.0,440.0,59.56,46.57
2016,6,29,17,15,742.0,77.0,3.75,17.5,388.0,58.07,45.53
2016,6,29,17,30,710.0,73.0,3.7,17.0,336.0,56.51,44.37
2016,6,29,17,45,664.5,67.5,3.65,16.5,284.5,48.84,37.76
2016,6,29,18,0,619.0,62.0,3.6,16.0,233.0,46.07,35.36
2016,6,29,18,15,552.5,55.0,3.5,15.5,184.5,41.89,31.57
2016,6,29,18,30,486.0,48.0,3.4,15.0,136.0,37.59,27.49
2016,6,29,18,45,383.0,38.5,3.35,14.5,94.5,30.83,21.01
2016,6,29,19,0,280.0,29.0,3.3,14.0,53.0,23.85,12.76
2016,6,29,19,15,140.0,14.5,3.25,13.5,26.5,13.19,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,159.5,17.0,2.9,13.5,34.0,64.27,14.8
2016,6,30,5,30,319.0,34.0,2.9,14.0,68.0,143.87,100.69
2016,6,30,5,45,414.5,43.0,2.95,14.5,111.5,206.59,157.5
2016,6,30,6,0,510.0,52.0,3.0,15.0,155.0,279.79,221.73
2016,6,30,6,15,570.5,58.5,2.9,15.5,204.0,344.06,278.15
2016,6,30,6,30,631.0,65.0,2.8,16.0,253.0,413.84,337.26
2016,6,30,6,45,674.0,70.0,2.75,16.5,304.5,477.06,389.2
2016,6,30,7,0,717.0,75.0,2.7,17.0,356.0,541.09,439.84
2016,6,30,7,15,747.5,79.0,2.6,17.5,407.5,600.16,484.51
2016,6,30,7,30,778.0,83.0,2.5,18.0,459.0,659.97,527.76
2016,6,30,7,45,799.0,87.0,2.45,19.0,509.5,713.03,562.31
2016,6,30,8,0,820.0,91.0,2.4,20.0,560.0,765.32,595.23
2016,6,30,8,15,837.5,94.0,2.3,20.5,608.0,812.49,624.38
2016,6,30,8,30,855.0,97.0,2.2,21.0,656.0,850.57,646.53
2016,6,30,8,45,865.0,101.0,2.1,22.0,699.5,888.21,666.65
2016,6,30,9,0,875.0,105.0,2.0,23.0,743.0,923.23,684.44
2016,6,30,9,15,885.5,107.0,1.95,23.5,782.5,953.73,700.74
2016,6,30,9,30,896.0,109.0,1.9,24.0,822.0,981.28,714.93
2016,6,30,9,45,905.0,110.0,1.9,25.0,856.0,1003.17,724.59
2016,6,30,10,0,914.0,111.0,1.9,26.0,890.0,1021.72,732.13
2016,6,30,10,15,920.0,112.5,1.95,26.5,918.0,1034.35,738.07
2016,6,30,10,30,926.0,114.0,2.0,27.0,946.0,1043.33,741.88
2016,6,30,10,45,929.5,115.5,2.1,27.5,967.0,1046.11,742.58
2016,6,30,11,0,933.0,117.0,2.2,28.0,988.0,1045.11,741.06
2016,6,30,11,15,935.5,117.5,2.3,28.5,1002.0,1038.38,736.08
2016,6,30,11,30,938.0,118.0,2.4,29.0,1016.0,1027.94,728.89
2016,6,30,11,45,938.5,118.5,2.5,29.5,1022.5,1011.96,718.29
2016,6,30,12,0,939.0,119.0,2.6,30.0,1029.0,992.48,705.55
2016,6,30,12,15,939.0,119.0,2.65,30.0,1028.0,968.73,691.07
2016,6,30,12,30,939.0,119.0,2.7,30.0,1027.0,941.76,674.53
2016,6,30,12,45,929.5,124.0,2.8,30.5,1016.0,908.06,652.63
2016,6,30,13,0,920.0,129.0,2.9,31.0,1005.0,871.85,628.99
2016,6,30,13,15,916.5,128.0,2.95,31.0,989.0,832.87,604.28
2016,6,30,13,30,913.0,127.0,3.0,31.0,973.0,791.46,577.71
2016,6,30,13,45,907.5,126.0,3.15,31.0,950.0,746.39,547.61
2016,6,30,14,0,902.0,125.0,3.3,31.0,927.0,699.4,514.67
2016,6,30,14,15,895.0,123.5,3.35,30.5,897.5,649.37,479.23
2016,6,30,14,30,888.0,122.0,3.4,30.0,868.0,597.98,441.61
2016,6,30,14,45,878.0,120.5,3.45,30.0,832.5,543.95,399.96
2016,6,30,15,0,868.0,119.0,3.5,30.0,797.0,489.32,356.58
2016,6,30,15,15,856.0,116.5,3.45,29.5,756.0,432.78,311.03
2016,6,30,15,30,844.0,114.0,3.4,29.0,715.0,371.43,260.68
2016,6,30,15,45,828.0,111.5,3.4,28.5,670.0,313.62,212.14
2016,6,30,16,0,812.0,109.0,3.4,28.0,625.0,256.98,164.57
2016,6,30,16,15,791.5,105.5,3.35,27.5,576.5,200.29,119.1
2016,6,30,16,30,771.0,102.0,3.3,27.0,528.0,145.81,80.69
2016,6,30,16,45,745.0,97.5,3.3,26.5,477.0,92.79,54.65
2016,6,30,17,0,719.0,93.0,3.3,26.0,426.0,61.9,46.99
2016,6,30,17,15,684.0,88.0,3.2,25.0,374.5,60.28,45.99
2016,6,30,17,30,649.0,83.0,3.1,24.0,323.0,58.55,44.83
2016,6,30,17,45,601.5,76.5,3.05,23.0,273.0,55.47,42.44
2016,6,30,18,0,554.0,70.0,3.0,22.0,223.0,52.26,39.81
2016,6,30,18,15,485.5,61.5,2.95,21.0,175.5,47.12,35.35
2016,6,30,18,30,417.0,53.0,2.9,20.0,128.0,41.8,30.51
2016,6,30,18,45,314.0,41.5,2.85,19.0,88.0,33.42,22.77
2016,6,30,19,0,211.0,30.0,2.8,18.0,48.0,23.51,12.2
2016,6,30,19,15,105.5,15.0,2.85,17.5,24.0,13.64,0.0
2016,6,30,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,137.5,17.5,3.35,13.5,32.0,57.47,10.21
2016,7,1,5,30,275.0,35.0,3.4,14.0,64.0,131.77,92.0
2016,7,1,5,45,370.5,45.0,3.5,14.5,106.5,193.05,147.31
2016,7,1,6,0,466.0,55.0,3.6,15.0,149.0,264.88,210.3
2016,7,1,6,15,528.0,62.5,3.6,15.5,197.0,328.67,266.46
2016,7,1,6,30,590.0,70.0,3.6,16.0,245.0,398.19,325.8
2016,7,1,6,45,636.0,75.0,3.65,17.0,296.0,461.13,377.46
2016,7,1,7,0,682.0,80.0,3.7,18.0,347.0,527.22,429.63
2016,7,1,7,15,713.5,84.5,3.65,18.5,398.0,585.87,474.74
2016,7,1,7,30,745.0,89.0,3.6,19.0,449.0,643.2,517.38
