Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,770.5,92.5,3.55,19.5,499.5,697.77,555.18
2016,7,1,8,0,796.0,96.0,3.5,20.0,550.0,751.99,591.59
2016,7,1,8,15,814.0,99.0,3.5,20.5,597.5,798.76,622.03
2016,7,1,8,30,832.0,102.0,3.5,21.0,645.0,843.99,650.85
2016,7,1,8,45,847.0,104.0,3.5,22.0,689.0,875.54,668.36
2016,7,1,9,0,862.0,106.0,3.5,23.0,733.0,912.48,689.39
2016,7,1,9,15,873.0,108.5,3.45,23.5,772.5,943.75,707.21
2016,7,1,9,30,884.0,111.0,3.4,24.0,812.0,972.11,722.91
2016,7,1,9,45,892.5,112.5,3.4,24.5,846.5,993.89,734.49
2016,7,1,10,0,901.0,114.0,3.4,25.0,881.0,1012.36,743.92
2016,7,1,10,15,907.0,115.0,3.4,25.5,908.5,1024.39,749.18
2016,7,1,10,30,913.0,116.0,3.4,26.0,936.0,1032.83,752.22
2016,7,1,10,45,917.5,117.5,3.45,26.5,957.5,1036.61,752.77
2016,7,1,11,0,922.0,119.0,3.5,27.0,979.0,1036.67,751.06
2016,7,1,11,15,924.5,119.5,3.55,27.0,993.0,1030.04,746.65
2016,7,1,11,30,927.0,120.0,3.6,27.0,1007.0,1019.75,740.03
2016,7,1,11,45,928.5,120.5,3.7,27.5,1013.5,1004.9,729.43
2016,7,1,12,0,930.0,121.0,3.8,28.0,1020.0,986.55,716.65
2016,7,1,12,15,929.5,121.0,3.85,28.0,1019.5,962.55,701.32
2016,7,1,12,30,929.0,121.0,3.9,28.0,1019.0,935.4,683.93
2016,7,1,12,45,923.5,123.0,4.0,28.0,1009.5,902.72,663.07
2016,7,1,13,0,918.0,125.0,4.1,28.0,1000.0,867.4,640.28
2016,7,1,13,15,915.0,124.5,4.1,28.0,984.5,829.36,615.03
2016,7,1,13,30,912.0,124.0,4.1,28.0,969.0,788.85,587.92
2016,7,1,13,45,907.0,122.5,4.15,28.0,946.0,743.78,556.49
2016,7,1,14,0,902.0,121.0,4.2,28.0,923.0,696.75,522.21
2016,7,1,14,15,895.5,119.5,4.2,27.5,894.0,647.06,485.96
2016,7,1,14,30,889.0,118.0,4.2,27.0,865.0,595.96,447.54
2016,7,1,14,45,880.0,116.0,4.25,26.5,829.5,542.01,405.86
2016,7,1,15,0,871.0,114.0,4.3,26.0,794.0,487.36,362.21
2016,7,1,15,15,859.0,112.0,4.25,25.5,753.5,431.07,315.79
2016,7,1,15,30,847.0,110.0,4.2,25.0,713.0,369.83,264.38
2016,7,1,15,45,831.5,107.5,4.2,24.5,668.0,311.99,214.75
2016,7,1,16,0,816.0,105.0,4.2,24.0,623.0,255.26,166.08
2016,7,1,16,15,796.5,101.5,4.15,23.0,575.0,198.48,119.81
2016,7,1,16,30,777.0,98.0,4.1,22.0,527.0,143.78,80.49
2016,7,1,16,45,750.5,94.0,4.05,21.5,476.5,90.73,53.83
2016,7,1,17,0,724.0,90.0,4.0,21.0,426.0,59.87,46.25
2016,7,1,17,15,689.5,85.0,3.9,20.5,374.5,58.15,45.04
2016,7,1,17,30,655.0,80.0,3.8,20.0,323.0,56.33,43.67
2016,7,1,17,45,607.0,74.0,3.7,19.5,272.5,53.54,41.39
2016,7,1,18,0,559.0,68.0,3.6,19.0,222.0,50.64,38.91
2016,7,1,18,15,491.0,60.0,3.5,18.0,175.0,45.87,34.71
2016,7,1,18,30,423.0,52.0,3.4,17.0,128.0,40.93,30.16
2016,7,1,18,45,320.5,40.5,3.3,16.5,88.0,32.53,22.26
2016,7,1,19,0,218.0,29.0,3.2,16.0,48.0,22.73,11.7
2016,7,1,19,15,109.0,14.5,3.1,15.5,24.0,13.19,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,128.0,17.0,3.15,13.5,30.5,54.41,6.63
2016,7,2,5,30,256.0,34.0,3.3,14.0,61.0,123.82,85.9
2016,7,2,5,45,343.0,45.5,3.45,14.5,101.5,183.74,140.09
2016,7,2,6,0,430.0,57.0,3.6,15.0,142.0,252.12,200.19
2016,7,2,6,15,491.5,65.5,3.6,15.5,189.5,314.87,255.37
2016,7,2,6,30,553.0,74.0,3.6,16.0,237.0,383.37,313.85
2016,7,2,6,45,593.5,81.0,3.65,17.0,286.0,443.7,363.44
2016,7,2,7,0,634.0,88.0,3.7,18.0,335.0,506.73,413.29
2016,7,2,7,15,667.0,93.5,3.7,18.5,385.5,565.41,458.7
2016,7,2,7,30,700.0,99.0,3.7,19.0,436.0,625.29,503.56
2016,7,2,7,45,722.0,104.0,3.7,20.0,484.5,677.17,539.5
2016,7,2,8,0,744.0,109.0,3.7,21.0,533.0,725.42,570.96
2016,7,2,8,15,531.0,189.5,3.65,21.5,505.5,662.28,519.2
2016,7,2,8,30,318.0,270.0,3.6,22.0,478.0,569.42,443.82
2016,7,2,8,45,563.5,197.5,3.55,22.5,595.5,738.79,571.42
2016,7,2,9,0,809.0,125.0,3.5,23.0,713.0,893.93,677.75
2016,7,2,9,15,821.0,127.5,3.5,23.5,752.0,925.26,695.17
2016,7,2,9,30,833.0,130.0,3.5,24.0,791.0,953.84,711.53
2016,7,2,9,45,843.5,131.0,3.55,25.0,825.0,965.99,715.75
2016,7,2,10,0,854.0,132.0,3.6,26.0,859.0,985.19,724.8
2016,7,2,10,15,860.5,133.5,3.6,26.0,886.5,997.69,731.92
2016,7,2,10,30,867.0,135.0,3.6,26.0,914.0,1006.76,736.93
2016,7,2,10,45,871.5,136.5,3.65,26.5,935.0,1010.33,737.36
2016,7,2,11,0,876.0,138.0,3.7,27.0,956.0,1010.33,735.62
2016,7,2,11,15,879.0,139.0,3.75,27.0,970.0,1004.81,731.86
2016,7,2,11,30,882.0,140.0,3.8,27.0,984.0,995.75,725.94
2016,7,2,11,45,883.5,140.5,3.9,27.5,990.5,981.33,715.5
2016,7,2,12,0,885.0,141.0,4.0,28.0,997.0,963.6,702.97
2016,7,2,12,15,885.0,141.0,4.05,28.0,996.5,940.84,688.3
2016,7,2,12,30,885.0,141.0,4.1,28.0,996.0,915.08,671.64
2016,7,2,12,45,887.5,138.0,4.2,28.5,989.5,885.94,651.62
2016,7,2,13,0,890.0,135.0,4.3,29.0,983.0,853.86,629.59
2016,7,2,13,15,887.0,134.0,4.35,28.5,967.5,816.34,606.01
2016,7,2,13,30,884.0,133.0,4.4,28.0,952.0,776.43,580.51
2016,7,2,13,45,878.5,132.0,4.45,28.0,929.5,732.54,549.37
2016,7,2,14,0,873.0,131.0,4.5,28.0,907.0,686.79,515.79
2016,7,2,14,15,866.5,129.5,4.5,27.5,878.5,638.38,480.37
2016,7,2,14,30,860.0,128.0,4.5,27.0,850.0,588.61,442.87
2016,7,2,14,45,851.0,125.5,4.55,27.0,815.5,535.66,401.13
2016,7,2,15,0,842.0,123.0,4.6,27.0,781.0,478.93,355.41
2016,7,2,15,15,830.0,120.5,4.55,26.5,741.0,422.89,309.36
2016,7,2,15,30,818.0,118.0,4.5,26.0,701.0,367.11,262.27
2016,7,2,15,45,803.5,115.0,4.5,25.5,657.0,310.73,214.03
2016,7,2,16,0,789.0,112.0,4.5,25.0,613.0,255.38,166.71
2016,7,2,16,15,769.0,108.5,4.4,24.0,565.5,200.04,121.8
2016,7,2,16,30,749.0,105.0,4.3,23.0,518.0,146.87,83.71
2016,7,2,16,45,724.0,100.0,4.25,22.5,468.5,88.17,51.87
2016,7,2,17,0,699.0,95.0,4.2,22.0,419.0,63.14,48.87
2016,7,2,17,15,665.0,89.5,4.1,21.0,368.5,61.24,47.61
2016,7,2,17,30,631.0,84.0,4.0,20.0,318.0,59.2,46.17
2016,7,2,17,45,585.0,77.5,3.9,19.5,268.5,56.18,43.7
2016,7,2,18,0,539.0,71.0,3.8,19.0,219.0,53.03,41.0
2016,7,2,18,15,472.5,62.0,3.65,18.0,172.5,47.52,36.15
2016,7,2,18,30,406.0,53.0,3.5,17.0,126.0,41.79,30.9
2016,7,2,18,45,311.0,41.0,3.4,16.5,86.5,32.98,22.64
2016,7,2,19,0,216.0,29.0,3.3,16.0,47.0,22.73,11.65
2016,7,2,19,15,108.0,14.5,3.15,15.5,23.5,13.19,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,16.5,2.65,13.5,30.5,54.7,3.44
2016,7,3,5,30,266.0,33.0,2.8,14.0,61.0,126.89,87.62
2016,7,3,5,45,357.5,44.0,2.95,14.5,102.5,187.01,142.24
2016,7,3,6,0,449.0,55.0,3.1,15.0,144.0,257.43,203.98
2016,7,3,6,15,510.0,63.0,3.1,15.5,191.5,320.37,259.3
2016,7,3,6,30,571.0,71.0,3.1,16.0,239.0,388.98,317.75
2016,7,3,6,45,615.0,77.0,3.1,17.0,289.0,451.02,368.47
2016,7,3,7,0,659.0,83.0,3.1,18.0,339.0,516.08,419.55
2016,7,3,7,15,691.0,88.0,3.1,18.5,389.5,574.66,464.53
2016,7,3,7,30,723.0,93.0,3.1,19.0,440.0,634.31,508.82
2016,7,3,7,45,746.5,97.0,3.15,20.0,489.5,684.52,542.94
2016,7,3,8,0,770.0,101.0,3.2,21.0,539.0,736.91,577.27
2016,7,3,8,15,788.5,104.5,3.2,21.5,586.0,783.84,607.74
2016,7,3,8,30,807.0,108.0,3.2,22.0,633.0,829.34,636.63
2016,7,3,8,45,820.5,111.0,3.2,23.0,676.5,868.1,659.08
2016,7,3,9,0,834.0,114.0,3.2,24.0,720.0,904.56,679.57
2016,7,3,9,15,845.0,116.5,3.2,24.5,759.0,926.42,691.25
2016,7,3,9,30,856.0,119.0,3.2,25.0,798.0,954.26,707.0
2016,7,3,9,45,883.0,110.5,3.25,25.5,836.5,982.99,723.54
2016,7,3,10,0,910.0,102.0,3.3,26.0,875.0,1009.01,738.21
2016,7,3,10,15,915.5,103.0,3.3,26.5,903.0,1020.87,743.25
2016,7,3,10,30,921.0,104.0,3.3,27.0,931.0,1029.1,746.15
2016,7,3,10,45,925.0,105.0,3.35,27.5,952.0,1032.16,746.23
2016,7,3,11,0,929.0,106.0,3.4,28.0,973.0,1031.48,744.06
2016,7,3,11,15,931.5,106.5,3.45,28.0,987.0,1025.08,739.83
2016,7,3,11,30,934.0,107.0,3.5,28.0,1001.0,1014.99,733.37
2016,7,3,11,45,935.0,107.5,3.55,28.5,1007.5,999.82,722.29
2016,7,3,12,0,936.0,108.0,3.6,29.0,1014.0,981.15,709.06
2016,7,3,12,15,935.5,108.0,3.65,29.0,1013.0,957.25,693.91
2016,7,3,12,30,935.0,108.0,3.7,29.0,1012.0,930.14,676.67
2016,7,3,12,45,917.5,118.5,3.75,29.5,999.0,894.93,652.69
2016,7,3,13,0,900.0,129.0,3.8,30.0,986.0,857.51,627.22
2016,7,3,13,15,896.5,128.0,3.85,30.0,970.5,819.28,602.33
2016,7,3,13,30,893.0,127.0,3.9,30.0,955.0,778.68,575.6
2016,7,3,13,45,888.5,126.0,3.95,30.0,932.5,735.16,545.42
2016,7,3,14,0,884.0,125.0,4.0,30.0,910.0,689.67,512.53
2016,7,3,14,15,877.0,123.5,4.0,29.5,881.0,640.48,477.0
2016,7,3,14,30,870.0,122.0,4.0,29.0,852.0,589.96,439.4
2016,7,3,14,45,861.5,119.5,4.0,29.0,817.5,536.77,397.84
2016,7,3,15,0,853.0,117.0,4.0,29.0,783.0,482.87,354.54
2016,7,3,15,15,841.0,114.5,3.95,28.5,743.0,427.11,309.24
2016,7,3,15,30,829.0,112.0,3.9,28.0,703.0,366.53,259.12
2016,7,3,15,45,815.0,109.0,3.9,28.0,659.0,309.67,210.52
2016,7,3,16,0,801.0,106.0,3.9,28.0,615.0,253.76,162.88
2016,7,3,16,15,781.5,102.5,3.85,27.0,567.0,197.79,117.97
2016,7,3,16,30,762.0,99.0,3.8,26.0,519.0,143.89,79.73
2016,7,3,16,45,738.0,94.5,3.75,25.5,469.5,91.37,53.36
2016,7,3,17,0,714.0,90.0,3.7,25.0,420.0,59.8,45.42
2016,7,3,17,15,680.0,85.0,3.6,24.0,369.5,58.1,44.33
2016,7,3,17,30,646.0,80.0,3.5,23.0,319.0,56.29,43.08
2016,7,3,17,45,602.0,73.0,3.4,22.5,269.5,52.75,40.19
2016,7,3,18,0,558.0,66.0,3.3,22.0,220.0,49.03,37.02
2016,7,3,18,15,492.0,58.0,3.15,21.0,173.5,44.2,32.82
2016,7,3,18,30,426.0,50.0,3.0,20.0,127.0,39.2,28.26
2016,7,3,18,45,330.0,39.0,2.9,19.0,87.5,31.21,20.87
2016,7,3,19,0,234.0,28.0,2.8,18.0,48.0,22.89,11.59
2016,7,3,19,15,117.0,14.0,2.8,17.0,24.0,12.73,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,144.0,15.5,2.8,13.5,30.5,57.7,0.0
2016,7,4,5,30,288.0,31.0,2.9,14.0,61.0,131.09,89.89
2016,7,4,5,45,382.5,40.5,3.05,14.5,102.5,191.79,145.53
2016,7,4,6,0,477.0,50.0,3.2,15.0,144.0,263.07,208.22
2016,7,4,6,15,537.5,57.0,3.2,15.5,191.5,325.99,263.78
2016,7,4,6,30,598.0,64.0,3.2,16.0,239.0,394.54,322.38
2016,7,4,6,45,644.5,68.5,3.2,17.0,290.0,457.47,373.98
2016,7,4,7,0,691.0,73.0,3.2,18.0,341.0,521.71,424.61
2016,7,4,7,15,722.0,77.0,3.15,18.5,391.5,579.98,469.33
2016,7,4,7,30,753.0,81.0,3.1,19.0,442.0,639.11,512.99
2016,7,4,7,45,779.0,83.5,3.1,20.0,492.5,693.27,549.22
2016,7,4,8,0,805.0,86.0,3.1,21.0,543.0,747.13,584.19
2016,7,4,8,15,822.5,89.0,3.1,21.5,590.5,793.94,614.37
2016,7,4,8,30,840.0,92.0,3.1,22.0,638.0,831.9,637.82
2016,7,4,8,45,855.5,93.5,3.15,23.0,682.0,871.42,661.09
2016,7,4,9,0,871.0,95.0,3.2,24.0,726.0,908.73,682.42
2016,7,4,9,15,881.5,97.0,3.25,24.5,765.5,939.46,700.38
2016,7,4,9,30,892.0,99.0,3.3,25.0,805.0,967.26,716.3
2016,7,4,9,45,892.0,105.5,3.35,25.5,837.0,986.61,726.59
2016,7,4,10,0,892.0,112.0,3.4,26.0,869.0,1002.27,734.54
2016,7,4,10,15,898.0,113.0,3.5,26.0,897.0,1014.4,742.1
2016,7,4,10,30,904.0,114.0,3.6,26.0,925.0,1022.97,747.47
2016,7,4,10,45,908.0,115.5,3.7,26.5,946.0,1026.44,748.15
2016,7,4,11,0,912.0,117.0,3.8,27.0,967.0,1026.21,746.57
2016,7,4,11,15,915.0,117.5,3.9,27.0,981.0,1020.3,742.9
2016,7,4,11,30,918.0,118.0,4.0,27.0,995.0,1010.75,736.96
2016,7,4,11,45,918.0,119.5,4.1,27.5,1001.5,995.69,726.06
2016,7,4,12,0,918.0,121.0,4.2,28.0,1008.0,977.19,712.99
2016,7,4,12,15,918.0,121.0,4.25,28.0,1007.5,954.0,698.02
2016,7,4,12,30,918.0,121.0,4.3,28.0,1007.0,927.65,680.97
2016,7,4,12,45,921.5,117.5,4.35,28.0,1000.5,898.11,661.74
2016,7,4,13,0,925.0,114.0,4.4,28.0,994.0,865.45,640.34
2016,7,4,13,15,922.0,113.5,4.4,27.5,979.0,827.29,616.08
2016,7,4,13,30,919.0,113.0,4.4,27.0,964.0,786.62,589.85
2016,7,4,13,45,915.0,111.5,4.45,27.0,941.5,742.04,558.9
2016,7,4,14,0,911.0,110.0,4.5,27.0,919.0,695.38,524.59
2016,7,4,14,15,904.5,108.5,4.45,26.5,890.5,645.33,487.64
2016,7,4,14,30,898.0,107.0,4.4,26.0,862.0,593.85,448.58
2016,7,4,14,45,890.0,105.5,4.4,26.0,827.0,540.39,406.04
2016,7,4,15,0,882.0,104.0,4.4,26.0,792.0,486.11,361.67
2016,7,4,15,15,871.0,102.0,4.35,25.5,752.0,429.65,314.98
2016,7,4,15,30,860.0,100.0,4.3,25.0,712.0,373.16,266.96
2016,7,4,15,45,845.5,97.5,4.25,25.0,667.5,315.54,216.87
2016,7,4,16,0,831.0,95.0,4.2,25.0,623.0,252.21,162.67
2016,7,4,16,15,812.5,92.0,4.15,24.5,575.0,195.04,115.76
2016,7,4,16,30,794.0,89.0,4.1,24.0,527.0,139.8,75.83
2016,7,4,16,45,769.5,85.0,4.05,23.5,476.5,85.71,48.44
2016,7,4,17,0,745.0,81.0,4.0,23.0,426.0,59.35,45.43
2016,7,4,17,15,712.5,77.0,3.85,22.0,375.0,57.88,44.52
2016,7,4,17,30,680.0,73.0,3.7,21.0,324.0,51.32,39.14
2016,7,4,17,45,632.5,67.5,3.6,20.5,273.5,48.69,37.0
2016,7,4,18,0,585.0,62.0,3.5,20.0,223.0,45.95,34.65
2016,7,4,18,15,519.5,54.5,3.4,19.0,176.0,41.39,30.65
2016,7,4,18,30,454.0,47.0,3.3,18.0,129.0,36.68,26.32
2016,7,4,18,45,350.0,37.0,3.2,17.0,88.5,29.47,19.57
2016,7,4,19,0,246.0,27.0,3.1,16.0,48.0,21.99,10.96
2016,7,4,19,15,123.0,13.5,3.0,15.5,24.0,12.28,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,146.0,15.5,2.95,13.5,30.0,57.86,0.0
2016,7,5,5,30,292.0,31.0,3.0,14.0,60.0,132.04,90.02
2016,7,5,5,45,389.0,40.0,3.1,14.5,102.0,193.26,146.44
2016,7,5,6,0,486.0,49.0,3.2,15.0,144.0,265.3,209.81
2016,7,5,6,15,546.5,56.0,3.2,15.5,191.5,328.68,265.83
2016,7,5,6,30,607.0,63.0,3.2,16.0,239.0,397.7,324.87
2016,7,5,6,45,306.5,95.5,3.2,16.5,185.0,292.52,240.48
2016,7,5,7,0,6.0,128.0,3.2,17.0,131.0,122.57,97.3
2016,7,5,7,15,84.0,163.5,3.15,17.5,204.0,218.47,177.47
2016,7,5,7,30,162.0,199.0,3.1,18.0,277.0,325.86,264.14
2016,7,5,7,45,486.5,141.0,3.1,19.0,409.5,535.28,431.61
2016,7,5,8,0,811.0,83.0,3.1,20.0,542.0,748.23,588.45
2016,7,5,8,15,556.5,177.5,3.1,20.5,505.0,670.18,525.67
2016,7,5,8,30,302.0,272.0,3.1,21.0,468.0,558.31,435.63
2016,7,5,8,45,589.0,181.5,3.1,21.5,596.5,745.06,577.26
2016,7,5,9,0,876.0,91.0,3.1,22.0,725.0,908.93,688.31
2016,7,5,9,15,886.5,92.5,3.15,22.5,764.5,939.31,705.08
2016,7,5,9,30,897.0,94.0,3.2,23.0,804.0,966.76,720.89
2016,7,5,9,45,908.0,94.0,3.3,23.5,839.0,989.94,734.18
2016,7,5,10,0,919.0,94.0,3.4,24.0,874.0,1009.86,745.35
2016,7,5,10,15,925.5,95.0,3.5,24.0,902.0,1022.98,753.57
2016,7,5,10,30,932.0,96.0,3.6,24.0,930.0,1032.45,759.55
2016,7,5,10,45,936.0,97.0,3.7,24.5,951.5,1035.72,760.1
2016,7,5,11,0,940.0,98.0,3.8,25.0,973.0,1035.2,758.33
2016,7,5,11,15,943.0,98.5,3.9,25.0,987.5,1029.41,754.72
2016,7,5,11,30,946.0,99.0,4.0,25.0,1002.0,1019.86,748.76
2016,7,5,11,45,946.0,100.0,4.15,25.0,1009.0,1004.23,739.17
2016,7,5,12,0,946.0,101.0,4.3,25.0,1016.0,985.06,727.26
2016,7,5,12,15,946.5,101.0,4.35,24.5,1015.5,961.98,713.58
2016,7,5,12,30,947.0,101.0,4.4,24.0,1015.0,935.59,697.62
2016,7,5,12,45,938.5,105.5,4.5,24.0,1005.0,902.44,675.88
2016,7,5,13,0,930.0,110.0,4.6,24.0,995.0,866.66,652.46
2016,7,5,13,15,927.0,109.5,4.6,24.0,980.0,828.35,626.44
2016,7,5,13,30,924.0,109.0,4.6,24.0,965.0,787.52,598.48
2016,7,5,13,45,919.5,108.0,4.65,24.0,942.5,742.84,567.24
2016,7,5,14,0,915.0,107.0,4.7,24.0,920.0,696.1,532.42
2016,7,5,14,15,909.0,105.5,4.7,23.5,891.0,646.17,495.16
2016,7,5,14,30,903.0,104.0,4.7,23.0,862.0,594.75,455.62
2016,7,5,14,45,894.5,102.5,4.7,22.5,827.5,540.8,412.86
2016,7,5,15,0,886.0,101.0,4.7,22.0,793.0,486.05,368.07
2016,7,5,15,15,875.0,99.5,4.65,21.5,753.0,429.77,320.57
2016,7,5,15,30,864.0,98.0,4.6,21.0,713.0,373.45,271.74
2016,7,5,15,45,850.0,95.5,4.6,20.5,668.5,315.72,221.07
2016,7,5,16,0,836.0,93.0,4.6,20.0,624.0,258.79,171.14
2016,7,5,16,15,818.0,90.0,4.55,19.5,576.5,194.78,117.73
2016,7,5,16,30,800.0,87.0,4.5,19.0,529.0,139.23,76.66
2016,7,5,16,45,777.5,83.5,4.45,19.0,479.0,85.2,48.64
2016,7,5,17,0,755.0,80.0,4.4,19.0,429.0,58.69,45.63
2016,7,5,17,15,723.5,75.5,4.3,18.0,378.0,56.79,44.32
2016,7,5,17,30,692.0,71.0,4.2,17.0,327.0,54.8,42.87
2016,7,5,17,45,647.5,66.0,4.15,16.5,276.5,47.65,36.7
2016,7,5,18,0,603.0,61.0,4.1,16.0,226.0,45.26,34.64
2016,7,5,18,15,538.0,54.0,4.0,15.5,178.5,41.07,30.83
2016,7,5,18,30,473.0,47.0,3.9,15.0,131.0,36.76,26.73
2016,7,5,18,45,367.0,37.5,3.8,14.5,90.0,29.98,20.23
2016,7,5,19,0,261.0,28.0,3.7,14.0,49.0,22.98,11.74
2016,7,5,19,15,130.5,14.0,3.6,13.5,24.5,12.73,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,6,5,15,126.0,16.5,3.65,14.0,29.0,52.47,0.0
2016,7,6,5,30,252.0,33.0,3.7,14.0,58.0,121.29,82.25
2016,7,6,5,45,345.5,43.0,3.75,14.5,98.5,181.17,137.41
2016,7,6,6,0,439.0,53.0,3.8,15.0,139.0,250.54,198.45
2016,7,6,6,15,502.0,61.0,3.8,15.5,185.5,313.76,254.29
2016,7,6,6,30,565.0,69.0,3.8,16.0,232.0,382.93,313.6
2016,7,6,6,45,612.0,74.0,3.8,16.5,282.0,445.2,365.68
2016,7,6,7,0,659.0,79.0,3.8,17.0,332.0,510.79,418.62
2016,7,6,7,15,691.0,83.5,3.75,17.5,382.0,568.83,463.74
2016,7,6,7,30,723.0,88.0,3.7,18.0,432.0,625.64,506.47
2016,7,6,7,45,750.5,90.5,3.65,18.5,482.0,679.85,544.62
2016,7,6,8,0,778.0,93.0,3.6,19.0,532.0,733.92,581.39
2016,7,6,8,15,796.0,96.0,3.55,19.5,579.0,780.27,611.69
2016,7,6,8,30,814.0,99.0,3.5,20.0,626.0,825.15,640.35
2016,7,6,8,45,831.5,99.5,3.5,20.5,670.0,857.05,659.64
2016,7,6,9,0,849.0,100.0,3.5,21.0,714.0,894.5,682.65
2016,7,6,9,15,860.0,102.0,3.55,21.0,753.0,925.24,702.39
2016,7,6,9,30,871.0,104.0,3.6,21.0,792.0,953.15,720.18
2016,7,6,9,45,879.0,106.0,3.65,21.5,826.0,975.12,732.54
2016,7,6,10,0,887.0,108.0,3.7,22.0,860.0,993.81,742.73
2016,7,6,10,15,893.5,109.5,3.75,22.0,887.5,1007.06,750.8
2016,7,6,10,30,900.0,111.0,3.8,22.0,915.0,1016.77,756.64
2016,7,6,10,45,907.5,110.0,3.85,22.5,937.5,1021.29,757.69
2016,7,6,11,0,915.0,109.0,3.9,23.0,960.0,1022.18,756.48
2016,7,6,11,15,918.0,109.5,3.95,23.0,974.5,1016.45,752.5
2016,7,6,11,30,921.0,110.0,4.0,23.0,989.0,1007.05,746.23
2016,7,6,11,45,925.0,108.5,4.05,23.5,996.5,993.07,735.58
2016,7,6,12,0,929.0,107.0,4.1,24.0,1004.0,975.56,722.71
2016,7,6,12,15,929.0,107.0,4.15,24.0,1003.5,952.34,707.49
2016,7,6,12,30,929.0,107.0,4.2,24.0,1003.0,925.92,690.13
2016,7,6,12,45,926.0,107.5,4.3,24.0,994.5,894.27,669.42
2016,7,6,13,0,923.0,108.0,4.4,24.0,986.0,859.81,646.65
2016,7,6,13,15,919.5,107.5,4.45,23.5,970.5,821.39,621.96
2016,7,6,13,30,916.0,107.0,4.5,23.0,955.0,780.5,595.39
2016,7,6,13,45,911.0,106.0,4.55,23.0,932.0,735.82,564.09
2016,7,6,14,0,906.0,105.0,4.6,23.0,909.0,689.15,529.19
2016,7,6,14,15,899.0,103.5,4.6,22.5,880.0,639.05,491.67
2016,7,6,14,30,892.0,102.0,4.6,22.0,851.0,587.57,451.95
2016,7,6,14,45,882.0,101.0,4.6,22.0,815.5,533.84,408.42
2016,7,6,15,0,872.0,100.0,4.6,22.0,780.0,479.49,363.17
2016,7,6,15,15,860.5,98.0,4.5,21.5,740.0,423.37,315.8
2016,7,6,15,30,849.0,96.0,4.4,21.0,700.0,367.3,267.22
2016,7,6,15,45,832.5,94.5,4.35,21.0,655.5,310.5,217.01
2016,7,6,16,0,816.0,93.0,4.3,21.0,611.0,248.2,162.81
2016,7,6,16,15,797.5,90.0,4.2,20.0,563.5,191.86,115.98
2016,7,6,16,30,779.0,87.0,4.1,19.0,516.0,137.45,75.98
2016,7,6,16,45,754.0,83.5,4.05,18.5,466.5,84.54,48.57
2016,7,6,17,0,729.0,80.0,4.0,18.0,417.0,58.49,45.64
2016,7,6,17,15,697.0,76.0,3.9,17.5,367.0,57.0,44.6
2016,7,6,17,30,665.0,72.0,3.8,17.0,317.0,50.52,39.11
2016,7,6,17,45,619.5,66.5,3.7,16.5,267.5,47.89,36.92
2016,7,6,18,0,574.0,61.0,3.6,16.0,218.0,45.14,34.53
2016,7,6,18,15,509.0,54.0,3.5,15.5,172.0,40.98,30.75
2016,7,6,18,30,444.0,47.0,3.4,15.0,126.0,36.69,26.67
2016,7,6,18,45,343.5,37.0,3.35,14.5,86.5,29.5,19.8
2016,7,6,19,0,243.0,27.0,3.3,14.0,47.0,22.04,10.92
2016,7,6,19,15,121.5,13.5,3.25,13.5,23.5,12.28,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.5,14.5,3.3,14.0,29.0,56.88,0.0
2016,7,7,5,30,299.0,29.0,3.3,14.0,58.0,131.7,88.4
2016,7,7,5,45,395.0,37.5,3.35,14.5,99.0,192.17,145.16
2016,7,7,6,0,491.0,46.0,3.4,15.0,140.0,263.44,208.11
2016,7,7,6,15,550.5,52.0,3.35,15.5,187.0,325.37,263.14
2016,7,7,6,30,610.0,58.0,3.3,16.0,234.0,392.84,321.12
2016,7,7,6,45,305.0,83.0,3.3,16.5,171.0,277.08,228.19
2016,7,7,7,0,0.0,108.0,3.3,17.0,108.0,98.66,77.37
2016,7,7,7,15,21.5,146.0,3.35,17.0,156.0,150.03,120.41
2016,7,7,7,30,43.0,184.0,3.4,17.0,204.0,214.01,172.8
2016,7,7,7,45,154.5,208.5,3.45,17.5,293.5,336.04,272.41
2016,7,7,8,0,266.0,233.0,3.5,18.0,383.0,468.71,376.63
2016,7,7,8,15,240.0,259.5,3.55,18.5,404.0,485.18,386.27
2016,7,7,8,30,214.0,286.0,3.6,19.0,425.0,484.11,383.12
2016,7,7,8,45,258.0,299.5,3.65,20.0,478.5,557.39,436.65
2016,7,7,9,0,302.0,313.0,3.7,21.0,532.0,617.42,478.94
2016,7,7,9,15,592.0,203.5,3.75,21.0,661.0,799.45,617.04
2016,7,7,9,30,882.0,94.0,3.8,21.0,790.0,952.96,722.34
2016,7,7,9,45,893.0,93.5,3.9,21.5,824.5,975.46,734.42
2016,7,7,10,0,904.0,93.0,4.0,22.0,859.0,994.77,745.36
2016,7,7,10,15,910.0,94.5,4.05,22.0,886.5,1007.92,753.36
2016,7,7,10,30,916.0,96.0,4.1,22.0,914.0,1017.46,759.1
2016,7,7,10,45,919.5,96.5,4.2,22.5,935.0,1019.8,758.98
2016,7,7,11,0,923.0,97.0,4.3,23.0,956.0,1018.43,756.55
2016,7,7,11,15,926.0,98.0,4.3,23.0,970.0,1013.36,752.67
2016,7,7,11,30,929.0,99.0,4.3,23.0,984.0,1004.58,746.45
2016,7,7,11,45,929.0,100.0,4.35,23.0,990.5,989.28,736.26
2016,7,7,12,0,929.0,101.0,4.4,23.0,997.0,970.48,723.82
2016,7,7,12,15,929.0,101.0,4.35,22.5,997.0,947.37,709.37
2016,7,7,12,30,929.0,101.0,4.3,22.0,997.0,921.03,692.72
2016,7,7,12,45,915.5,108.5,4.3,22.0,985.5,886.89,669.59
2016,7,7,13,0,902.0,116.0,4.3,22.0,974.0,850.4,644.76
2016,7,7,13,15,899.0,115.5,4.2,22.0,959.0,813.06,618.8
2016,7,7,13,30,896.0,115.0,4.1,22.0,944.0,773.26,591.0
2016,7,7,13,45,892.5,113.5,4.1,22.0,922.5,729.96,560.17
2016,7,7,14,0,889.0,112.0,4.1,22.0,901.0,684.59,526.06
2016,7,7,14,15,882.5,110.5,4.05,22.0,872.5,635.52,488.27
2016,7,7,14,30,876.0,109.0,4.0,22.0,844.0,585.05,448.49
2016,7,7,14,45,868.5,106.5,4.0,22.0,810.0,532.08,405.86
2016,7,7,15,0,861.0,104.0,4.0,22.0,776.0,478.27,361.34
2016,7,7,15,15,850.0,102.0,4.0,21.5,736.5,422.88,314.96
2016,7,7,15,30,839.0,100.0,4.0,21.0,697.0,367.48,267.25
2016,7,7,15,45,826.5,97.0,4.0,20.5,653.5,311.13,217.93
2016,7,7,16,0,814.0,94.0,4.0,20.0,610.0,248.9,164.0
2016,7,7,16,15,795.5,91.0,4.0,19.5,563.0,192.62,116.88
2016,7,7,16,30,777.0,88.0,4.0,19.0,516.0,138.27,76.69
2016,7,7,16,45,754.5,84.0,4.05,18.5,467.0,85.14,48.97
2016,7,7,17,0,732.0,80.0,4.1,18.0,418.0,58.54,45.68
2016,7,7,17,15,699.5,75.5,4.05,17.5,368.0,56.65,44.29
2016,7,7,17,30,667.0,71.0,4.0,17.0,318.0,49.83,38.5
2016,7,7,17,45,624.0,65.5,3.95,16.5,268.5,47.17,36.29
2016,7,7,18,0,581.0,60.0,3.9,16.0,219.0,44.4,33.87
2016,7,7,18,15,516.0,53.0,3.75,15.5,172.5,40.2,30.06
2016,7,7,18,30,451.0,46.0,3.6,15.0,126.0,35.88,25.95
2016,7,7,18,45,351.5,36.0,3.5,14.5,86.5,28.65,19.06
2016,7,7,19,0,252.0,26.0,3.4,14.0,47.0,21.16,10.13
2016,7,7,19,15,126.0,13.0,3.35,13.5,23.5,11.82,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,5,15,147.0,14.0,3.2,14.0,28.0,55.44,0.0
2016,7,8,5,30,294.0,28.0,3.3,14.0,56.0,129.1,85.84
2016,7,8,5,45,395.0,35.5,3.45,14.5,97.0,189.74,143.04
2016,7,8,6,0,496.0,43.0,3.6,15.0,138.0,261.74,206.66
2016,7,8,6,15,554.5,49.5,3.55,15.5,184.5,323.99,262.11
2016,7,8,6,30,613.0,56.0,3.5,16.0,231.0,391.74,320.47
2016,7,8,6,45,431.5,99.5,3.5,16.5,234.5,367.05,301.63
2016,7,8,7,0,250.0,143.0,3.5,17.0,238.0,315.66,258.85
2016,7,8,7,15,148.0,163.5,3.45,17.0,222.0,271.49,221.78
2016,7,8,7,30,46.0,184.0,3.4,17.0,206.0,216.26,174.46
2016,7,8,7,45,94.0,214.0,3.35,17.5,265.0,284.95,230.16
2016,7,8,8,0,142.0,244.0,3.3,18.0,324.0,370.26,297.17
2016,7,8,8,15,474.5,168.0,3.25,18.5,468.0,592.49,473.99
2016,7,8,8,30,807.0,92.0,3.2,19.0,612.0,811.2,632.81
2016,7,8,8,45,828.5,90.0,3.2,20.0,656.5,843.97,650.2
2016,7,8,9,0,850.0,88.0,3.2,21.0,701.0,882.33,672.58
2016,7,8,9,15,860.0,90.0,3.2,21.5,739.0,912.39,690.16
2016,7,8,9,30,870.0,92.0,3.2,22.0,777.0,939.59,705.71
2016,7,8,9,45,881.0,91.0,3.25,22.5,811.0,961.42,717.93
2016,7,8,10,0,892.0,90.0,3.3,23.0,845.0,980.11,728.09
2016,7,8,10,15,898.0,91.0,3.35,23.5,872.0,992.72,734.26
2016,7,8,10,30,904.0,92.0,3.4,24.0,899.0,1001.78,738.22
2016,7,8,10,45,909.0,92.0,3.45,24.5,920.0,1005.18,738.57
2016,7,8,11,0,914.0,92.0,3.5,25.0,941.0,1004.93,736.67
2016,7,8,11,15,917.0,92.5,3.55,25.0,955.5,999.54,733.0
2016,7,8,11,30,920.0,93.0,3.6,25.0,970.0,990.49,727.05
2016,7,8,11,45,921.5,93.0,3.65,25.5,976.5,975.9,716.15
2016,7,8,12,0,923.0,93.0,3.7,26.0,983.0,957.82,703.07
2016,7,8,12,15,923.0,93.0,3.75,26.0,983.0,934.98,688.29
2016,7,8,12,30,923.0,93.0,3.8,26.0,983.0,908.92,671.37
2016,7,8,12,45,916.0,97.0,3.9,26.5,974.0,877.46,649.74
2016,7,8,13,0,909.0,101.0,4.0,27.0,965.0,843.36,626.26
2016,7,8,13,15,906.5,100.0,4.05,27.0,950.0,805.86,601.35
2016,7,8,13,30,904.0,99.0,4.1,27.0,935.0,765.84,574.5
2016,7,8,13,45,900.0,98.0,4.15,27.0,913.5,722.42,544.75
2016,7,8,14,0,896.0,97.0,4.2,27.0,892.0,676.94,511.25
2016,7,8,14,15,890.0,96.0,4.2,26.5,864.0,628.38,475.48
2016,7,8,14,30,884.0,95.0,4.2,26.0,836.0,578.36,437.52
2016,7,8,14,45,876.5,93.0,4.25,26.0,802.5,525.49,395.5
2016,7,8,15,0,869.0,91.0,4.3,26.0,769.0,471.78,351.57
2016,7,8,15,15,858.5,89.5,4.3,25.5,730.0,416.66,305.86
2016,7,8,15,30,848.0,88.0,4.3,25.0,691.0,361.47,258.78
2016,7,8,15,45,835.0,85.5,4.3,24.5,647.5,304.97,209.85
2016,7,8,16,0,822.0,83.0,4.3,24.0,604.0,249.17,161.54
2016,7,8,16,15,804.5,80.5,4.2,23.5,557.5,193.58,115.49
2016,7,8,16,30,787.0,78.0,4.1,23.0,511.0,132.01,70.02
2016,7,8,16,45,765.5,74.5,4.1,23.0,462.5,78.75,42.56
2016,7,8,17,0,744.0,71.0,4.1,23.0,414.0,51.94,39.09
2016,7,8,17,15,713.0,67.5,3.9,22.0,364.5,50.56,38.22
2016,7,8,17,30,682.0,64.0,3.7,21.0,315.0,49.13,37.24
2016,7,8,17,45,641.5,59.0,3.55,20.5,266.0,46.36,34.96
2016,7,8,18,0,601.0,54.0,3.4,20.0,217.0,39.81,29.29
2016,7,8,18,15,538.0,47.5,3.2,19.5,171.0,35.82,25.71
2016,7,8,18,30,475.0,41.0,3.0,19.0,125.0,31.7,21.88
2016,7,8,18,45,378.5,32.5,2.9,18.5,86.0,25.65,16.14
2016,7,8,19,0,282.0,24.0,2.8,18.0,47.0,19.39,8.47
2016,7,8,19,15,141.0,12.0,2.75,17.5,23.5,10.91,0.0
2016,7,8,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,5,15,174.5,12.0,1.9,15.5,28.5,58.91,0.0
2016,7,9,5,30,349.0,24.0,2.0,16.0,57.0,140.13,91.1
2016,7,9,5,45,438.0,31.5,2.15,16.5,97.5,199.53,148.42
2016,7,9,6,0,527.0,39.0,2.3,17.0,138.0,267.4,208.47
2016,7,9,6,15,584.0,44.0,2.4,17.5,184.5,329.09,263.01
2016,7,9,6,30,641.0,49.0,2.5,18.0,231.0,395.94,320.11
2016,7,9,6,45,679.0,53.0,2.6,19.0,280.0,455.71,369.07
2016,7,9,7,0,717.0,57.0,2.7,20.0,329.0,517.84,417.85
2016,7,9,7,15,745.0,60.0,2.8,20.5,378.5,574.14,461.16
2016,7,9,7,30,773.0,63.0,2.9,21.0,428.0,625.93,498.81
2016,7,9,7,45,793.0,65.5,3.0,22.0,476.5,676.19,532.45
2016,7,9,8,0,813.0,68.0,3.1,23.0,525.0,725.74,564.73
2016,7,9,8,15,829.5,70.0,3.2,23.5,571.0,770.79,594.2
2016,7,9,8,30,846.0,72.0,3.3,24.0,617.0,814.25,622.12
2016,7,9,8,45,857.5,74.5,3.4,24.5,660.0,852.0,645.71
2016,7,9,9,0,869.0,77.0,3.5,25.0,703.0,887.32,667.42
2016,7,9,9,15,879.0,78.5,3.6,25.0,741.5,917.43,686.77
2016,7,9,9,30,889.0,80.0,3.7,25.0,780.0,944.63,704.16
2016,7,9,9,45,891.5,84.5,3.8,25.5,812.0,964.78,715.46
2016,7,9,10,0,894.0,89.0,3.9,26.0,844.0,981.39,724.46
2016,7,9,10,15,900.0,90.0,4.0,26.0,872.0,994.07,732.37
2016,7,9,10,30,906.0,91.0,4.1,26.0,900.0,1003.19,738.07
2016,7,9,10,45,910.0,92.0,4.2,26.5,921.0,1006.7,738.71
2016,7,9,11,0,914.0,93.0,4.3,27.0,942.0,1006.52,737.07
2016,7,9,11,15,917.0,93.5,4.35,27.0,956.5,1001.14,733.32
2016,7,9,11,30,920.0,94.0,4.4,27.0,971.0,992.1,727.28
2016,7,9,11,45,922.5,94.0,4.5,27.0,978.5,978.47,718.57
2016,7,9,12,0,925.0,94.0,4.6,27.0,986.0,961.3,707.64
2016,7,9,12,15,925.5,94.0,4.7,26.5,986.0,938.87,694.86
2016,7,9,12,30,926.0,94.0,4.8,26.0,986.0,913.17,679.77
2016,7,9,12,45,923.5,94.5,4.9,26.0,978.0,882.23,659.6
2016,7,9,13,0,921.0,95.0,5.0,26.0,970.0,848.41,637.3
2016,7,9,13,15,918.5,94.5,5.05,26.0,955.0,810.96,612.01
2016,7,9,13,30,916.0,94.0,5.1,26.0,940.0,770.96,584.73
2016,7,9,13,45,914.0,91.5,5.15,26.0,919.0,727.13,554.48
2016,7,9,14,0,912.0,89.0,5.2,26.0,898.0,681.06,520.04
2016,7,9,14,15,906.0,88.0,5.2,25.5,869.5,631.79,483.15
2016,7,9,14,30,900.0,87.0,5.2,25.0,841.0,581.02,444.0
2016,7,9,14,45,894.5,84.5,5.2,24.5,807.5,527.95,401.87
2016,7,9,15,0,889.0,82.0,5.2,24.0,774.0,473.8,357.47
2016,7,9,15,15,879.0,80.5,5.15,23.5,735.0,417.83,310.18
2016,7,9,15,30,869.0,79.0,5.1,23.0,696.0,361.73,261.48
2016,7,9,15,45,857.5,76.5,5.1,23.0,652.5,304.49,210.69
2016,7,9,16,0,846.0,74.0,5.1,23.0,609.0,247.79,160.58
2016,7,9,16,15,830.0,71.5,5.0,22.5,563.0,191.11,113.1
2016,7,9,16,30,814.0,69.0,4.9,22.0,517.0,135.94,72.47
2016,7,9,16,45,792.5,66.5,4.85,21.5,468.0,82.24,45.1
2016,7,9,17,0,771.0,64.0,4.8,21.0,419.0,47.1,35.25
2016,7,9,17,15,744.0,61.0,4.7,20.0,370.0,45.9,34.48
2016,7,9,17,30,717.0,58.0,4.6,19.0,321.0,44.64,33.63
2016,7,9,17,45,676.5,54.0,4.5,18.5,272.0,42.47,31.85
2016,7,9,18,0,636.0,50.0,4.4,18.0,223.0,40.26,29.93
2016,7,9,18,15,578.5,44.5,4.2,17.5,177.0,36.62,26.64
2016,7,9,18,30,521.0,39.0,4.0,17.0,131.0,30.2,20.75
2016,7,9,18,45,418.5,31.5,3.8,16.5,90.0,24.9,15.63
2016,7,9,19,0,316.0,24.0,3.6,16.0,49.0,19.47,8.48
2016,7,9,19,15,158.0,12.0,3.5,15.5,24.5,10.91,0.0
2016,7,9,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,170.5,13.0,3.05,13.5,29.0,58.97,0.0
2016,7,10,5,30,341.0,26.0,3.2,14.0,58.0,140.04,91.08
2016,7,10,5,45,437.5,34.0,3.4,14.5,100.0,202.18,151.82
2016,7,10,6,0,534.0,42.0,3.6,15.0,142.0,275.28,216.88
2016,7,10,6,15,594.0,48.0,3.55,15.5,190.5,337.9,272.95
2016,7,10,6,30,654.0,54.0,3.5,16.0,239.0,408.12,333.46
2016,7,10,6,45,693.0,58.5,3.5,17.0,289.5,469.9,384.54
2016,7,10,7,0,732.0,63.0,3.5,18.0,340.0,534.06,435.34
2016,7,10,7,15,761.5,66.5,3.5,18.5,391.5,592.79,480.78
2016,7,10,7,30,791.0,70.0,3.5,19.0,443.0,652.23,524.47
2016,7,10,7,45,812.5,73.0,3.5,19.5,493.0,699.69,556.84
2016,7,10,8,0,834.0,76.0,3.5,20.0,543.0,751.77,591.91
2016,7,10,8,15,851.0,78.5,3.5,20.5,591.0,798.57,622.38
2016,7,10,8,30,868.0,81.0,3.5,21.0,639.0,843.74,651.14
2016,7,10,8,45,882.5,82.5,3.55,21.5,684.0,883.61,676.01
2016,7,10,9,0,897.0,84.0,3.6,22.0,729.0,921.14,698.99
2016,7,10,9,15,907.5,86.0,3.65,22.5,769.0,952.9,717.8
2016,7,10,9,30,918.0,88.0,3.7,23.0,809.0,981.65,734.49
2016,7,10,9,45,927.0,88.5,3.75,24.0,844.0,1004.07,745.42
2016,7,10,10,0,936.0,89.0,3.8,25.0,879.0,1023.09,754.1
2016,7,10,10,15,942.0,90.0,3.85,25.5,907.5,1036.14,760.35
2016,7,10,10,30,948.0,91.0,3.9,26.0,936.0,1045.47,764.3
2016,7,10,10,45,952.0,92.0,3.95,26.5,958.0,1049.01,764.59
2016,7,10,11,0,956.0,93.0,4.0,27.0,980.0,1048.69,762.54
2016,7,10,11,15,959.0,93.5,4.05,27.0,995.0,1043.01,758.67
2016,7,10,11,30,962.0,94.0,4.1,27.0,1010.0,1033.5,752.44
2016,7,10,11,45,963.0,94.5,4.2,27.5,1017.0,1018.29,741.43
2016,7,10,12,0,964.0,95.0,4.3,28.0,1024.0,999.42,728.14
2016,7,10,12,15,964.5,95.0,4.35,28.0,1024.0,976.07,713.12
2016,7,10,12,30,965.0,95.0,4.4,28.0,1024.0,949.32,695.87
2016,7,10,12,45,956.0,100.0,4.5,28.0,1014.5,915.77,674.26
2016,7,10,13,0,947.0,105.0,4.6,28.0,1005.0,879.51,650.75
2016,7,10,13,15,944.5,104.5,4.6,28.0,990.0,840.99,625.09
2016,7,10,13,30,942.0,104.0,4.6,28.0,975.0,799.82,597.45
2016,7,10,13,45,939.5,102.0,4.6,28.0,953.0,754.86,566.75
2016,7,10,14,0,937.0,100.0,4.6,28.0,931.0,707.61,532.06
2016,7,10,14,15,931.5,99.0,4.55,27.5,902.0,657.3,495.08
2016,7,10,14,30,926.0,98.0,4.5,27.0,873.0,605.37,455.79
2016,7,10,14,45,919.5,96.0,4.5,27.0,838.5,550.71,412.53
2016,7,10,15,0,913.0,94.0,4.5,27.0,804.0,494.99,367.18
2016,7,10,15,15,903.0,92.0,4.4,26.5,764.0,437.09,319.33
2016,7,10,15,30,893.0,90.0,4.3,26.0,724.0,379.0,270.03
2016,7,10,15,45,880.5,87.5,4.25,26.0,679.5,319.88,218.66
2016,7,10,16,0,868.0,85.0,4.2,26.0,635.0,261.36,167.96
2016,7,10,16,15,851.0,82.5,4.1,25.5,586.5,202.95,119.94
2016,7,10,16,30,834.0,80.0,4.0,25.0,538.0,138.54,72.75
2016,7,10,16,45,812.0,76.5,3.95,25.0,487.0,82.29,43.99
2016,7,10,17,0,790.0,73.0,3.9,25.0,436.0,53.85,40.38
2016,7,10,17,15,759.0,69.0,3.75,24.0,384.0,52.11,39.21
2016,7,10,17,30,728.0,65.0,3.6,23.0,332.0,50.28,37.92
2016,7,10,17,45,684.0,60.5,3.5,22.5,280.5,47.91,36.0
2016,7,10,18,0,640.0,56.0,3.4,22.0,229.0,41.61,30.59
2016,7,10,18,15,574.5,49.5,3.05,21.0,180.5,37.65,27.12
2016,7,10,18,30,509.0,43.0,2.7,20.0,132.0,33.58,23.37
2016,7,10,18,45,403.0,34.0,2.35,19.0,90.5,27.09,17.29
2016,7,10,19,0,297.0,25.0,2.0,18.0,49.0,20.41,8.87
2016,7,10,19,15,148.5,12.5,2.0,17.5,24.5,11.37,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,13.5,27.5,56.54,0.0
2016,7,11,5,30,322.0,26.0,1.3,14.0,55.0,134.57,86.24
2016,7,11,5,45,418.5,34.5,1.45,15.0,97.0,196.13,146.17
2016,7,11,6,0,515.0,43.0,1.6,16.0,139.0,268.73,209.49
2016,7,11,6,15,576.0,49.5,1.55,17.0,187.0,333.18,265.25
2016,7,11,6,30,637.0,56.0,1.5,18.0,235.0,401.54,322.05
2016,7,11,6,45,679.0,60.5,1.5,19.0,285.5,464.21,372.19
2016,7,11,7,0,721.0,65.0,1.5,20.0,336.0,529.58,422.09
