Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,7,15,750.5,68.5,1.6,20.5,387.0,587.87,465.97
2016,7,11,7,30,780.0,72.0,1.7,21.0,438.0,646.87,508.39
2016,7,11,7,45,802.5,75.0,1.8,22.0,488.0,700.41,543.44
2016,7,11,8,0,825.0,78.0,1.9,23.0,538.0,747.11,572.81
2016,7,11,8,15,841.5,80.5,1.95,24.0,585.5,793.21,600.73
2016,7,11,8,30,858.0,83.0,2.0,25.0,633.0,837.66,626.89
2016,7,11,8,45,871.5,84.5,2.15,26.0,677.0,876.38,649.61
2016,7,11,9,0,885.0,86.0,2.3,27.0,721.0,912.74,670.49
2016,7,11,9,15,895.0,88.0,2.35,27.5,760.5,943.78,688.09
2016,7,11,9,30,905.0,90.0,2.4,28.0,800.0,971.83,703.68
2016,7,11,9,45,904.5,95.5,2.5,28.5,832.0,990.34,713.6
2016,7,11,10,0,904.0,101.0,2.6,29.0,864.0,1005.11,721.26
2016,7,11,10,15,910.0,102.5,2.65,29.5,892.0,1018.32,727.53
2016,7,11,10,30,916.0,104.0,2.7,30.0,920.0,1027.9,731.61
2016,7,11,10,45,919.5,105.0,2.75,30.5,941.0,1030.78,731.58
2016,7,11,11,0,923.0,106.0,2.8,31.0,962.0,1029.92,729.39
2016,7,11,11,15,926.0,107.0,2.85,31.0,976.5,1024.82,726.15
2016,7,11,11,30,929.0,108.0,2.9,31.0,991.0,1015.99,720.7
2016,7,11,11,45,929.5,108.5,2.95,31.5,997.5,1000.61,709.78
2016,7,11,12,0,930.0,109.0,3.0,32.0,1004.0,981.72,696.77
2016,7,11,12,15,930.5,109.0,3.05,32.0,1004.0,958.96,682.77
2016,7,11,12,30,931.0,109.0,3.1,32.0,1004.0,932.93,666.68
2016,7,11,12,45,933.5,106.0,3.2,32.0,997.5,902.7,648.15
2016,7,11,13,0,936.0,103.0,3.3,32.0,991.0,869.33,627.43
2016,7,11,13,15,934.0,102.5,3.4,31.5,976.5,831.61,604.85
2016,7,11,13,30,932.0,102.0,3.5,31.0,962.0,791.23,580.14
2016,7,11,13,45,928.5,100.5,3.6,31.0,940.0,746.42,550.71
2016,7,11,14,0,925.0,99.0,3.7,31.0,918.0,699.44,517.3
2016,7,11,14,15,919.5,98.0,3.75,30.5,890.0,649.68,481.8
2016,7,11,14,30,914.0,97.0,3.8,30.0,862.0,598.33,443.94
2016,7,11,14,45,907.5,95.0,3.85,30.0,828.0,544.26,401.96
2016,7,11,15,0,901.0,93.0,3.9,30.0,794.0,489.17,357.9
2016,7,11,15,15,891.5,91.5,3.9,29.5,755.0,432.5,311.88
2016,7,11,15,30,882.0,90.0,3.9,29.0,716.0,375.59,264.28
2016,7,11,15,45,871.0,87.5,3.95,29.0,672.5,317.48,214.43
2016,7,11,16,0,860.0,85.0,4.0,29.0,629.0,259.8,165.03
2016,7,11,16,15,844.0,82.5,3.95,28.0,581.5,201.97,118.26
2016,7,11,16,30,828.0,80.0,3.9,27.0,534.0,138.05,71.99
2016,7,11,16,45,808.5,76.0,3.85,26.5,484.0,81.84,43.4
2016,7,11,17,0,789.0,72.0,3.8,26.0,434.0,53.12,39.59
2016,7,11,17,15,759.0,68.5,3.65,25.0,382.5,51.75,38.74
2016,7,11,17,30,729.0,65.0,3.5,24.0,331.0,50.32,37.79
2016,7,11,17,45,689.5,59.5,3.4,23.5,280.5,47.13,35.18
2016,7,11,18,0,650.0,54.0,3.3,23.0,230.0,43.82,32.36
2016,7,11,18,15,585.5,48.0,3.15,21.5,181.0,36.5,26.06
2016,7,11,18,30,521.0,42.0,3.0,20.0,132.0,32.8,22.69
2016,7,11,18,45,418.0,33.0,2.85,19.0,90.5,26.28,16.57
2016,7,11,19,0,315.0,24.0,2.7,18.0,49.0,19.55,8.04
2016,7,11,19,15,157.5,12.0,2.75,17.5,24.5,10.91,0.0
2016,7,11,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,12,5,15,172.0,12.5,3.3,14.0,27.5,49.69,0.0
2016,7,12,5,30,344.0,25.0,3.4,14.0,55.0,139.59,88.31
2016,7,12,5,45,440.0,32.5,3.55,14.5,96.5,200.98,150.37
2016,7,12,6,0,536.0,40.0,3.7,15.0,138.0,271.33,213.44
2016,7,12,6,15,595.0,45.5,3.7,15.5,186.0,335.14,270.68
2016,7,12,6,30,654.0,51.0,3.7,16.0,234.0,404.3,330.61
2016,7,12,6,45,694.0,55.0,3.7,16.5,284.5,466.04,382.63
2016,7,12,7,0,734.0,59.0,3.7,17.0,335.0,530.29,434.65
2016,7,12,7,15,763.0,62.5,3.7,17.5,386.0,588.83,480.31
2016,7,12,7,30,792.0,66.0,3.7,18.0,437.0,648.05,524.05
2016,7,12,7,45,564.0,141.0,3.75,18.5,420.0,600.08,482.69
2016,7,12,8,0,336.0,216.0,3.8,19.0,403.0,505.61,404.78
2016,7,12,8,15,602.0,146.0,3.8,19.5,517.5,681.32,541.64
2016,7,12,8,30,868.0,76.0,3.8,20.0,632.0,838.27,652.23
2016,7,12,8,45,880.5,78.5,3.8,20.5,676.5,877.68,675.98
2016,7,12,9,0,893.0,81.0,3.8,21.0,721.0,914.63,698.5
2016,7,12,9,15,903.5,82.5,3.8,21.5,761.0,945.86,716.84
2016,7,12,9,30,914.0,84.0,3.8,22.0,801.0,974.11,733.03
2016,7,12,9,45,922.0,85.5,3.8,22.5,835.5,996.75,745.35
2016,7,12,10,0,930.0,87.0,3.8,23.0,870.0,1015.95,755.39
2016,7,12,10,15,936.5,88.0,3.8,23.0,899.0,1029.56,763.24
2016,7,12,10,30,943.0,89.0,3.8,23.0,928.0,1039.46,768.78
2016,7,12,10,45,947.5,90.5,3.85,23.5,950.5,1044.12,769.85
2016,7,12,11,0,952.0,92.0,3.9,24.0,973.0,1044.92,768.54
2016,7,12,11,15,955.5,92.5,3.9,24.0,988.5,1039.83,764.66
2016,7,12,11,30,959.0,93.0,3.9,24.0,1004.0,1030.91,758.42
2016,7,12,11,45,960.5,93.5,3.95,24.5,1012.0,1016.26,747.42
2016,7,12,12,0,962.0,94.0,4.0,25.0,1020.0,997.95,734.13
2016,7,12,12,15,963.0,94.0,4.0,25.0,1020.5,975.13,719.07
2016,7,12,12,30,964.0,94.0,4.0,25.0,1021.0,948.88,701.77
2016,7,12,12,45,954.5,100.0,4.0,25.0,1012.0,915.85,679.91
2016,7,12,13,0,945.0,106.0,4.0,25.0,1003.0,880.11,656.16
2016,7,12,13,15,943.5,105.5,4.05,25.0,988.5,842.39,631.17
2016,7,12,13,30,942.0,105.0,4.1,25.0,974.0,801.95,604.09
2016,7,12,13,45,939.0,103.5,4.15,25.0,952.5,757.01,573.42
2016,7,12,14,0,936.0,102.0,4.2,25.0,931.0,709.82,538.68
2016,7,12,14,15,930.5,101.0,4.2,24.5,902.5,659.46,501.57
2016,7,12,14,30,925.0,100.0,4.2,24.0,874.0,607.48,462.08
2016,7,12,14,45,918.0,98.0,4.25,24.0,839.0,552.51,418.31
2016,7,12,15,0,911.0,96.0,4.3,24.0,804.0,496.54,372.42
2016,7,12,15,15,901.0,94.0,4.2,23.5,763.5,438.62,324.14
2016,7,12,15,30,891.0,92.0,4.1,23.0,723.0,380.51,274.33
2016,7,12,15,45,878.0,89.5,4.1,23.0,678.5,321.23,222.35
2016,7,12,16,0,865.0,87.0,4.1,23.0,634.0,262.61,171.07
2016,7,12,16,15,847.0,84.5,4.0,22.5,585.0,204.06,122.44
2016,7,12,16,30,829.0,82.0,3.9,22.0,536.0,139.73,74.79
2016,7,12,16,45,806.5,78.5,3.8,21.5,485.0,83.62,45.85
2016,7,12,17,0,784.0,75.0,3.7,21.0,434.0,55.34,42.37
2016,7,12,17,15,752.0,71.0,3.55,20.5,382.0,53.66,41.17
2016,7,12,17,30,720.0,67.0,3.4,20.0,330.0,51.91,39.84
2016,7,12,17,45,676.5,62.0,3.25,19.5,278.5,49.2,37.6
2016,7,12,18,0,633.0,57.0,3.1,19.0,227.0,42.43,31.71
2016,7,12,18,15,566.0,50.0,2.85,18.0,178.5,38.1,27.87
2016,7,12,18,30,499.0,43.0,2.6,17.0,130.0,33.62,23.72
2016,7,12,18,45,391.5,34.0,2.35,16.5,88.5,27.15,17.5
2016,7,12,19,0,284.0,25.0,2.1,16.0,47.0,20.48,8.54
2016,7,12,19,15,142.0,12.5,2.1,15.5,23.5,11.37,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,163.5,12.5,2.3,13.5,26.5,47.7,0.0
2016,7,13,5,30,327.0,25.0,2.4,14.0,53.0,134.52,83.57
2016,7,13,5,45,427.5,33.5,2.5,15.0,95.5,197.78,147.24
2016,7,13,6,0,528.0,42.0,2.6,16.0,138.0,272.4,212.8
2016,7,13,6,15,590.5,48.5,2.55,16.5,187.0,338.25,270.95
2016,7,13,6,30,653.0,55.0,2.5,17.0,236.0,408.19,330.61
2016,7,13,6,45,696.0,59.0,2.45,18.0,287.5,471.73,382.35
2016,7,13,7,0,739.0,63.0,2.4,19.0,339.0,538.03,433.87
2016,7,13,7,15,769.0,67.0,2.35,19.5,391.0,598.17,479.27
2016,7,13,7,30,799.0,71.0,2.3,20.0,443.0,659.05,522.79
2016,7,13,7,45,822.0,73.5,2.25,21.0,494.0,713.27,557.76
2016,7,13,8,0,845.0,76.0,2.2,22.0,545.0,760.68,586.78
2016,7,13,8,15,862.0,78.5,2.15,23.0,593.5,808.05,614.93
2016,7,13,8,30,879.0,81.0,2.1,24.0,642.0,853.74,641.1
2016,7,13,8,45,892.0,83.0,2.05,25.0,687.0,893.35,662.5
2016,7,13,9,0,905.0,85.0,2.0,26.0,732.0,930.49,681.79
2016,7,13,9,15,914.5,87.0,2.0,26.5,772.5,961.64,698.73
2016,7,13,9,30,924.0,89.0,2.0,27.0,813.0,989.7,713.58
2016,7,13,9,45,920.0,97.5,2.0,28.0,844.5,1008.5,721.07
2016,7,13,10,0,916.0,106.0,2.0,29.0,876.0,1023.28,726.11
2016,7,13,10,15,922.0,107.0,1.95,30.0,904.5,1036.05,729.33
2016,7,13,10,30,928.0,108.0,1.9,31.0,933.0,1045.17,730.33
2016,7,13,10,45,932.5,109.0,1.85,32.0,955.0,1049.04,728.22
2016,7,13,11,0,937.0,110.0,1.8,33.0,977.0,1049.12,723.97
2016,7,13,11,15,940.0,110.5,1.85,33.5,991.5,1043.39,719.23
2016,7,13,11,30,943.0,111.0,1.9,34.0,1006.0,1033.89,712.37
2016,7,13,11,45,944.5,111.5,2.0,34.5,1013.5,1019.22,703.11
2016,7,13,12,0,946.0,112.0,2.1,35.0,1021.0,1000.95,691.7
2016,7,13,12,15,946.0,112.0,2.2,35.0,1021.0,977.32,678.42
2016,7,13,12,30,946.0,112.0,2.3,35.0,1021.0,950.38,663.01
2016,7,13,12,45,945.0,111.0,2.45,35.5,1013.0,918.47,643.44
2016,7,13,13,0,944.0,110.0,2.6,36.0,1005.0,883.55,621.77
2016,7,13,13,15,941.0,109.5,2.7,36.0,989.5,844.62,598.19
2016,7,13,13,30,938.0,109.0,2.8,36.0,974.0,803.09,572.61
2016,7,13,13,45,933.0,108.5,2.9,36.0,951.5,757.71,543.84
2016,7,13,14,0,928.0,108.0,3.0,36.0,929.0,710.24,511.32
2016,7,13,14,15,921.5,106.5,3.05,35.5,899.5,659.13,476.15
2016,7,13,14,30,915.0,105.0,3.1,35.0,870.0,606.53,438.71
2016,7,13,14,45,906.0,103.5,3.2,35.0,834.5,551.37,397.4
2016,7,13,15,0,897.0,102.0,3.3,35.0,799.0,495.44,354.13
2016,7,13,15,15,886.0,100.0,3.3,34.5,758.5,437.78,308.71
2016,7,13,15,30,875.0,98.0,3.3,34.0,718.0,380.06,261.83
2016,7,13,15,45,860.0,96.0,3.35,33.5,672.5,321.39,213.39
2016,7,13,16,0,845.0,94.0,3.4,33.0,627.0,257.18,160.74
2016,7,13,16,15,826.5,91.0,3.35,32.5,578.5,198.72,114.22
2016,7,13,16,30,808.0,88.0,3.3,32.0,530.0,142.16,74.4
2016,7,13,16,45,784.0,84.0,3.3,31.5,479.0,86.78,46.89
2016,7,13,17,0,760.0,80.0,3.3,31.0,428.0,58.96,43.57
2016,7,13,17,15,727.0,76.0,3.15,30.0,376.0,57.45,42.66
2016,7,13,17,30,694.0,72.0,3.0,29.0,324.0,50.93,37.48
2016,7,13,17,45,649.5,66.0,2.95,28.0,273.0,47.9,35.13
2016,7,13,18,0,605.0,60.0,2.9,27.0,222.0,44.73,32.55
2016,7,13,18,15,536.5,53.0,2.55,25.5,174.0,40.51,28.99
2016,7,13,18,30,468.0,46.0,2.2,24.0,126.0,36.19,25.12
2016,7,13,18,45,362.0,35.5,1.9,23.0,85.5,28.49,18.03
2016,7,13,19,0,256.0,25.0,1.6,22.0,45.0,20.5,7.93
2016,7,13,19,15,128.0,12.5,1.7,21.0,22.5,11.37,0.0
2016,7,13,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,148.5,13.0,1.95,14.5,25.5,44.74,0.0
2016,7,14,5,30,297.0,26.0,2.1,15.0,51.0,126.53,76.74
2016,7,14,5,45,403.5,35.0,2.3,16.0,93.0,191.23,141.61
2016,7,14,6,0,510.0,44.0,2.5,17.0,135.0,267.45,208.03
2016,7,14,6,15,574.0,50.0,2.45,18.0,184.0,332.48,264.71
2016,7,14,6,30,638.0,56.0,2.4,19.0,233.0,401.56,322.72
2016,7,14,6,45,684.0,60.5,2.35,20.0,284.5,466.65,375.27
2016,7,14,7,0,730.0,65.0,2.3,21.0,336.0,534.84,427.79
2016,7,14,7,15,760.5,68.5,2.3,22.0,388.0,594.37,471.65
2016,7,14,7,30,791.0,72.0,2.3,23.0,440.0,654.68,513.71
2016,7,14,7,45,815.0,75.0,2.35,24.0,491.5,709.97,549.67
2016,7,14,8,0,839.0,78.0,2.4,25.0,543.0,758.47,579.86
2016,7,14,8,15,856.0,80.5,2.35,26.0,591.5,805.65,607.71
2016,7,14,8,30,873.0,83.0,2.3,27.0,640.0,851.18,633.65
2016,7,14,8,45,887.0,85.0,2.3,28.0,685.0,891.52,655.88
2016,7,14,9,0,901.0,87.0,2.3,29.0,730.0,929.47,676.11
2016,7,14,9,15,911.5,88.5,2.3,29.5,770.5,960.92,693.19
2016,7,14,9,30,922.0,90.0,2.3,30.0,811.0,989.35,708.22
2016,7,14,9,45,929.0,92.0,2.35,31.0,845.5,1011.7,718.42
2016,7,14,10,0,936.0,94.0,2.4,32.0,880.0,1030.54,726.43
2016,7,14,10,15,942.5,95.0,2.4,33.0,909.0,1044.17,730.7
2016,7,14,10,30,949.0,96.0,2.4,34.0,938.0,1054.07,732.77
2016,7,14,10,45,953.0,97.0,2.4,35.0,960.0,1057.65,731.09
2016,7,14,11,0,957.0,98.0,2.4,36.0,982.0,1057.36,727.24
2016,7,14,11,15,960.0,98.5,2.45,36.0,997.0,1051.69,723.85
2016,7,14,11,30,963.0,99.0,2.5,36.0,1012.0,1042.16,718.26
2016,7,14,11,45,964.0,99.5,2.6,36.5,1019.5,1026.9,708.29
2016,7,14,12,0,965.0,100.0,2.7,37.0,1027.0,1007.97,696.16
2016,7,14,12,15,965.0,100.0,2.8,37.0,1026.5,984.07,682.42
2016,7,14,12,30,965.0,100.0,2.9,37.0,1026.0,956.78,666.51
2016,7,14,12,45,956.0,104.5,3.0,37.0,1016.0,922.63,646.18
2016,7,14,13,0,947.0,109.0,3.1,37.0,1006.0,885.77,623.95
2016,7,14,13,15,944.0,108.5,3.2,36.5,990.5,846.72,601.31
2016,7,14,13,30,941.0,108.0,3.3,36.0,975.0,805.05,576.55
2016,7,14,13,45,936.0,107.5,3.4,36.0,952.0,759.51,547.41
2016,7,14,14,0,931.0,107.0,3.5,36.0,929.0,711.88,514.45
2016,7,14,14,15,924.5,105.5,3.55,35.5,899.5,660.59,478.89
2016,7,14,14,30,918.0,104.0,3.6,35.0,870.0,607.8,441.05
2016,7,14,14,45,908.5,102.5,3.65,35.0,834.5,552.19,399.04
2016,7,14,15,0,899.0,101.0,3.7,35.0,799.0,495.86,355.17
2016,7,14,15,15,888.0,99.0,3.7,34.5,758.5,438.04,309.47
2016,7,14,15,30,877.0,97.0,3.7,34.0,718.0,380.17,262.31
2016,7,14,15,45,862.5,94.5,3.7,33.5,672.5,321.09,213.37
2016,7,14,16,0,848.0,92.0,3.7,33.0,627.0,262.86,165.02
2016,7,14,16,15,829.5,89.5,3.65,32.0,578.5,198.1,113.93
2016,7,14,16,30,811.0,87.0,3.6,31.0,530.0,141.7,74.29
2016,7,14,16,45,787.0,83.0,3.6,30.0,479.0,86.09,46.65
2016,7,14,17,0,763.0,79.0,3.6,29.0,428.0,58.26,43.38
2016,7,14,17,15,730.0,75.0,3.5,27.5,376.0,56.72,42.52
2016,7,14,17,30,697.0,71.0,3.4,26.0,324.0,55.12,41.55
2016,7,14,17,45,651.0,65.5,3.35,25.0,272.5,47.57,35.32
2016,7,14,18,0,605.0,60.0,3.3,24.0,221.0,44.78,33.02
2016,7,14,18,15,535.5,52.5,3.2,23.0,173.0,40.14,28.99
2016,7,14,18,30,466.0,45.0,3.1,22.0,125.0,35.36,24.62
2016,7,14,18,45,357.0,35.0,3.05,21.0,84.5,28.08,17.81
2016,7,14,19,0,248.0,25.0,3.0,20.0,44.0,20.54,7.69
2016,7,14,19,15,124.0,12.5,3.0,19.0,22.0,11.37,0.0
2016,7,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,150.5,12.5,3.0,13.5,25.0,44.65,0.0
2016,7,15,5,30,301.0,25.0,3.1,14.0,50.0,126.05,74.89
2016,7,15,5,45,404.5,34.0,3.25,15.0,91.5,190.37,141.41
2016,7,15,6,0,508.0,43.0,3.4,16.0,133.0,265.41,207.55
2016,7,15,6,15,572.0,49.0,3.35,16.5,181.5,330.29,265.26
2016,7,15,6,30,636.0,55.0,3.3,17.0,230.0,399.32,324.73
2016,7,15,6,45,680.5,59.5,3.3,17.5,281.5,463.48,378.38
2016,7,15,7,0,725.0,64.0,3.3,18.0,333.0,530.61,432.29
2016,7,15,7,15,756.0,68.0,3.2,18.5,384.5,590.85,478.58
2016,7,15,7,30,787.0,72.0,3.1,19.0,436.0,651.96,523.16
2016,7,15,7,45,810.5,75.0,3.05,20.0,487.0,706.75,559.47
2016,7,15,8,0,834.0,78.0,3.0,21.0,538.0,754.71,589.71
2016,7,15,8,15,851.5,80.5,2.95,21.5,586.5,802.17,619.96
2016,7,15,8,30,869.0,83.0,2.9,22.0,635.0,848.03,648.4
2016,7,15,8,45,616.5,187.5,2.9,23.0,593.0,778.12,594.75
2016,7,15,9,0,364.0,292.0,2.9,24.0,551.0,653.63,497.64
2016,7,15,9,15,641.0,191.0,2.9,24.5,678.5,835.01,629.73
2016,7,15,9,30,918.0,90.0,2.9,25.0,806.0,985.99,727.06
2016,7,15,9,45,923.5,92.5,2.95,26.0,840.5,1007.41,735.94
2016,7,15,10,0,929.0,95.0,3.0,27.0,875.0,1025.28,743.66
2016,7,15,10,15,935.5,96.0,3.05,27.5,904.0,1038.88,750.15
2016,7,15,10,30,942.0,97.0,3.1,28.0,933.0,1048.76,754.38
2016,7,15,10,45,947.0,98.0,3.2,29.0,955.5,1053.36,754.29
2016,7,15,11,0,952.0,99.0,3.3,30.0,978.0,1054.09,751.88
2016,7,15,11,15,955.0,99.5,3.4,30.0,993.0,1048.45,748.58
2016,7,15,11,30,958.0,100.0,3.5,30.0,1008.0,1038.98,742.97
2016,7,15,11,45,960.5,99.5,3.6,30.5,1016.0,1024.25,732.61
2016,7,15,12,0,963.0,99.0,3.7,31.0,1024.0,1005.83,719.99
2016,7,15,12,15,963.5,99.0,3.75,31.0,1024.0,982.44,705.35
2016,7,15,12,30,964.0,99.0,3.8,31.0,1024.0,955.64,688.51
2016,7,15,12,45,958.0,102.0,3.85,31.0,1015.0,922.71,667.62
2016,7,15,13,0,952.0,105.0,3.9,31.0,1006.0,886.92,644.76
2016,7,15,13,15,949.0,104.5,3.9,31.0,990.5,847.7,619.22
2016,7,15,13,30,946.0,104.0,3.9,31.0,975.0,805.83,591.73
2016,7,15,13,45,944.0,101.5,3.9,31.0,953.0,760.45,561.57
2016,7,15,14,0,942.0,99.0,3.9,31.0,931.0,712.72,527.3
2016,7,15,14,15,936.0,98.0,3.9,30.5,902.0,661.68,490.76
2016,7,15,14,30,930.0,97.0,3.9,30.0,873.0,609.03,451.88
2016,7,15,14,45,922.5,95.0,3.95,30.0,837.5,553.42,408.81
2016,7,15,15,0,915.0,93.0,4.0,30.0,802.0,496.86,363.66
2016,7,15,15,15,904.5,91.5,4.0,29.5,761.5,438.79,316.59
2016,7,15,15,30,894.0,90.0,4.0,29.0,721.0,380.58,267.97
2016,7,15,15,45,879.0,88.0,4.0,29.0,675.5,320.8,216.83
2016,7,15,16,0,864.0,86.0,4.0,29.0,630.0,261.9,166.56
2016,7,15,16,15,845.5,83.5,3.95,28.5,581.0,203.16,118.92
2016,7,15,16,30,827.0,81.0,3.9,28.0,532.0,138.74,72.31
2016,7,15,16,45,800.5,78.5,3.85,27.5,480.5,83.16,44.62
2016,7,15,17,0,774.0,76.0,3.8,27.0,429.0,56.13,41.96
2016,7,15,17,15,741.0,72.0,3.7,26.0,376.5,54.48,40.91
2016,7,15,17,30,708.0,68.0,3.6,25.0,324.0,52.77,39.73
2016,7,15,17,45,657.5,63.5,3.55,24.0,272.0,46.12,34.23
2016,7,15,18,0,607.0,59.0,3.5,23.0,220.0,44.03,32.53
2016,7,15,18,15,537.0,52.0,3.4,22.0,172.0,39.78,28.8
2016,7,15,18,30,467.0,45.0,3.3,21.0,124.0,35.42,24.77
2016,7,15,18,45,351.5,35.0,3.25,20.0,83.0,28.13,17.9
2016,7,15,19,0,236.0,25.0,3.2,19.0,42.0,20.59,7.35
2016,7,15,19,15,118.0,12.5,3.2,18.5,21.0,11.37,0.0
2016,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,127.5,13.0,3.6,14.5,23.5,39.95,0.0
2016,7,16,5,30,255.0,26.0,3.7,15.0,47.0,113.58,65.26
2016,7,16,5,45,365.5,35.5,3.85,15.5,88.0,178.76,132.45
2016,7,16,6,0,476.0,45.0,4.0,16.0,129.0,254.93,199.57
2016,7,16,6,15,542.5,52.0,3.9,16.5,176.5,320.46,257.78
2016,7,16,6,30,609.0,59.0,3.8,17.0,224.0,392.39,319.67
2016,7,16,6,45,654.5,63.5,3.75,18.0,275.0,455.55,371.96
2016,7,16,7,0,700.0,68.0,3.7,19.0,326.0,520.03,423.15
2016,7,16,7,15,732.5,72.0,3.65,19.5,377.5,580.17,469.68
2016,7,16,7,30,765.0,76.0,3.6,20.0,429.0,641.35,515.02
2016,7,16,7,45,793.0,78.0,3.55,21.0,480.5,697.45,552.63
2016,7,16,8,0,821.0,80.0,3.5,22.0,532.0,753.42,588.98
2016,7,16,8,15,839.0,82.5,3.5,22.5,580.0,794.47,615.05
2016,7,16,8,30,857.0,85.0,3.5,23.0,628.0,840.36,644.17
2016,7,16,8,45,874.0,85.5,3.5,23.5,673.5,881.24,669.26
2016,7,16,9,0,891.0,86.0,3.5,24.0,719.0,919.96,692.53
2016,7,16,9,15,901.5,87.5,3.5,24.5,759.5,951.28,710.51
2016,7,16,9,30,912.0,89.0,3.5,25.0,800.0,979.61,726.39
2016,7,16,9,45,920.0,90.5,3.55,25.5,834.5,1002.32,738.82
2016,7,16,10,0,928.0,92.0,3.6,26.0,869.0,1021.59,749.03
2016,7,16,10,15,934.0,93.0,3.65,26.5,898.0,1034.75,755.3
2016,7,16,10,30,940.0,94.0,3.7,27.0,927.0,1044.2,759.29
2016,7,16,10,45,944.5,95.0,3.75,27.5,949.0,1048.37,759.98
2016,7,16,11,0,949.0,96.0,3.8,28.0,971.0,1048.68,758.35
2016,7,16,11,15,952.0,96.5,3.85,28.0,986.5,1043.13,754.58
2016,7,16,11,30,955.0,97.0,3.9,28.0,1002.0,1033.75,748.5
2016,7,16,11,45,956.5,97.5,4.0,28.5,1009.5,1019.14,737.98
2016,7,16,12,0,958.0,98.0,4.1,29.0,1017.0,1000.86,725.18
2016,7,16,12,15,958.5,98.0,4.15,29.0,1017.0,977.6,710.33
2016,7,16,12,30,959.0,98.0,4.2,29.0,1017.0,950.92,693.27
2016,7,16,12,45,953.0,101.5,4.3,29.0,1008.5,918.6,672.66
2016,7,16,13,0,947.0,105.0,4.4,29.0,1000.0,883.42,650.01
2016,7,16,13,15,945.0,104.0,4.4,28.5,985.5,844.69,625.62
2016,7,16,13,30,943.0,103.0,4.4,28.0,971.0,803.26,599.12
2016,7,16,13,45,939.0,102.5,4.45,28.0,949.0,758.32,568.82
2016,7,16,14,0,935.0,102.0,4.5,28.0,927.0,711.18,534.38
2016,7,16,14,15,929.5,100.5,4.45,27.5,898.0,660.27,497.12
2016,7,16,14,30,924.0,99.0,4.4,27.0,869.0,607.73,457.53
2016,7,16,14,45,915.5,98.0,4.4,27.0,834.0,552.69,414.05
2016,7,16,15,0,907.0,97.0,4.4,27.0,799.0,496.78,368.62
2016,7,16,15,15,897.0,95.0,4.35,26.5,759.0,438.84,320.93
2016,7,16,15,30,887.0,93.0,4.3,26.0,719.0,380.72,271.69
2016,7,16,15,45,872.5,91.0,4.25,26.0,673.5,321.39,220.23
2016,7,16,16,0,858.0,89.0,4.2,26.0,628.0,262.87,169.62
2016,7,16,16,15,840.0,86.5,4.1,25.5,579.5,197.48,116.17
2016,7,16,16,30,822.0,84.0,4.0,25.0,531.0,140.4,74.78
2016,7,16,16,45,797.5,80.5,3.95,24.5,480.0,84.38,46.35
2016,7,16,17,0,773.0,77.0,3.9,24.0,429.0,56.92,43.19
2016,7,16,17,15,740.5,73.0,3.8,23.0,376.5,55.31,42.15
2016,7,16,17,30,708.0,69.0,3.7,22.0,324.0,53.64,41.0
2016,7,16,17,45,662.5,63.5,3.6,21.5,272.5,46.19,34.67
2016,7,16,18,0,617.0,58.0,3.5,21.0,221.0,43.33,32.2
2016,7,16,18,15,546.5,51.0,3.4,20.0,172.5,39.04,28.4
2016,7,16,18,30,476.0,44.0,3.3,19.0,124.0,34.63,24.3
2016,7,16,18,45,365.5,34.0,3.2,18.0,83.0,27.31,17.35
2016,7,16,19,0,255.0,24.0,3.1,17.0,42.0,19.74,6.42
2016,7,16,19,15,127.5,12.0,3.05,16.5,21.0,10.91,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,152.0,12.0,3.55,14.5,23.5,44.37,0.0
2016,7,17,5,30,304.0,24.0,3.6,15.0,47.0,124.7,69.17
2016,7,17,5,45,413.5,32.0,3.7,15.5,89.0,191.01,140.95
2016,7,17,6,0,523.0,40.0,3.8,16.0,131.0,267.66,209.05
2016,7,17,6,15,587.0,46.5,3.8,16.0,180.0,331.88,267.13
2016,7,17,6,30,651.0,53.0,3.8,16.0,229.0,404.49,330.58
2016,7,17,6,45,683.0,60.0,3.8,16.5,279.0,465.37,382.06
2016,7,17,7,0,715.0,67.0,3.8,17.0,329.0,528.03,432.88
2016,7,17,7,15,746.5,70.5,3.8,17.5,380.5,587.69,479.55
2016,7,17,7,30,778.0,74.0,3.8,18.0,432.0,648.25,524.81
2016,7,17,7,45,807.0,75.5,3.8,18.5,484.0,705.09,564.54
2016,7,17,8,0,836.0,77.0,3.8,19.0,536.0,755.52,598.57
2016,7,17,8,15,853.0,79.0,3.85,19.5,584.0,802.17,629.39
2016,7,17,8,30,870.0,81.0,3.9,20.0,632.0,847.18,658.52
2016,7,17,8,45,887.5,81.0,3.95,21.0,677.5,888.39,683.22
2016,7,17,9,0,905.0,81.0,4.0,22.0,723.0,927.44,706.0
2016,7,17,9,15,914.5,82.5,4.0,22.0,763.0,958.26,725.31
2016,7,17,9,30,924.0,84.0,4.0,22.0,803.0,985.99,742.5
2016,7,17,9,45,924.0,90.0,4.05,22.5,836.0,1006.2,753.48
2016,7,17,10,0,924.0,96.0,4.1,23.0,869.0,1022.59,761.96
2016,7,17,10,15,930.0,97.0,4.1,23.0,897.5,1035.69,769.51
2016,7,17,10,30,936.0,98.0,4.1,23.0,926.0,1045.1,774.73
2016,7,17,10,45,938.5,100.0,4.2,23.5,947.5,1048.27,775.1
2016,7,17,11,0,941.0,102.0,4.3,24.0,969.0,1047.59,773.09
2016,7,17,11,15,943.5,102.5,4.35,24.0,983.5,1041.52,768.85
2016,7,17,11,30,946.0,103.0,4.4,24.0,998.0,1031.67,762.25
2016,7,17,11,45,945.5,104.0,4.5,24.0,1004.5,1015.68,751.97
2016,7,17,12,0,945.0,105.0,4.6,24.0,1011.0,996.1,739.65
2016,7,17,12,15,945.0,105.0,4.6,24.0,1010.5,972.57,723.91
2016,7,17,12,30,945.0,105.0,4.6,24.0,1010.0,945.7,705.96
2016,7,17,12,45,937.5,108.5,4.7,24.0,1000.5,912.37,684.32
2016,7,17,13,0,930.0,112.0,4.8,24.0,991.0,876.33,660.64
2016,7,17,13,15,926.5,111.5,4.8,23.5,975.0,837.38,635.38
2016,7,17,13,30,923.0,111.0,4.8,23.0,959.0,795.89,608.05
2016,7,17,13,45,919.5,109.0,4.85,23.0,937.0,750.73,576.56
2016,7,17,14,0,916.0,107.0,4.9,23.0,915.0,703.4,541.17
2016,7,17,14,15,909.5,105.5,4.9,22.5,885.5,652.69,503.17
2016,7,17,14,30,903.0,104.0,4.9,22.0,856.0,600.5,462.89
2016,7,17,14,45,895.5,101.5,4.95,22.0,821.0,545.71,418.63
2016,7,17,15,0,888.0,99.0,5.0,22.0,786.0,490.02,372.32
2016,7,17,15,15,876.5,97.0,4.95,21.5,745.5,432.47,323.74
2016,7,17,15,30,865.0,95.0,4.9,21.0,705.0,374.93,273.82
2016,7,17,15,45,852.0,92.0,4.85,20.5,660.0,316.44,222.28
2016,7,17,16,0,839.0,89.0,4.8,20.0,615.0,258.64,171.35
2016,7,17,16,15,820.0,86.5,4.7,19.5,567.0,194.2,117.34
2016,7,17,16,30,801.0,84.0,4.6,19.0,519.0,138.17,75.74
2016,7,17,16,45,779.0,79.5,4.6,18.5,468.5,82.72,46.7
2016,7,17,17,0,757.0,75.0,4.6,18.0,418.0,55.32,42.91
2016,7,17,17,15,724.0,71.0,4.5,17.5,366.5,53.67,41.7
2016,7,17,17,30,691.0,67.0,4.4,17.0,315.0,51.94,40.38
2016,7,17,17,45,647.0,61.5,4.35,16.5,265.0,44.63,34.03
2016,7,17,18,0,603.0,56.0,4.3,16.0,215.0,41.72,31.47
2016,7,17,18,15,534.0,49.5,4.15,15.5,167.5,37.8,27.86
2016,7,17,18,30,465.0,43.0,4.0,15.0,120.0,33.79,23.98
2016,7,17,18,45,353.5,33.0,3.9,14.5,80.0,26.45,16.85
2016,7,17,19,0,242.0,23.0,3.8,14.0,40.0,18.84,5.45
2016,7,17,19,15,121.0,11.5,3.7,13.5,20.0,10.46,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,121.0,12.5,3.35,13.5,21.5,37.95,0.0
2016,7,18,5,30,242.0,25.0,3.4,14.0,43.0,107.84,57.41
2016,7,18,5,45,360.5,34.0,3.5,14.5,84.0,175.36,129.67
2016,7,18,6,0,479.0,43.0,3.6,15.0,125.0,253.75,198.87
2016,7,18,6,15,544.0,49.5,3.55,15.0,172.0,318.14,256.95
2016,7,18,6,30,609.0,56.0,3.5,15.0,219.0,388.8,318.83
2016,7,18,6,45,452.0,92.5,3.5,15.5,228.0,370.76,305.94
2016,7,18,7,0,295.0,129.0,3.5,16.0,237.0,328.25,270.9
2016,7,18,7,15,169.0,152.5,3.45,16.5,216.5,274.4,225.26
2016,7,18,7,30,43.0,176.0,3.4,17.0,196.0,206.94,167.03
2016,7,18,7,45,425.5,127.0,3.35,17.5,358.5,475.38,388.89
2016,7,18,8,0,808.0,78.0,3.3,18.0,521.0,741.3,589.97
2016,7,18,8,15,521.0,176.5,3.25,18.5,472.0,642.51,510.04
2016,7,18,8,30,234.0,275.0,3.2,19.0,423.0,491.93,388.63
2016,7,18,8,45,253.0,293.5,3.2,20.0,464.0,549.73,430.27
2016,7,18,9,0,272.0,312.0,3.2,21.0,505.0,592.55,459.11
2016,7,18,9,15,273.0,332.0,3.2,21.5,535.0,619.76,476.57
2016,7,18,9,30,274.0,352.0,3.2,22.0,565.0,645.61,492.92
2016,7,18,9,45,590.5,222.0,3.25,22.5,707.5,840.3,637.43
2016,7,18,10,0,907.0,92.0,3.3,23.0,850.0,1002.04,744.17
2016,7,18,10,15,913.0,93.0,3.35,23.0,878.0,1015.09,750.74
2016,7,18,10,30,919.0,94.0,3.4,23.0,906.0,1024.51,756.31
2016,7,18,10,45,923.5,94.5,3.45,23.5,927.5,1028.18,756.78
2016,7,18,11,0,928.0,95.0,3.5,24.0,949.0,1028.1,754.95
2016,7,18,11,15,930.5,95.5,3.6,24.0,963.5,1022.26,751.32
2016,7,18,11,30,933.0,96.0,3.7,24.0,978.0,1012.67,745.37
2016,7,18,11,45,933.5,97.0,3.8,24.5,985.0,997.96,734.67
2016,7,18,12,0,934.0,98.0,3.9,25.0,992.0,979.67,721.7
2016,7,18,12,15,934.5,98.0,3.95,24.5,992.0,956.94,708.33
2016,7,18,12,30,935.0,98.0,4.0,24.0,992.0,930.87,692.68
2016,7,18,12,45,936.0,96.0,4.1,24.0,985.0,900.14,672.69
2016,7,18,13,0,937.0,94.0,4.2,24.0,978.0,866.29,650.45
2016,7,18,13,15,934.5,93.5,4.25,24.0,963.5,828.03,624.78
2016,7,18,13,30,932.0,93.0,4.3,24.0,949.0,787.13,597.07
2016,7,18,13,45,930.0,91.0,4.4,24.0,927.5,742.75,566.81
2016,7,18,14,0,928.0,89.0,4.5,24.0,906.0,696.06,532.64
2016,7,18,14,15,922.5,88.0,4.45,23.5,878.0,645.95,495.14
2016,7,18,14,30,917.0,87.0,4.4,23.0,850.0,594.22,455.3
2016,7,18,14,45,911.5,84.5,4.4,23.0,816.0,539.82,411.51
2016,7,18,15,0,906.0,82.0,4.4,23.0,782.0,484.28,365.51
2016,7,18,15,15,896.5,80.5,4.35,22.5,742.5,427.08,317.4
2016,7,18,15,30,887.0,79.0,4.3,22.0,703.0,369.63,267.69
2016,7,18,15,45,877.0,76.0,4.25,22.0,659.5,310.85,215.53
2016,7,18,16,0,867.0,73.0,4.2,22.0,616.0,252.4,163.83
2016,7,18,16,15,850.5,71.0,4.1,21.5,568.0,194.24,115.05
2016,7,18,16,30,834.0,69.0,4.0,21.0,520.0,137.61,73.36
2016,7,18,16,45,814.5,65.5,3.95,21.0,470.5,81.51,44.64
2016,7,18,17,0,795.0,62.0,3.9,21.0,421.0,53.69,40.97
2016,7,18,17,15,765.5,58.5,3.75,20.5,370.0,44.43,33.16
2016,7,18,17,30,736.0,55.0,3.6,20.0,319.0,42.69,31.8
2016,7,18,17,45,695.5,51.0,3.5,19.5,268.5,40.42,29.92
2016,7,18,18,0,655.0,47.0,3.4,19.0,218.0,38.11,27.9
2016,7,18,18,15,591.0,41.5,3.2,18.0,170.0,34.35,24.54
2016,7,18,18,30,527.0,36.0,3.0,17.0,122.0,30.54,20.94
2016,7,18,18,45,419.0,28.0,2.9,16.5,81.5,24.19,14.75
2016,7,18,19,0,311.0,20.0,2.8,16.0,41.0,16.22,3.26
2016,7,18,19,15,155.5,10.0,2.75,15.5,20.5,9.1,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,169.0,10.5,2.2,12.5,23.0,46.61,0.0
2016,7,19,5,30,338.0,21.0,2.4,13.0,46.0,127.48,64.49
2016,7,19,5,45,444.5,28.5,2.6,14.0,87.5,194.93,143.33
2016,7,19,6,0,551.0,36.0,2.8,15.0,129.0,271.79,212.01
2016,7,19,6,15,613.0,41.0,2.75,15.0,177.5,337.21,271.22
2016,7,19,6,30,675.0,46.0,2.7,15.0,226.0,408.37,333.44
2016,7,19,6,45,407.5,94.0,2.7,15.5,209.5,347.83,286.2
2016,7,19,7,0,140.0,142.0,2.7,16.0,193.0,239.09,195.84
2016,7,19,7,15,477.0,101.0,2.7,16.5,312.5,448.61,369.01
2016,7,19,7,30,814.0,60.0,2.7,17.0,432.0,651.53,526.47
2016,7,19,7,45,835.0,62.5,2.7,18.0,482.5,704.82,560.91
2016,7,19,8,0,856.0,65.0,2.7,19.0,533.0,757.38,594.82
2016,7,19,8,15,872.0,67.0,2.7,19.5,580.5,804.14,624.85
2016,7,19,8,30,888.0,69.0,2.7,20.0,628.0,849.16,653.08
2016,7,19,8,45,899.0,71.0,2.75,20.5,672.0,887.69,676.72
2016,7,19,9,0,910.0,73.0,2.8,21.0,716.0,923.62,698.34
2016,7,19,9,15,919.0,74.5,2.85,21.5,756.0,954.26,716.2
2016,7,19,9,30,928.0,76.0,2.9,22.0,796.0,981.78,731.91
2016,7,19,9,45,928.5,81.5,2.95,23.0,829.0,1002.22,741.45
2016,7,19,10,0,929.0,87.0,3.0,24.0,862.0,1018.85,748.52
2016,7,19,10,15,934.5,88.0,3.05,24.0,890.0,1031.67,756.12
2016,7,19,10,30,940.0,89.0,3.1,24.0,918.0,1040.77,761.43
2016,7,19,10,45,942.0,91.0,3.15,24.5,939.0,1043.63,761.36
2016,7,19,11,0,944.0,93.0,3.2,25.0,960.0,1042.62,758.96
2016,7,19,11,15,946.5,93.5,3.25,25.0,974.5,1036.69,755.01
2016,7,19,11,30,949.0,94.0,3.3,25.0,989.0,1026.96,748.74
2016,7,19,11,45,950.5,93.5,3.4,25.5,996.5,1011.49,737.79
2016,7,19,12,0,952.0,93.0,3.5,26.0,1004.0,992.39,724.55
2016,7,19,12,15,952.0,93.0,3.55,26.0,1003.5,968.84,709.52
2016,7,19,12,30,952.0,93.0,3.6,26.0,1003.0,941.91,692.26
2016,7,19,12,45,942.0,98.5,3.7,26.5,993.0,908.24,669.42
2016,7,19,13,0,932.0,104.0,3.8,27.0,983.0,871.91,644.72
2016,7,19,13,15,929.0,103.5,3.85,27.0,968.0,833.28,619.34
2016,7,19,13,30,926.0,103.0,3.9,27.0,953.0,792.07,591.96
2016,7,19,13,45,924.0,100.5,3.95,27.0,931.0,747.37,561.9
2016,7,19,14,0,922.0,98.0,4.0,27.0,909.0,700.37,527.65
2016,7,19,14,15,915.5,97.0,4.0,26.5,880.0,649.79,490.7
2016,7,19,14,30,909.0,96.0,4.0,26.0,851.0,597.69,451.47
2016,7,19,14,45,903.0,93.5,4.05,26.0,817.0,543.31,408.52
2016,7,19,15,0,897.0,91.0,4.1,26.0,783.0,487.85,363.4
2016,7,19,15,15,886.5,89.0,4.1,25.5,742.5,430.16,315.8
2016,7,19,15,30,876.0,87.0,4.1,25.0,702.0,372.37,266.67
2016,7,19,15,45,866.0,83.5,4.1,25.0,658.5,313.66,215.39
2016,7,19,16,0,856.0,80.0,4.1,25.0,615.0,255.29,164.51
2016,7,19,16,15,838.5,77.5,4.05,24.5,567.0,197.05,116.41
2016,7,19,16,30,821.0,75.0,4.0,24.0,519.0,140.48,75.34
2016,7,19,16,45,803.0,70.5,4.0,23.5,469.5,76.48,40.46
2016,7,19,17,0,785.0,66.0,4.0,23.0,420.0,48.96,36.57
2016,7,19,17,15,754.0,62.5,3.9,22.0,368.5,47.41,35.53
2016,7,19,17,30,723.0,59.0,3.8,21.0,317.0,45.8,34.37
2016,7,19,17,45,683.5,54.0,3.7,20.5,266.5,42.85,31.91
2016,7,19,18,0,644.0,49.0,3.6,20.0,216.0,39.81,29.26
2016,7,19,18,15,578.5,43.0,3.35,19.0,168.5,35.69,25.58
2016,7,19,18,30,513.0,37.0,3.1,18.0,121.0,31.5,21.65
2016,7,19,18,45,407.0,28.5,2.9,17.5,80.5,22.67,13.34
2016,7,19,19,0,301.0,20.0,2.7,17.0,40.0,16.26,2.56
2016,7,19,19,15,150.5,10.0,2.6,16.5,20.0,9.1,0.0
2016,7,19,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,170.5,10.0,2.1,13.5,22.0,46.42,0.0
2016,7,20,5,30,341.0,20.0,2.3,14.0,44.0,126.88,59.83
2016,7,20,5,45,444.0,27.5,2.55,14.5,85.5,193.63,141.61
2016,7,20,6,0,547.0,35.0,2.8,15.0,127.0,269.02,209.66
2016,7,20,6,15,609.0,40.0,2.8,15.5,175.0,334.19,268.28
2016,7,20,6,30,671.0,45.0,2.8,16.0,223.0,405.14,329.78
2016,7,20,6,45,713.0,49.0,2.8,17.0,274.0,469.08,382.8
2016,7,20,7,0,755.0,53.0,2.8,18.0,325.0,535.79,435.59
2016,7,20,7,15,784.0,56.0,2.75,18.5,376.5,590.22,477.57
2016,7,20,7,30,813.0,59.0,2.7,19.0,428.0,649.77,520.24
2016,7,20,7,45,834.5,61.0,2.65,19.5,479.0,702.83,556.11
2016,7,20,8,0,856.0,63.0,2.6,20.0,530.0,755.22,590.52
2016,7,20,8,15,872.5,65.0,2.55,20.5,578.0,802.47,620.39
2016,7,20,8,30,889.0,67.0,2.5,21.0,626.0,848.0,648.41
2016,7,20,8,45,901.0,69.0,2.5,22.0,670.5,887.53,670.85
2016,7,20,9,0,913.0,71.0,2.5,23.0,715.0,924.49,691.15
2016,7,20,9,15,923.0,72.5,2.5,23.5,755.5,956.21,709.0
2016,7,20,9,30,933.0,74.0,2.5,24.0,796.0,984.83,724.68
2016,7,20,9,45,929.0,82.0,2.5,25.0,828.5,1003.86,732.62
2016,7,20,10,0,925.0,90.0,2.5,26.0,861.0,1018.82,738.0
2016,7,20,10,15,931.0,91.0,2.55,26.5,889.5,1032.1,744.35
2016,7,20,10,30,937.0,92.0,2.6,27.0,918.0,1041.66,748.42
2016,7,20,10,45,942.5,92.0,2.65,27.5,940.5,1045.87,749.24
2016,7,20,11,0,948.0,92.0,2.7,28.0,963.0,1046.25,747.8
2016,7,20,11,15,951.0,92.5,2.75,28.0,978.0,1040.8,744.32
2016,7,20,11,30,954.0,93.0,2.8,28.0,993.0,1031.52,738.55
2016,7,20,11,45,957.0,92.5,2.85,28.5,1001.0,1017.42,728.4
2016,7,20,12,0,960.0,92.0,2.9,29.0,1009.0,999.61,716.0
2016,7,20,12,15,960.0,92.0,2.95,29.0,1009.0,975.87,701.31
2016,7,20,12,30,960.0,92.0,3.0,29.0,1009.0,948.71,684.43
2016,7,20,12,45,959.0,91.5,3.15,29.5,1001.5,916.91,663.82
2016,7,20,13,0,958.0,91.0,3.3,30.0,994.0,881.99,641.01
2016,7,20,13,15,956.0,90.5,3.4,30.0,979.0,843.3,616.47
2016,7,20,13,30,954.0,90.0,3.5,30.0,964.0,801.85,589.81
2016,7,20,13,45,950.5,89.0,3.6,30.0,942.0,756.29,560.0
2016,7,20,14,0,947.0,88.0,3.7,30.0,920.0,708.46,526.34
2016,7,20,14,15,941.0,87.0,3.75,29.5,891.5,657.02,489.54
2016,7,20,14,30,935.0,86.0,3.8,29.0,863.0,603.96,450.32
2016,7,20,14,45,928.0,84.5,3.9,29.0,828.0,548.58,407.27
2016,7,20,15,0,921.0,83.0,4.0,29.0,793.0,492.17,362.02
2016,7,20,15,15,911.0,81.5,4.05,28.5,752.5,433.78,314.42
2016,7,20,15,30,901.0,80.0,4.1,28.0,712.0,375.17,265.14
2016,7,20,15,45,889.0,78.0,4.15,27.5,667.0,315.64,214.15
2016,7,20,16,0,877.0,76.0,4.2,27.0,622.0,256.64,163.5
2016,7,20,16,15,860.0,73.5,4.15,26.0,573.5,197.22,114.96
2016,7,20,16,30,843.0,71.0,4.1,25.0,525.0,139.4,73.37
2016,7,20,16,45,821.0,68.0,4.1,24.5,474.5,82.84,45.3
2016,7,20,17,0,799.0,65.0,4.1,24.0,424.0,48.39,35.92
2016,7,20,17,15,768.5,61.5,4.0,23.0,372.0,46.8,34.85
2016,7,20,17,30,738.0,58.0,3.9,22.0,320.0,45.14,33.66
2016,7,20,17,45,695.5,53.5,3.85,21.5,268.5,42.56,31.51
2016,7,20,18,0,653.0,49.0,3.8,21.0,217.0,39.91,29.2
2016,7,20,18,15,586.5,43.0,3.65,20.0,169.0,35.78,25.53
2016,7,20,18,30,520.0,37.0,3.5,19.0,121.0,31.58,21.6
2016,7,20,18,45,410.5,28.5,3.35,18.0,80.0,22.74,13.3
2016,7,20,19,0,301.0,20.0,3.2,17.0,39.0,16.32,1.75
2016,7,20,19,15,150.5,10.0,3.1,16.5,19.5,9.1,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
