Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,159.0,10.5,2.5,13.5,21.5,44.3,0.0
2016,7,21,5,30,318.0,21.0,2.7,14.0,43.0,123.29,53.67
2016,7,21,5,45,427.0,29.0,2.95,14.5,84.5,189.33,138.18
2016,7,21,6,0,536.0,37.0,3.2,15.0,126.0,266.78,208.01
2016,7,21,6,15,600.0,42.5,3.2,15.5,174.0,333.01,267.61
2016,7,21,6,30,664.0,48.0,3.2,16.0,222.0,405.21,330.3
2016,7,21,6,45,332.0,77.5,3.25,16.5,164.5,286.65,236.12
2016,7,21,7,0,0.0,107.0,3.3,17.0,107.0,98.62,77.41
2016,7,21,7,15,63.5,147.0,3.3,17.5,175.5,188.94,153.33
2016,7,21,7,30,127.0,187.0,3.3,18.0,244.0,290.89,236.25
2016,7,21,7,45,489.0,127.0,3.3,19.0,386.5,523.54,424.41
2016,7,21,8,0,851.0,67.0,3.3,20.0,529.0,756.46,596.43
2016,7,21,8,15,866.5,69.5,3.3,20.5,577.0,803.31,625.47
2016,7,21,8,30,882.0,72.0,3.3,21.0,625.0,848.38,653.99
2016,7,21,8,45,894.0,73.5,3.3,21.5,669.0,887.08,677.59
2016,7,21,9,0,906.0,75.0,3.3,22.0,713.0,923.26,699.17
2016,7,21,9,15,915.5,76.5,3.3,22.5,752.5,954.33,717.04
2016,7,21,9,30,925.0,78.0,3.3,23.0,792.0,982.31,732.71
2016,7,21,9,45,930.5,80.0,3.35,23.5,826.5,1003.67,744.3
2016,7,21,10,0,936.0,82.0,3.4,24.0,861.0,1021.45,753.59
2016,7,21,10,15,941.5,83.0,3.4,24.5,889.5,1034.45,759.42
2016,7,21,10,30,947.0,84.0,3.4,25.0,918.0,1043.7,762.92
2016,7,21,10,45,951.5,84.0,3.45,25.5,940.0,1047.03,763.11
2016,7,21,11,0,956.0,84.0,3.5,26.0,962.0,1046.51,760.96
2016,7,21,11,15,959.0,84.5,3.6,26.0,977.0,1041.13,757.7
2016,7,21,11,30,962.0,85.0,3.7,26.0,992.0,1031.87,752.05
2016,7,21,11,45,964.0,85.0,3.8,26.5,999.5,1017.31,741.55
2016,7,21,12,0,966.0,85.0,3.9,27.0,1007.0,999.01,728.71
2016,7,21,12,15,966.5,85.0,4.0,27.0,1007.5,975.67,714.05
2016,7,21,12,30,967.0,85.0,4.1,27.0,1008.0,948.86,697.06
2016,7,21,12,45,956.0,92.0,4.25,27.0,998.0,915.38,675.78
2016,7,21,13,0,945.0,99.0,4.4,27.0,988.0,879.18,652.49
2016,7,21,13,15,942.5,98.5,4.45,26.5,973.5,840.43,628.05
2016,7,21,13,30,940.0,98.0,4.5,26.0,959.0,799.01,601.43
2016,7,21,13,45,938.5,96.0,4.6,26.0,937.5,754.44,571.51
2016,7,21,14,0,937.0,94.0,4.7,26.0,916.0,707.47,537.39
2016,7,21,14,15,931.5,93.0,4.65,25.5,887.5,656.7,499.7
2016,7,21,14,30,926.0,92.0,4.6,25.0,859.0,604.27,459.65
2016,7,21,14,45,922.5,88.5,4.6,25.0,825.0,549.32,415.76
2016,7,21,15,0,919.0,85.0,4.6,25.0,791.0,493.01,369.45
2016,7,21,15,15,909.0,83.0,4.5,24.5,751.0,434.22,320.36
2016,7,21,15,30,899.0,81.0,4.4,24.0,711.0,375.23,269.72
2016,7,21,15,45,891.0,77.0,4.35,23.5,667.0,315.26,217.32
2016,7,21,16,0,883.0,73.0,4.3,23.0,623.0,255.4,164.95
2016,7,21,16,15,866.5,71.0,4.15,22.5,574.5,196.06,115.39
2016,7,21,16,30,850.0,69.0,4.0,22.0,526.0,138.25,73.13
2016,7,21,16,45,832.5,65.0,3.9,22.0,476.0,80.69,44.03
2016,7,21,17,0,815.0,61.0,3.8,22.0,426.0,53.15,40.35
2016,7,21,17,15,785.5,57.5,3.65,21.0,373.5,50.54,38.4
2016,7,21,17,30,756.0,54.0,3.5,20.0,321.0,42.15,31.34
2016,7,21,17,45,715.5,49.5,3.4,19.5,270.0,39.43,29.06
2016,7,21,18,0,675.0,45.0,3.3,19.0,219.0,36.63,26.6
2016,7,21,18,15,610.0,40.0,3.05,18.5,170.0,33.24,23.48
2016,7,21,18,30,545.0,35.0,2.8,18.0,121.0,29.84,20.18
2016,7,21,18,45,434.0,27.0,2.6,17.5,80.0,23.44,13.86
2016,7,21,19,0,323.0,19.0,2.4,17.0,39.0,16.89,0.97
2016,7,21,19,15,161.5,9.5,2.35,16.5,19.5,8.64,0.0
2016,7,21,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,164.5,10.0,2.0,13.5,21.0,45.0,0.0
2016,7,22,5,30,329.0,20.0,2.3,14.0,42.0,122.42,47.58
2016,7,22,5,45,436.5,28.0,2.6,15.0,83.0,191.44,138.82
2016,7,22,6,0,544.0,36.0,2.9,16.0,124.0,268.79,208.38
2016,7,22,6,15,608.5,41.0,2.9,16.5,173.0,335.1,267.84
2016,7,22,6,30,673.0,46.0,2.9,17.0,222.0,407.41,330.35
2016,7,22,6,45,716.0,50.0,2.9,17.5,273.5,472.14,384.65
2016,7,22,7,0,759.0,54.0,2.9,18.0,325.0,539.73,438.94
2016,7,22,7,15,789.0,57.0,2.85,18.5,377.5,595.08,481.68
2016,7,22,7,30,819.0,60.0,2.8,19.0,430.0,655.66,525.15
2016,7,22,7,45,841.5,62.5,2.8,20.0,481.5,710.43,561.45
2016,7,22,8,0,864.0,65.0,2.8,21.0,533.0,764.59,596.21
2016,7,22,8,15,880.5,67.5,2.8,22.0,582.0,812.82,625.78
2016,7,22,8,30,897.0,70.0,2.8,23.0,631.0,859.3,653.42
2016,7,22,8,45,909.5,71.5,2.85,24.0,676.0,898.97,676.16
2016,7,22,9,0,922.0,73.0,2.9,25.0,721.0,936.1,696.82
2016,7,22,9,15,932.0,74.5,2.9,25.5,762.0,968.08,714.78
2016,7,22,9,30,942.0,76.0,2.9,26.0,803.0,996.92,730.55
2016,7,22,9,45,937.5,85.0,2.95,26.5,835.5,1016.75,740.82
2016,7,22,10,0,933.0,94.0,3.0,27.0,868.0,1032.41,748.52
2016,7,22,10,15,939.0,95.0,3.0,27.5,897.5,1045.73,754.37
2016,7,22,10,30,945.0,96.0,3.0,28.0,927.0,1055.3,757.92
2016,7,22,10,45,950.5,96.5,3.05,29.0,949.5,1060.01,757.44
2016,7,22,11,0,956.0,97.0,3.1,30.0,972.0,1060.82,754.66
2016,7,22,11,15,958.5,97.5,3.1,30.0,987.0,1054.75,750.29
2016,7,22,11,30,961.0,98.0,3.1,30.0,1002.0,1044.79,743.66
2016,7,22,11,45,963.5,97.5,3.15,30.5,1010.0,1030.01,733.05
2016,7,22,12,0,966.0,97.0,3.2,31.0,1018.0,1011.5,720.2
2016,7,22,12,15,965.5,97.0,3.25,31.0,1017.5,987.04,705.09
2016,7,22,12,30,965.0,97.0,3.3,31.0,1017.0,959.16,687.8
2016,7,22,12,45,963.0,97.5,3.35,31.5,1009.0,927.14,666.42
2016,7,22,13,0,961.0,98.0,3.4,32.0,1001.0,892.02,643.0
2016,7,22,13,15,957.5,97.5,3.45,32.0,985.0,851.86,617.45
2016,7,22,13,30,954.0,97.0,3.5,32.0,969.0,809.04,589.9
2016,7,22,13,45,950.5,95.5,3.55,32.0,946.5,762.85,559.78
2016,7,22,14,0,947.0,94.0,3.6,32.0,924.0,714.38,525.73
2016,7,22,14,15,940.5,93.0,3.6,31.5,894.5,662.44,488.86
2016,7,22,14,30,934.0,92.0,3.6,31.0,865.0,608.93,449.65
2016,7,22,14,45,926.0,90.5,3.65,31.0,829.0,552.89,406.54
2016,7,22,15,0,918.0,89.0,3.7,31.0,793.0,495.93,361.34
2016,7,22,15,15,907.5,87.0,3.7,30.5,752.5,436.87,313.77
2016,7,22,15,30,897.0,85.0,3.7,30.0,712.0,377.67,264.59
2016,7,22,15,45,883.0,83.0,3.7,30.0,666.5,317.6,213.35
2016,7,22,16,0,869.0,81.0,3.7,30.0,621.0,258.28,162.87
2016,7,22,16,15,851.5,78.5,3.65,29.0,572.0,199.03,115.23
2016,7,22,16,30,834.0,76.0,3.6,28.0,523.0,141.43,74.51
2016,7,22,16,45,810.0,73.0,3.6,27.5,471.5,77.38,41.01
2016,7,22,17,0,786.0,70.0,3.6,27.0,420.0,52.07,38.58
2016,7,22,17,15,754.0,66.0,3.45,26.0,368.0,50.25,37.34
2016,7,22,17,30,722.0,62.0,3.3,25.0,316.0,48.35,35.97
2016,7,22,17,45,675.5,57.5,3.2,24.0,264.5,45.9,34.04
2016,7,22,18,0,629.0,53.0,3.1,23.0,213.0,43.42,31.96
2016,7,22,18,15,558.5,46.0,2.9,22.0,164.5,35.29,24.86
2016,7,22,18,30,488.0,39.0,2.7,21.0,116.0,30.71,20.62
2016,7,22,18,45,368.0,29.5,2.5,20.0,75.5,23.67,13.78
2016,7,22,19,0,248.0,20.0,2.3,19.0,35.0,16.4,0.0
2016,7,22,19,15,124.0,10.0,2.3,18.5,17.5,9.1,0.0
2016,7,22,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,134.5,10.5,1.45,13.5,19.0,38.87,0.0
2016,7,23,5,30,269.0,21.0,1.6,14.0,38.0,108.72,36.22
2016,7,23,5,45,386.0,30.0,1.75,15.0,78.5,179.55,129.72
2016,7,23,6,0,503.0,39.0,1.9,16.0,119.0,258.59,199.87
2016,7,23,6,15,571.5,45.0,1.75,17.0,168.0,322.96,256.39
2016,7,23,6,30,640.0,51.0,1.6,18.0,217.0,396.66,318.07
2016,7,23,6,45,687.5,55.5,1.5,19.0,269.0,462.97,371.34
2016,7,23,7,0,735.0,60.0,1.4,20.0,321.0,532.61,424.37
2016,7,23,7,15,766.5,63.5,1.35,21.0,373.5,593.44,468.4
2016,7,23,7,30,798.0,67.0,1.3,22.0,426.0,655.17,510.15
2016,7,23,7,45,822.0,69.5,1.3,23.5,477.5,704.71,539.94
2016,7,23,8,0,846.0,72.0,1.3,25.0,529.0,759.25,572.11
2016,7,23,8,15,863.0,74.5,1.45,26.0,577.5,807.19,601.48
2016,7,23,8,30,880.0,77.0,1.6,27.0,626.0,853.47,629.21
2016,7,23,8,45,892.5,79.5,1.75,28.0,671.0,893.77,652.55
2016,7,23,9,0,905.0,82.0,1.9,29.0,716.0,931.54,673.95
2016,7,23,9,15,915.0,83.5,2.05,30.0,756.5,963.05,691.08
2016,7,23,9,30,925.0,85.0,2.2,31.0,797.0,991.48,706.15
2016,7,23,9,45,932.5,86.0,2.35,32.0,832.0,1013.62,717.17
2016,7,23,10,0,940.0,87.0,2.5,33.0,867.0,1032.26,726.0
2016,7,23,10,15,946.0,88.0,2.6,33.5,896.0,1045.76,732.66
2016,7,23,10,30,952.0,89.0,2.7,34.0,925.0,1055.48,737.11
2016,7,23,10,45,953.5,91.5,2.85,35.0,946.5,1058.41,736.44
2016,7,23,11,0,955.0,94.0,3.0,36.0,968.0,1057.4,733.46
2016,7,23,11,15,958.0,94.5,3.05,36.0,983.0,1051.87,729.99
2016,7,23,11,30,961.0,95.0,3.1,36.0,998.0,1042.45,724.27
2016,7,23,11,45,960.5,96.5,3.2,36.5,1005.0,1026.81,713.72
2016,7,23,12,0,960.0,98.0,3.3,37.0,1012.0,1007.47,700.99
2016,7,23,12,15,960.0,98.0,3.4,37.0,1011.5,983.57,686.89
2016,7,23,12,30,960.0,98.0,3.5,37.0,1011.0,956.24,670.59
2016,7,23,12,45,951.0,102.5,3.6,37.0,1001.5,922.01,649.82
2016,7,23,13,0,942.0,107.0,3.7,37.0,992.0,885.06,627.15
2016,7,23,13,15,939.5,106.5,3.75,37.0,977.0,846.23,602.8
2016,7,23,13,30,937.0,106.0,3.8,37.0,962.0,804.73,576.48
2016,7,23,13,45,936.0,103.0,3.85,37.0,940.5,759.57,547.46
2016,7,23,14,0,935.0,100.0,3.9,37.0,919.0,711.98,514.36
2016,7,23,14,15,929.5,99.0,3.9,36.5,890.0,661.1,478.85
2016,7,23,14,30,924.0,98.0,3.9,36.0,861.0,608.57,441.02
2016,7,23,14,45,919.5,94.5,3.95,35.5,827.0,553.02,399.86
2016,7,23,15,0,915.0,91.0,4.0,35.0,793.0,496.22,356.22
2016,7,23,15,15,905.0,89.5,3.95,34.5,752.5,437.84,309.74
2016,7,23,15,30,895.0,88.0,3.9,34.0,712.0,379.25,261.67
2016,7,23,15,45,883.5,85.0,3.9,33.5,667.0,319.08,211.51
2016,7,23,16,0,872.0,82.0,3.9,33.0,622.0,259.41,161.67
2016,7,23,16,15,854.5,79.5,3.8,32.0,573.0,199.88,114.37
2016,7,23,16,30,837.0,77.0,3.7,31.0,524.0,142.0,74.0
2016,7,23,16,45,815.0,73.5,3.65,30.5,473.0,77.43,40.7
2016,7,23,17,0,793.0,70.0,3.6,30.0,422.0,52.18,38.16
2016,7,23,17,15,760.5,66.0,3.45,29.0,369.5,50.35,36.93
2016,7,23,17,30,728.0,62.0,3.3,28.0,317.0,48.45,35.58
2016,7,23,17,45,682.0,57.0,3.15,27.0,265.0,45.58,33.31
2016,7,23,18,0,636.0,52.0,3.0,26.0,213.0,42.63,30.86
2016,7,23,18,15,565.0,45.5,2.85,24.5,164.0,34.97,24.28
2016,7,23,18,30,494.0,39.0,2.7,23.0,115.0,30.81,20.47
2016,7,23,18,45,371.5,29.5,2.55,22.0,74.5,23.76,13.61
2016,7,23,19,0,249.0,20.0,2.4,21.0,34.0,16.48,0.0
2016,7,23,19,15,124.5,10.0,2.45,20.0,17.0,9.1,0.0
2016,7,23,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,118.5,10.5,2.4,14.5,17.5,35.35,0.0
2016,7,24,5,30,237.0,21.0,2.5,15.0,35.0,99.37,26.22
2016,7,24,5,45,355.0,30.5,2.6,16.0,75.0,169.81,121.9
2016,7,24,6,0,473.0,40.0,2.7,17.0,115.0,248.04,191.42
2016,7,24,6,15,544.0,47.0,2.65,17.5,163.5,315.42,251.03
2016,7,24,6,30,615.0,54.0,2.6,18.0,212.0,389.86,314.65
2016,7,24,6,45,664.0,59.0,2.6,19.0,263.5,454.04,367.5
2016,7,24,7,0,713.0,64.0,2.6,20.0,315.0,524.13,422.53
2016,7,24,7,15,746.0,68.0,2.6,21.0,367.5,585.61,468.6
2016,7,24,7,30,779.0,72.0,2.6,22.0,420.0,648.16,512.97
2016,7,24,7,45,803.5,75.0,2.65,23.0,471.5,703.85,549.72
2016,7,24,8,0,828.0,78.0,2.7,24.0,523.0,759.11,585.1
2016,7,24,8,15,846.5,80.5,2.7,24.5,572.0,801.13,611.17
2016,7,24,8,30,865.0,83.0,2.7,25.0,621.0,848.12,640.25
2016,7,24,8,45,878.0,85.5,2.7,26.0,666.5,888.37,662.87
2016,7,24,9,0,891.0,88.0,2.7,27.0,712.0,926.18,683.44
2016,7,24,9,15,623.0,207.5,2.65,28.0,656.0,840.04,620.98
2016,7,24,9,30,355.0,327.0,2.6,29.0,600.0,699.25,515.42
2016,7,24,9,45,639.0,212.5,2.6,30.0,731.0,881.32,642.68
2016,7,24,10,0,923.0,98.0,2.6,31.0,862.0,1028.23,731.72
2016,7,24,10,15,929.0,99.5,2.6,31.5,891.5,1041.99,736.4
2016,7,24,10,30,935.0,101.0,2.6,32.0,921.0,1052.01,740.09
2016,7,24,10,45,936.5,104.0,2.65,32.5,942.5,1055.27,740.23
2016,7,24,11,0,938.0,107.0,2.7,33.0,964.0,1054.61,738.13
2016,7,24,11,15,941.0,107.5,2.75,33.5,979.0,1049.0,733.13
2016,7,24,11,30,944.0,108.0,2.8,34.0,994.0,1039.57,725.92
2016,7,24,11,45,942.5,110.5,2.85,34.5,1001.0,1023.97,715.05
2016,7,24,12,0,941.0,113.0,2.9,35.0,1008.0,1004.75,702.05
2016,7,24,12,15,941.0,113.0,2.9,35.0,1007.5,981.04,687.38
2016,7,24,12,30,941.0,113.0,2.9,35.0,1007.0,953.97,670.64
2016,7,24,12,45,932.5,117.0,2.9,35.5,997.0,919.98,648.16
2016,7,24,13,0,924.0,121.0,2.9,36.0,987.0,883.31,624.01
2016,7,24,13,15,920.5,120.0,2.95,36.0,971.5,843.71,599.48
2016,7,24,13,30,917.0,119.0,3.0,36.0,956.0,801.57,573.05
2016,7,24,13,45,911.0,118.5,3.1,36.0,933.0,755.73,543.66
2016,7,24,14,0,905.0,118.0,3.2,36.0,910.0,707.91,510.79
2016,7,24,14,15,898.0,117.0,3.25,35.5,880.0,657.31,475.87
2016,7,24,14,30,891.0,116.0,3.3,35.0,850.0,605.26,438.74
2016,7,24,14,45,882.5,113.0,3.35,35.0,814.5,549.59,396.92
2016,7,24,15,0,874.0,110.0,3.4,35.0,779.0,493.15,353.19
2016,7,24,15,15,862.0,108.0,3.45,34.5,738.0,435.57,307.92
2016,7,24,15,30,850.0,106.0,3.5,34.0,697.0,378.06,261.26
2016,7,24,15,45,837.0,102.0,3.55,33.5,652.0,313.6,208.52
2016,7,24,16,0,824.0,98.0,3.6,33.0,607.0,254.69,159.72
2016,7,24,16,15,803.5,94.5,3.6,32.0,558.0,196.05,113.5
2016,7,24,16,30,783.0,91.0,3.6,31.0,509.0,139.6,74.27
2016,7,24,16,45,759.0,86.5,3.6,30.0,458.0,84.71,47.9
2016,7,24,17,0,735.0,82.0,3.6,29.0,407.0,60.97,45.69
2016,7,24,17,15,699.0,77.0,3.55,27.5,355.0,53.45,39.8
2016,7,24,17,30,663.0,72.0,3.5,26.0,303.0,51.39,38.4
2016,7,24,17,45,613.0,65.5,3.45,25.0,252.0,47.99,35.67
2016,7,24,18,0,563.0,59.0,3.4,24.0,201.0,44.44,32.68
2016,7,24,18,15,488.0,51.0,3.35,23.0,153.5,39.4,28.23
2016,7,24,18,30,413.0,43.0,3.3,22.0,106.0,34.21,23.42
2016,7,24,18,45,295.0,31.0,3.25,21.0,67.5,25.07,14.62
2016,7,24,19,0,177.0,19.0,3.2,20.0,29.0,15.54,0.0
2016,7,24,19,15,88.5,9.5,3.2,19.0,14.5,8.64,0.0
2016,7,24,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,25.74,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,73.33,12.5
2016,7,25,5,45,257.0,34.0,2.85,15.0,66.5,139.08,99.71
2016,7,25,6,0,361.0,48.0,3.0,16.0,104.0,212.58,164.94
2016,7,25,6,15,434.0,58.5,3.0,16.5,150.5,278.93,223.4
2016,7,25,6,30,507.0,69.0,3.0,17.0,197.0,352.69,286.65
2016,7,25,6,45,557.5,77.0,3.0,17.5,247.5,418.08,341.43
2016,7,25,7,0,608.0,85.0,3.0,18.0,298.0,487.38,397.33
2016,7,25,7,15,645.5,91.5,2.95,19.0,350.0,549.91,444.96
2016,7,25,7,30,683.0,98.0,2.9,20.0,402.0,614.19,491.95
2016,7,25,7,45,706.0,104.5,2.9,21.0,452.0,668.96,529.83
2016,7,25,8,0,729.0,111.0,2.9,22.0,502.0,723.42,565.39
2016,7,25,8,15,523.0,182.5,2.9,22.5,476.5,653.62,509.49
2016,7,25,8,30,317.0,254.0,2.9,23.0,451.0,557.52,432.8
2016,7,25,8,45,554.0,194.0,2.95,24.0,568.5,727.24,558.8
2016,7,25,9,0,791.0,134.0,3.0,25.0,686.0,895.52,671.87
2016,7,25,9,15,804.0,137.0,3.0,26.0,727.0,928.99,688.75
2016,7,25,9,30,817.0,140.0,3.0,27.0,768.0,959.74,704.67
2016,7,25,9,45,842.0,135.0,3.0,28.0,807.5,990.59,720.43
2016,7,25,10,0,867.0,130.0,3.0,29.0,847.0,1007.68,727.14
2016,7,25,10,15,874.0,131.5,3.0,29.5,876.0,1021.58,733.37
2016,7,25,10,30,881.0,133.0,3.0,30.0,905.0,1031.93,737.45
2016,7,25,10,45,887.0,134.0,3.05,31.0,927.5,1037.14,737.33
2016,7,25,11,0,893.0,135.0,3.1,32.0,950.0,1038.66,735.03
2016,7,25,11,15,896.0,136.0,3.15,32.5,965.0,1033.47,730.16
2016,7,25,11,30,899.0,137.0,3.2,33.0,980.0,1024.6,723.15
2016,7,25,11,45,903.0,136.0,3.25,33.5,988.5,1011.16,713.42
2016,7,25,12,0,907.0,135.0,3.3,34.0,997.0,994.16,701.57
2016,7,25,12,15,907.0,135.0,3.35,34.0,996.5,970.91,687.27
2016,7,25,12,30,907.0,135.0,3.4,34.0,996.0,944.41,670.93
2016,7,25,12,45,904.5,135.0,3.45,34.0,988.0,912.63,651.15
2016,7,25,13,0,902.0,135.0,3.5,34.0,980.0,878.01,629.44
2016,7,25,13,15,899.0,134.5,3.55,34.0,964.5,839.84,605.25
2016,7,25,13,30,896.0,134.0,3.6,34.0,949.0,799.16,579.18
2016,7,25,13,45,891.5,132.0,3.65,34.0,926.5,753.78,548.83
2016,7,25,14,0,887.0,130.0,3.7,34.0,904.0,706.38,515.53
2016,7,25,14,15,879.5,128.5,3.75,33.5,874.5,655.72,480.05
2016,7,25,14,30,872.0,127.0,3.8,33.0,845.0,603.71,442.43
2016,7,25,14,45,866.5,122.5,3.85,33.0,810.5,549.19,400.91
2016,7,25,15,0,861.0,118.0,3.9,33.0,776.0,493.61,357.29
2016,7,25,15,15,849.0,115.5,3.9,32.5,735.0,432.51,308.96
2016,7,25,15,30,837.0,113.0,3.9,32.0,694.0,374.44,261.38
2016,7,25,15,45,827.5,107.5,3.9,31.5,650.0,315.1,211.81
2016,7,25,16,0,818.0,102.0,3.9,31.0,606.0,256.2,162.48
2016,7,25,16,15,798.0,98.5,3.85,30.0,557.0,197.9,116.15
2016,7,25,16,30,778.0,95.0,3.8,29.0,508.0,141.76,76.89
2016,7,25,16,45,759.0,88.5,3.75,28.5,458.0,85.72,49.33
2016,7,25,17,0,740.0,82.0,3.7,28.0,408.0,61.09,46.0
2016,7,25,17,15,704.0,77.0,3.6,27.0,355.5,53.57,39.99
2016,7,25,17,30,668.0,72.0,3.5,26.0,303.0,51.5,38.5
2016,7,25,17,45,623.5,65.0,3.4,25.0,252.5,47.73,35.45
2016,7,25,18,0,579.0,58.0,3.3,24.0,202.0,43.78,32.11
2016,7,25,18,15,503.5,50.0,3.15,23.0,154.0,38.69,27.61
2016,7,25,18,30,428.0,42.0,3.0,22.0,106.0,33.45,22.75
2016,7,25,18,45,310.5,30.5,2.85,21.0,67.5,24.73,14.21
2016,7,25,19,0,193.0,19.0,2.7,20.0,29.0,15.65,0.0
2016,7,25,19,15,96.5,9.5,2.65,19.5,14.5,8.64,0.0
2016,7,25,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,86.0,10.0,1.2,15.5,14.5,27.79,0.0
2016,7,26,5,30,172.0,20.0,1.4,16.0,29.0,79.51,6.18
2016,7,26,5,45,282.5,32.5,1.65,17.0,67.0,147.78,104.4
2016,7,26,6,0,393.0,45.0,1.9,18.0,105.0,222.19,170.32
2016,7,26,6,15,466.0,54.5,1.8,19.0,152.5,289.16,228.14
2016,7,26,6,30,539.0,64.0,1.7,20.0,200.0,363.51,289.99
2016,7,26,6,45,589.5,71.0,1.6,21.0,250.5,429.35,342.78
2016,7,26,7,0,640.0,78.0,1.5,22.0,301.0,499.07,395.96
2016,7,26,7,15,676.0,83.5,1.4,23.0,353.0,560.93,440.63
2016,7,26,7,30,712.0,89.0,1.3,24.0,405.0,624.35,484.2
2016,7,26,7,45,737.5,93.5,1.25,25.5,455.5,676.81,516.36
2016,7,26,8,0,763.0,98.0,1.2,27.0,506.0,732.18,548.73
2016,7,26,8,15,783.5,102.0,1.15,28.0,554.5,782.27,577.31
2016,7,26,8,30,804.0,106.0,1.1,29.0,603.0,831.07,604.09
2016,7,26,8,45,818.5,109.5,1.1,30.5,648.0,872.34,624.67
2016,7,26,9,0,833.0,113.0,1.1,32.0,693.0,911.35,643.29
2016,7,26,9,15,845.0,115.5,1.1,33.0,733.5,944.34,659.07
2016,7,26,9,30,857.0,118.0,1.1,34.0,774.0,964.56,666.89
2016,7,26,9,45,867.0,119.5,1.1,35.0,809.0,988.3,676.91
2016,7,26,10,0,877.0,121.0,1.1,36.0,844.0,1008.8,684.86
2016,7,26,10,15,884.0,122.5,1.1,36.5,873.0,1022.9,690.47
2016,7,26,10,30,891.0,124.0,1.1,37.0,902.0,1033.42,694.13
2016,7,26,10,45,896.0,125.0,1.1,38.0,924.5,1037.76,692.88
2016,7,26,11,0,901.0,126.0,1.1,39.0,947.0,1038.37,689.67
2016,7,26,11,15,904.0,126.5,1.2,39.5,962.0,1032.75,686.24
2016,7,26,11,30,907.0,127.0,1.3,40.0,977.0,1023.43,680.77
2016,7,26,11,45,910.0,126.5,1.45,40.5,984.5,1009.5,673.38
2016,7,26,12,0,913.0,126.0,1.6,41.0,992.0,991.99,663.79
2016,7,26,12,15,913.0,126.0,1.75,41.0,992.0,968.69,652.03
2016,7,26,12,30,913.0,126.0,1.9,41.0,992.0,942.11,638.11
2016,7,26,12,45,907.5,128.0,2.05,41.0,983.0,909.44,620.23
2016,7,26,13,0,902.0,130.0,2.2,41.0,974.0,874.04,600.35
2016,7,26,13,15,898.5,129.5,2.3,41.0,958.5,835.48,577.75
2016,7,26,13,30,895.0,129.0,2.4,41.0,943.0,794.43,553.26
2016,7,26,13,45,892.0,126.5,2.5,41.0,921.0,749.71,525.34
2016,7,26,14,0,889.0,124.0,2.6,41.0,899.0,702.84,494.25
2016,7,26,14,15,881.5,122.5,2.65,40.5,869.5,652.08,460.34
2016,7,26,14,30,874.0,121.0,2.7,40.0,840.0,599.97,424.32
2016,7,26,14,45,866.5,118.0,2.75,40.0,805.0,545.52,384.53
2016,7,26,15,0,859.0,115.0,2.8,40.0,770.0,490.2,342.81
2016,7,26,15,15,846.5,112.5,2.8,39.5,729.0,428.89,296.16
2016,7,26,15,30,834.0,110.0,2.8,39.0,688.0,370.75,250.27
2016,7,26,15,45,820.0,106.0,2.85,38.5,643.0,311.5,202.65
2016,7,26,16,0,806.0,102.0,2.9,38.0,598.0,253.21,155.62
2016,7,26,16,15,785.5,98.5,2.9,37.5,549.0,195.49,111.05
2016,7,26,16,30,765.0,95.0,2.9,37.0,500.0,140.01,73.47
2016,7,26,16,45,739.5,90.0,2.9,36.5,449.0,85.65,48.21
2016,7,26,17,0,714.0,85.0,2.9,36.0,398.0,57.49,41.46
2016,7,26,17,15,677.0,80.0,2.75,35.0,346.5,55.65,40.29
2016,7,26,17,30,640.0,75.0,2.6,34.0,295.0,53.71,38.96
2016,7,26,17,45,589.5,68.0,2.5,33.0,244.5,50.02,36.09
2016,7,26,18,0,539.0,61.0,2.4,32.0,194.0,46.18,32.94
2016,7,26,18,15,463.5,52.0,2.05,30.5,147.0,40.37,28.04
2016,7,26,18,30,388.0,43.0,1.7,29.0,100.0,34.36,22.71
2016,7,26,18,45,273.0,30.5,1.4,27.5,63.0,24.77,13.61
2016,7,26,19,0,158.0,18.0,1.1,26.0,26.0,14.76,0.0
2016,7,26,19,15,79.0,9.0,1.1,25.0,13.0,8.19,0.0
2016,7,26,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,27,5,15,39.5,8.0,2.0,18.5,10.0,15.86,0.0
2016,7,27,5,30,79.0,16.0,2.1,19.0,20.0,47.14,0.0
2016,7,27,5,45,162.5,33.0,2.25,19.5,53.5,106.86,73.9
2016,7,27,6,0,246.0,50.0,2.4,20.0,87.0,168.45,128.19
2016,7,27,6,15,312.0,64.0,2.3,21.0,130.0,227.92,179.09
2016,7,27,6,30,378.0,78.0,2.2,22.0,173.0,294.45,234.53
2016,7,27,6,45,436.0,88.0,2.15,23.0,221.0,358.38,286.3
2016,7,27,7,0,494.0,98.0,2.1,24.0,269.0,427.52,340.12
2016,7,27,7,15,532.0,106.5,2.05,25.0,318.0,492.51,388.4
2016,7,27,7,30,570.0,115.0,2.0,26.0,367.0,554.46,432.56
2016,7,27,7,45,606.5,119.5,2.0,27.5,416.5,612.49,471.57
2016,7,27,8,0,643.0,124.0,2.0,29.0,466.0,671.5,509.48
2016,7,27,8,15,665.5,129.0,2.0,30.0,512.5,720.09,539.02
2016,7,27,8,30,688.0,134.0,2.0,31.0,559.0,767.88,567.27
2016,7,27,8,45,709.5,137.0,2.0,32.0,603.5,811.36,591.93
2016,7,27,9,0,731.0,140.0,2.0,33.0,648.0,853.32,615.04
2016,7,27,9,15,745.0,143.0,2.0,33.5,687.5,881.1,629.87
2016,7,27,9,30,759.0,146.0,2.0,34.0,727.0,911.69,646.47
2016,7,27,9,45,753.0,158.0,2.05,35.0,756.0,929.54,654.04
2016,7,27,10,0,747.0,170.0,2.1,36.0,785.0,943.76,659.45
2016,7,27,10,15,755.5,172.5,2.15,36.5,813.5,959.18,667.04
2016,7,27,10,30,764.0,175.0,2.2,37.0,842.0,971.38,672.68
2016,7,27,10,45,773.0,175.0,2.25,38.0,864.5,978.22,673.72
2016,7,27,11,0,782.0,175.0,2.3,39.0,887.0,981.65,672.81
2016,7,27,11,15,786.0,176.0,2.4,39.0,901.5,977.66,670.82
2016,7,27,11,30,790.0,177.0,2.5,39.0,916.0,970.23,666.86
2016,7,27,11,45,797.0,175.0,2.65,39.5,925.0,959.37,659.88
2016,7,27,12,0,804.0,173.0,2.8,40.0,934.0,945.1,650.82
2016,7,27,12,15,804.0,173.0,2.9,40.0,934.0,922.91,637.87
2016,7,27,12,30,804.0,173.0,3.0,40.0,934.0,897.73,623.04
2016,7,27,12,45,815.0,164.5,3.1,40.0,930.5,871.27,607.33
2016,7,27,13,0,826.0,156.0,3.2,40.0,927.0,841.49,589.39
2016,7,27,13,15,822.0,155.0,3.3,39.5,912.0,803.41,567.15
2016,7,27,13,30,818.0,154.0,3.4,39.0,897.0,763.13,542.93
2016,7,27,13,45,817.0,150.0,3.55,39.0,876.5,720.28,514.47
2016,7,27,14,0,816.0,146.0,3.7,39.0,856.0,675.36,483.82
2016,7,27,14,15,808.0,144.0,3.75,38.5,827.5,625.99,449.87
2016,7,27,14,30,800.0,142.0,3.8,38.0,799.0,575.57,414.08
2016,7,27,14,45,795.5,136.5,3.9,38.0,766.0,523.13,375.0
2016,7,27,15,0,791.0,131.0,4.0,38.0,733.0,469.77,334.0
2016,7,27,15,15,777.5,128.0,4.0,37.0,693.0,414.2,291.31
2016,7,27,15,30,764.0,125.0,4.0,36.0,653.0,359.11,247.59
2016,7,27,15,45,754.0,118.5,4.0,35.5,610.5,302.91,201.52
2016,7,27,16,0,744.0,112.0,4.0,35.0,568.0,247.3,155.86
2016,7,27,16,15,722.0,108.0,3.95,34.0,520.5,187.14,109.21
2016,7,27,16,30,700.0,104.0,3.9,33.0,473.0,134.36,73.04
2016,7,27,16,45,679.5,96.5,3.85,32.5,425.0,81.8,47.44
2016,7,27,17,0,659.0,89.0,3.8,32.0,377.0,59.99,44.3
2016,7,27,17,15,621.5,83.5,3.65,31.0,327.0,57.94,42.94
2016,7,27,17,30,584.0,78.0,3.5,30.0,277.0,55.78,41.41
2016,7,27,17,45,539.0,69.5,3.4,29.0,229.0,51.06,37.63
2016,7,27,18,0,494.0,61.0,3.3,28.0,181.0,46.09,33.46
2016,7,27,18,15,420.0,51.5,3.15,27.0,136.5,39.89,28.08
2016,7,27,18,30,346.0,42.0,3.0,26.0,92.0,33.46,22.24
2016,7,27,18,45,242.5,29.0,2.9,25.0,57.5,23.43,12.55
2016,7,27,19,0,139.0,16.0,2.8,24.0,23.0,12.96,0.0
2016,7,27,19,15,69.5,8.0,2.75,23.5,11.5,7.28,0.0
2016,7,27,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.5,2.3,16.0,13.0,26.3,0.0
2016,7,28,5,30,171.0,17.0,2.3,16.0,26.0,75.35,0.0
2016,7,28,5,45,281.0,28.5,2.3,16.5,62.5,143.36,99.89
2016,7,28,6,0,391.0,40.0,2.3,17.0,99.0,216.31,166.17
2016,7,28,6,15,463.5,48.5,2.25,18.0,144.5,281.63,223.36
2016,7,28,6,30,536.0,57.0,2.2,19.0,190.0,354.37,284.85
2016,7,28,6,45,584.5,63.0,2.2,20.0,239.0,417.63,336.8
2016,7,28,7,0,633.0,69.0,2.2,21.0,288.0,484.65,389.42
2016,7,28,7,15,668.0,74.0,2.15,22.0,338.0,544.86,434.4
2016,7,28,7,30,703.0,79.0,2.1,23.0,388.0,604.27,476.89
2016,7,28,7,45,728.0,83.0,2.1,24.0,437.0,658.5,512.62
2016,7,28,8,0,753.0,87.0,2.1,25.0,486.0,712.52,547.01
2016,7,28,8,15,772.5,90.0,2.1,26.0,533.5,760.27,575.99
2016,7,28,8,30,792.0,93.0,2.1,27.0,581.0,806.72,603.36
2016,7,28,8,45,805.5,96.5,2.1,28.0,624.5,846.81,625.78
2016,7,28,9,0,819.0,100.0,2.1,29.0,668.0,876.02,640.63
2016,7,28,9,15,830.5,102.0,2.15,30.0,707.0,907.42,657.22
2016,7,28,9,30,842.0,104.0,2.2,31.0,746.0,936.08,671.8
2016,7,28,9,45,851.5,105.0,2.25,32.0,780.5,958.72,682.43
2016,7,28,10,0,861.0,106.0,2.3,33.0,815.0,978.2,691.06
2016,7,28,10,15,867.5,107.5,2.4,33.5,843.0,991.87,697.99
2016,7,28,10,30,874.0,109.0,2.5,34.0,871.0,1002.04,702.85
2016,7,28,10,45,875.5,112.0,2.6,34.5,891.0,1005.15,703.43
2016,7,28,11,0,877.0,115.0,2.7,35.0,911.0,1004.56,701.88
2016,7,28,11,15,880.0,115.5,2.8,35.5,925.5,999.27,697.52
2016,7,28,11,30,883.0,116.0,2.9,36.0,940.0,990.37,691.04
2016,7,28,11,45,881.0,118.5,3.05,36.5,946.0,975.02,681.02
2016,7,28,12,0,879.0,121.0,3.2,37.0,952.0,956.29,668.91
2016,7,28,12,15,878.5,121.0,3.3,37.0,951.5,933.32,655.18
2016,7,28,12,30,878.0,121.0,3.4,37.0,951.0,907.21,639.43
2016,7,28,12,45,870.5,124.5,3.5,37.0,941.5,875.24,619.81
2016,7,28,13,0,863.0,128.0,3.6,37.0,932.0,840.73,598.42
2016,7,28,13,15,859.5,127.0,3.65,37.0,917.0,803.08,574.56
2016,7,28,13,30,856.0,126.0,3.7,37.0,902.0,763.09,548.94
2016,7,28,13,45,849.5,125.5,3.75,37.0,879.5,719.2,519.65
2016,7,28,14,0,843.0,125.0,3.8,37.0,857.0,673.54,487.62
2016,7,28,14,15,835.5,123.0,3.85,36.5,828.5,624.45,453.37
2016,7,28,14,30,828.0,121.0,3.9,36.0,800.0,574.13,417.15
2016,7,28,14,45,820.0,118.5,3.95,35.5,766.0,522.14,378.48
2016,7,28,15,0,812.0,116.0,4.0,35.0,732.0,466.57,335.92
2016,7,28,15,15,799.0,113.5,3.95,34.5,692.0,410.5,291.46
2016,7,28,15,30,786.0,111.0,3.9,34.0,652.0,354.82,246.04
2016,7,28,15,45,772.5,106.5,3.9,34.0,609.0,298.01,198.58
2016,7,28,16,0,759.0,102.0,3.9,34.0,566.0,242.16,152.07
2016,7,28,16,15,738.0,98.5,3.8,33.0,518.5,187.12,108.99
2016,7,28,16,30,717.0,95.0,3.7,32.0,471.0,134.4,72.85
2016,7,28,16,45,693.0,89.5,3.65,31.5,422.5,76.74,43.79
2016,7,28,17,0,669.0,84.0,3.6,31.0,374.0,56.62,41.71
2016,7,28,17,15,632.0,78.5,3.5,30.0,324.5,54.42,40.2
2016,7,28,17,30,595.0,73.0,3.4,29.0,275.0,52.09,38.5
2016,7,28,17,45,547.0,65.5,3.3,28.0,227.0,48.0,35.21
2016,7,28,18,0,499.0,58.0,3.2,27.0,179.0,43.71,31.59
2016,7,28,18,15,425.0,49.0,3.1,26.0,134.5,37.86,26.46
2016,7,28,18,30,351.0,40.0,3.0,25.0,90.0,31.78,20.91
2016,7,28,18,45,244.0,27.5,2.9,24.0,56.0,22.16,11.41
2016,7,28,19,0,137.0,15.0,2.8,23.0,22.0,12.11,0.0
2016,7,28,19,15,68.5,7.5,2.8,22.5,11.0,6.82,0.0
2016,7,28,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,5,15,35.0,7.0,2.3,16.5,8.5,13.97,0.0
2016,7,29,5,30,70.0,14.0,2.3,17.0,17.0,41.58,0.0
2016,7,29,5,45,141.5,31.5,2.3,17.5,48.5,98.58,67.33
2016,7,29,6,0,213.0,49.0,2.3,18.0,80.0,154.87,118.34
2016,7,29,6,15,276.0,64.5,2.3,18.5,122.0,212.91,168.72
2016,7,29,6,30,339.0,80.0,2.3,19.0,164.0,277.71,223.83
2016,7,29,6,45,386.5,93.0,2.3,20.0,209.5,337.25,272.88
2016,7,29,7,0,434.0,106.0,2.3,21.0,255.0,400.99,323.46
2016,7,29,7,15,473.0,116.5,2.3,22.0,303.0,459.99,368.49
2016,7,29,7,30,512.0,127.0,2.3,23.0,351.0,521.47,413.71
2016,7,29,7,45,392.0,170.5,2.3,24.0,354.5,503.11,395.17
2016,7,29,8,0,272.0,214.0,2.3,25.0,358.0,458.79,357.46
2016,7,29,8,15,448.5,184.5,2.3,26.0,448.5,596.19,459.79
2016,7,29,8,30,625.0,155.0,2.3,27.0,539.0,738.21,559.12
2016,7,29,8,45,649.0,158.0,2.3,28.0,583.0,782.23,584.42
2016,7,29,9,0,673.0,161.0,2.3,29.0,627.0,825.01,609.07
2016,7,29,9,15,688.0,165.5,2.35,30.0,666.0,859.39,628.03
2016,7,29,9,30,703.0,170.0,2.4,31.0,705.0,891.52,645.31
2016,7,29,9,45,742.5,158.0,2.45,32.0,746.5,920.58,660.38
2016,7,29,10,0,782.0,146.0,2.5,33.0,788.0,954.57,678.43
2016,7,29,10,15,790.5,147.5,2.55,33.5,816.0,969.36,685.54
2016,7,29,10,30,799.0,149.0,2.6,34.0,844.0,980.85,690.8
2016,7,29,10,45,806.5,149.5,2.7,34.5,866.5,986.85,693.17
2016,7,29,11,0,814.0,150.0,2.8,35.0,889.0,989.36,693.49
2016,7,29,11,15,818.0,151.0,2.85,35.5,903.5,985.36,689.45
2016,7,29,11,30,822.0,152.0,2.9,36.0,918.0,977.83,683.39
2016,7,29,11,45,827.0,150.5,3.0,36.5,926.5,954.03,667.65
2016,7,29,12,0,832.0,149.0,3.1,37.0,935.0,938.71,657.38
2016,7,29,12,15,832.0,149.0,3.15,37.0,935.0,916.87,643.98
2016,7,29,12,30,832.0,149.0,3.2,37.0,935.0,892.05,628.72
2016,7,29,12,45,846.5,138.5,3.3,37.0,932.5,867.56,613.93
2016,7,29,13,0,861.0,128.0,3.4,37.0,930.0,839.44,596.69
2016,7,29,13,15,858.0,127.0,3.45,37.0,915.0,802.2,573.13
2016,7,29,13,30,855.0,126.0,3.5,37.0,900.0,762.58,547.84
2016,7,29,13,45,850.0,124.5,3.6,37.0,878.0,718.86,518.97
2016,7,29,14,0,845.0,123.0,3.7,37.0,856.0,673.26,487.22
2016,7,29,14,15,838.0,121.5,3.75,36.5,827.5,624.75,453.39
2016,7,29,14,30,831.0,120.0,3.8,36.0,799.0,574.94,417.53
2016,7,29,14,45,821.5,118.0,3.85,35.5,765.0,522.36,378.48
2016,7,29,15,0,812.0,116.0,3.9,35.0,731.0,466.39,335.65
2016,7,29,15,15,799.0,113.5,3.9,34.5,691.0,410.25,291.21
2016,7,29,15,30,786.0,111.0,3.9,34.0,651.0,354.49,245.77
2016,7,29,15,45,769.0,108.0,3.9,33.5,607.0,297.85,198.93
2016,7,29,16,0,752.0,105.0,3.9,33.0,563.0,242.57,153.23
2016,7,29,16,15,730.5,101.5,3.85,32.0,516.0,187.8,110.3
2016,7,29,16,30,709.0,98.0,3.8,31.0,469.0,129.77,69.97
2016,7,29,16,45,678.0,94.0,3.8,30.5,419.0,78.77,46.23
2016,7,29,17,0,647.0,90.0,3.8,30.0,369.0,60.83,45.41
2016,7,29,17,15,609.0,84.0,3.7,29.0,319.5,58.45,43.76
2016,7,29,17,30,571.0,78.0,3.6,28.0,270.0,55.93,41.91
2016,7,29,17,45,513.5,71.0,3.5,27.0,221.5,52.38,39.08
2016,7,29,18,0,456.0,64.0,3.4,26.0,173.0,48.71,35.97
2016,7,29,18,15,382.0,53.0,3.25,25.0,129.0,41.32,29.5
2016,7,29,18,30,308.0,42.0,3.1,24.0,85.0,33.61,22.5
2016,7,29,18,45,203.0,28.0,3.0,23.0,51.5,21.88,11.01
2016,7,29,19,0,98.0,14.0,2.9,22.0,18.0,11.03,0.0
2016,7,29,19,15,49.0,7.0,2.85,21.5,9.0,6.37,0.0
2016,7,29,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,61.5,8.0,2.2,15.5,10.5,20.64,0.0
2016,7,30,5,30,123.0,16.0,2.2,16.0,21.0,58.75,0.0
2016,7,30,5,45,228.5,29.5,2.25,16.5,56.0,125.18,85.29
2016,7,30,6,0,334.0,43.0,2.3,17.0,91.0,197.37,151.31
2016,7,30,6,15,408.0,53.0,2.3,18.0,135.5,262.07,207.84
2016,7,30,6,30,482.0,63.0,2.3,19.0,180.0,334.43,269.1
2016,7,30,6,45,241.0,83.0,2.3,20.0,141.5,233.03,188.72
2016,7,30,7,0,0.0,103.0,2.3,21.0,103.0,95.4,73.56
2016,7,30,7,15,5.5,126.0,2.3,22.0,128.5,121.19,94.47
2016,7,30,7,30,11.0,149.0,2.3,23.0,154.0,147.44,115.08
2016,7,30,7,45,82.0,187.5,2.3,24.0,230.5,251.17,198.15
2016,7,30,8,0,153.0,226.0,2.3,25.0,307.0,365.12,285.57
2016,7,30,8,15,115.5,244.5,2.3,26.0,309.0,358.51,277.12
2016,7,30,8,30,78.0,263.0,2.3,27.0,311.0,333.8,255.68
2016,7,30,8,45,439.0,187.0,2.35,28.0,487.5,619.45,471.99
2016,7,30,9,0,800.0,111.0,2.4,29.0,664.0,881.23,648.84
2016,7,30,9,15,813.5,113.5,2.5,29.5,704.0,914.97,666.64
2016,7,30,9,30,827.0,116.0,2.6,30.0,744.0,946.03,684.62
2016,7,30,9,45,847.0,112.5,2.75,31.0,782.0,963.84,693.03
2016,7,30,10,0,867.0,109.0,2.9,32.0,820.0,988.76,706.06
2016,7,30,10,15,874.5,110.5,3.05,32.5,849.0,1003.45,713.93
2016,7,30,10,30,882.0,112.0,3.2,33.0,878.0,1014.61,719.69
2016,7,30,10,45,885.0,114.0,3.35,33.5,899.5,1018.12,720.71
2016,7,30,11,0,888.0,116.0,3.5,34.0,921.0,1017.92,719.53
2016,7,30,11,15,891.5,117.0,3.65,34.0,936.0,1013.49,717.25
2016,7,30,11,30,895.0,118.0,3.8,34.0,951.0,1005.38,712.72
2016,7,30,11,45,893.0,120.5,3.95,34.5,957.5,989.75,702.02
2016,7,30,12,0,891.0,123.0,4.1,35.0,964.0,970.67,689.19
2016,7,30,12,15,891.5,123.0,4.15,35.0,964.5,948.23,675.11
2016,7,30,12,30,892.0,123.0,4.2,35.0,965.0,922.55,658.95
2016,7,30,12,45,874.0,133.5,4.3,35.0,952.5,887.26,636.71
2016,7,30,13,0,856.0,144.0,4.4,35.0,940.0,849.81,612.92
2016,7,30,13,15,853.0,143.0,4.4,34.5,925.0,812.52,589.87
2016,7,30,13,30,850.0,142.0,4.4,34.0,910.0,772.84,564.95
2016,7,30,13,45,845.5,140.0,4.4,34.0,888.0,729.03,534.57
2016,7,30,14,0,841.0,138.0,4.4,34.0,866.0,683.32,501.83
2016,7,30,14,15,834.0,136.0,4.4,33.5,837.5,635.14,467.5
2016,7,30,14,30,827.0,134.0,4.4,33.0,809.0,583.82,429.92
2016,7,30,14,45,824.5,128.0,4.4,33.0,776.0,530.37,388.83
2016,7,30,15,0,822.0,122.0,4.4,33.0,743.0,475.74,345.6
2016,7,30,15,15,809.0,119.5,4.3,32.5,703.0,418.88,300.05
2016,7,30,15,30,796.0,117.0,4.2,32.0,663.0,362.39,253.53
2016,7,30,15,45,791.5,109.0,4.15,31.5,621.0,304.43,204.89
2016,7,30,16,0,787.0,101.0,4.1,31.0,579.0,246.4,156.13
2016,7,30,16,15,766.5,97.5,4.05,30.0,531.0,189.61,111.15
2016,7,30,16,30,746.0,94.0,4.0,29.0,483.0,135.07,73.5
2016,7,30,16,45,732.5,86.0,3.95,28.5,435.0,79.72,46.97
2016,7,30,17,0,719.0,78.0,3.9,28.0,387.0,58.26,43.66
2016,7,30,17,15,683.0,73.0,3.8,27.0,335.5,50.95,37.8
2016,7,30,17,30,647.0,68.0,3.7,26.0,284.0,48.79,36.2
2016,7,30,17,45,609.0,60.0,3.6,25.0,235.5,44.17,32.39
2016,7,30,18,0,571.0,52.0,3.5,24.0,187.0,39.29,28.21
2016,7,30,18,15,495.0,44.0,3.4,23.0,140.5,34.03,23.51
2016,7,30,18,30,419.0,36.0,3.3,22.0,94.0,28.59,18.44
2016,7,30,18,45,305.0,25.0,3.25,21.0,58.0,20.17,9.54
2016,7,30,19,0,191.0,14.0,3.2,20.0,22.0,12.73,0.0
2016,7,30,19,15,95.5,7.0,3.15,19.5,11.0,6.37,0.0
2016,7,30,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
