Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,31,5,15,90.0,7.5,1.85,14.5,11.5,26.38,0.0
2016,7,31,5,30,180.0,15.0,2.0,15.0,23.0,74.54,0.0
2016,7,31,5,45,297.0,26.5,2.15,15.5,60.0,147.01,99.49
2016,7,31,6,0,414.0,38.0,2.3,16.0,97.0,223.53,171.59
2016,7,31,6,15,488.0,46.0,2.25,16.5,143.0,290.28,231.04
2016,7,31,6,30,562.0,54.0,2.2,17.0,189.0,364.62,294.95
2016,7,31,6,45,300.0,89.5,2.2,18.0,163.5,285.59,232.65
2016,7,31,7,0,38.0,125.0,2.2,19.0,138.0,150.51,120.12
2016,7,31,7,15,57.0,149.5,2.15,20.0,173.0,190.17,152.43
2016,7,31,7,30,76.0,174.0,2.1,21.0,208.0,231.35,184.8
2016,7,31,7,45,141.5,197.5,2.1,22.0,269.0,320.27,254.71
2016,7,31,8,0,207.0,221.0,2.1,23.0,330.0,402.41,316.99
2016,7,31,8,15,504.0,158.0,2.1,23.5,457.5,613.26,478.03
2016,7,31,8,30,801.0,95.0,2.1,24.0,585.0,818.58,620.25
2016,7,31,8,45,804.0,103.5,2.15,25.0,626.0,855.52,639.64
2016,7,31,9,0,807.0,112.0,2.2,26.0,667.0,889.48,658.27
2016,7,31,9,15,819.5,114.5,2.25,27.0,707.5,922.46,676.0
2016,7,31,9,30,832.0,117.0,2.3,28.0,748.0,952.7,691.71
2016,7,31,9,45,807.0,137.0,2.4,29.0,772.5,962.67,694.75
2016,7,31,10,0,782.0,157.0,2.5,30.0,797.0,967.7,694.87
2016,7,31,10,15,790.5,159.0,2.6,30.5,825.5,982.98,703.07
2016,7,31,10,30,799.0,161.0,2.7,31.0,854.0,994.91,709.09
2016,7,31,10,45,789.5,172.0,2.8,31.5,871.0,994.52,707.42
2016,7,31,11,0,780.0,183.0,2.9,32.0,888.0,990.42,703.6
2016,7,31,11,15,784.5,184.0,2.95,32.0,903.0,986.8,701.24
2016,7,31,11,30,789.0,185.0,3.0,32.0,918.0,979.72,696.78
2016,7,31,11,45,783.5,190.0,3.15,32.5,923.0,963.39,685.88
2016,7,31,12,0,778.0,195.0,3.3,33.0,928.0,943.93,673.03
2016,7,31,12,15,778.0,196.0,3.35,33.0,928.5,922.86,659.89
2016,7,31,12,30,778.0,197.0,3.4,33.0,929.0,898.84,644.82
2016,7,31,12,45,823.5,167.5,3.5,33.0,936.5,883.26,635.56
2016,7,31,13,0,869.0,138.0,3.6,33.0,944.0,855.66,618.31
2016,7,31,13,15,865.5,137.0,3.65,33.0,928.5,817.48,593.75
2016,7,31,13,30,862.0,136.0,3.7,33.0,913.0,776.91,567.43
2016,7,31,13,45,856.5,134.5,3.8,33.0,891.0,732.28,537.23
2016,7,31,14,0,851.0,133.0,3.9,33.0,869.0,685.79,504.34
2016,7,31,14,15,843.5,131.5,3.95,32.5,839.5,636.4,469.34
2016,7,31,14,30,836.0,130.0,4.0,32.0,810.0,585.32,431.99
2016,7,31,14,45,828.0,126.5,4.05,32.0,775.5,530.69,390.07
2016,7,31,15,0,820.0,123.0,4.1,32.0,741.0,475.41,346.38
2016,7,31,15,15,806.5,120.0,4.1,31.0,700.0,417.97,301.02
2016,7,31,15,30,793.0,117.0,4.1,30.0,659.0,360.98,254.49
2016,7,31,15,45,780.0,112.0,4.15,29.5,615.0,303.2,205.91
2016,7,31,16,0,767.0,107.0,4.2,29.0,571.0,246.34,158.09
2016,7,31,16,15,745.0,103.0,4.15,28.0,523.0,190.05,113.33
2016,7,31,16,30,723.0,99.0,4.1,27.0,475.0,130.47,71.48
2016,7,31,16,45,700.5,92.5,4.05,26.5,425.5,76.98,46.13
2016,7,31,17,0,678.0,86.0,4.0,26.0,376.0,58.43,44.19
2016,7,31,17,15,640.0,80.5,3.9,24.5,325.0,56.28,42.78
2016,7,31,17,30,602.0,75.0,3.8,23.0,274.0,54.01,41.18
2016,7,31,17,45,556.5,66.5,3.7,22.0,225.5,49.18,37.16
2016,7,31,18,0,511.0,58.0,3.6,21.0,177.0,44.1,32.75
2016,7,31,18,15,432.5,48.5,3.45,20.0,132.0,37.79,27.07
2016,7,31,18,30,354.0,39.0,3.3,19.0,87.0,31.24,20.91
2016,7,31,18,45,242.0,26.0,3.15,18.5,52.5,21.09,10.01
2016,7,31,19,0,130.0,13.0,3.0,18.0,18.0,11.82,0.0
2016,7,31,19,15,65.0,6.5,2.9,17.5,9.0,5.91,0.0
2016,7,31,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,96.0,7.5,1.65,14.5,11.5,27.7,0.0
2016,8,1,5,30,192.0,15.0,1.8,15.0,23.0,77.48,0.0
2016,8,1,5,45,314.5,24.5,1.95,16.0,59.0,150.76,100.23
2016,8,1,6,0,437.0,34.0,2.1,17.0,95.0,228.1,173.94
2016,8,1,6,15,511.0,41.0,2.1,17.5,141.5,294.76,233.37
2016,8,1,6,30,585.0,48.0,2.1,18.0,188.0,366.84,295.48
2016,8,1,6,45,300.5,83.0,2.1,18.5,156.0,278.48,226.49
2016,8,1,7,0,16.0,118.0,2.1,19.0,124.0,121.48,95.9
2016,8,1,7,15,28.0,141.5,2.05,19.5,153.0,161.96,129.22
2016,8,1,7,30,40.0,165.0,2.0,20.0,182.0,195.77,156.15
2016,8,1,7,45,46.5,187.5,2.0,21.0,210.0,225.18,178.57
2016,8,1,8,0,53.0,210.0,2.0,22.0,238.0,254.91,200.74
2016,8,1,8,15,131.5,238.5,2.0,22.5,316.5,365.69,287.06
2016,8,1,8,30,210.0,267.0,2.0,23.0,395.0,468.0,363.67
2016,8,1,8,45,241.0,284.0,2.0,24.0,442.0,534.93,410.0
2016,8,1,9,0,272.0,301.0,2.0,25.0,489.0,587.21,444.95
2016,8,1,9,15,579.5,192.5,2.05,25.5,622.5,788.14,590.91
2016,8,1,9,30,887.0,84.0,2.1,26.0,756.0,959.54,701.08
2016,8,1,9,45,887.5,90.0,2.2,27.0,788.5,980.02,709.46
2016,8,1,10,0,888.0,96.0,2.3,28.0,821.0,996.75,717.0
2016,8,1,10,15,894.5,97.0,2.4,28.5,849.5,1010.24,723.97
2016,8,1,10,30,901.0,98.0,2.5,29.0,878.0,1020.13,728.74
2016,8,1,10,45,905.5,99.5,2.6,30.0,900.0,1024.82,728.89
2016,8,1,11,0,910.0,101.0,2.7,31.0,922.0,1025.73,726.79
2016,8,1,11,15,913.0,101.5,2.8,31.0,937.0,1020.3,723.77
2016,8,1,11,30,916.0,102.0,2.9,31.0,952.0,1011.12,718.5
2016,8,1,11,45,917.5,102.0,3.0,31.5,959.5,996.26,708.29
2016,8,1,12,0,919.0,102.0,3.1,32.0,967.0,977.81,695.88
2016,8,1,12,15,919.0,102.0,3.15,32.0,967.0,954.46,681.41
2016,8,1,12,30,919.0,102.0,3.2,32.0,967.0,927.76,664.81
2016,8,1,12,45,914.0,104.5,3.3,32.5,958.0,895.86,643.78
2016,8,1,13,0,909.0,107.0,3.4,33.0,949.0,861.12,620.83
2016,8,1,13,15,906.0,106.0,3.5,33.0,933.5,822.11,596.14
2016,8,1,13,30,903.0,105.0,3.6,33.0,918.0,780.55,569.48
2016,8,1,13,45,900.0,103.0,3.7,33.0,896.5,735.7,540.21
2016,8,1,14,0,897.0,101.0,3.8,33.0,875.0,688.66,506.93
2016,8,1,14,15,890.5,100.0,3.85,32.5,846.0,638.33,471.19
2016,8,1,14,30,884.0,99.0,3.9,32.0,817.0,586.54,433.19
2016,8,1,14,45,878.0,96.0,3.95,31.5,782.5,532.05,391.91
2016,8,1,15,0,872.0,93.0,4.0,31.0,748.0,476.53,348.34
2016,8,1,15,15,860.5,91.0,4.0,30.5,708.0,418.87,301.6
2016,8,1,15,30,849.0,89.0,4.0,30.0,668.0,361.24,253.5
2016,8,1,15,45,837.5,85.5,4.05,29.5,624.0,302.69,203.79
2016,8,1,16,0,826.0,82.0,4.1,29.0,580.0,244.71,154.59
2016,8,1,16,15,807.0,79.5,4.1,28.0,532.0,180.37,103.19
2016,8,1,16,30,788.0,77.0,4.1,27.0,484.0,124.27,64.29
2016,8,1,16,45,765.5,72.5,4.1,26.5,434.0,68.8,39.1
2016,8,1,17,0,743.0,68.0,4.1,26.0,384.0,50.91,37.83
2016,8,1,17,15,708.5,64.0,4.0,24.5,333.0,49.06,36.61
2016,8,1,17,30,674.0,60.0,3.9,23.0,282.0,47.16,35.27
2016,8,1,17,45,626.5,54.0,3.85,22.0,232.0,43.43,32.17
2016,8,1,18,0,579.0,48.0,3.8,21.0,182.0,36.26,25.94
2016,8,1,18,15,501.5,41.0,3.7,20.0,136.0,31.7,21.79
2016,8,1,18,30,424.0,34.0,3.6,19.0,90.0,27.04,17.29
2016,8,1,18,45,297.5,23.5,3.5,18.0,54.5,18.99,8.05
2016,8,1,19,0,171.0,13.0,3.4,17.0,19.0,11.82,0.0
2016,8,1,19,15,85.5,6.5,3.3,16.5,9.5,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,94.5,7.0,2.0,13.5,11.0,6.37,0.0
2016,8,2,5,30,189.0,14.0,2.2,14.0,22.0,64.4,0.0
2016,8,2,5,45,316.0,24.5,2.4,14.5,59.0,151.53,99.66
2016,8,2,6,0,443.0,35.0,2.6,15.0,96.0,231.86,178.12
2016,8,2,6,15,520.0,42.0,2.6,15.5,143.0,300.31,239.82
2016,8,2,6,30,597.0,49.0,2.6,16.0,190.0,374.23,304.24
2016,8,2,6,45,318.0,86.5,2.6,17.0,163.5,292.75,239.84
2016,8,2,7,0,39.0,124.0,2.6,18.0,137.0,150.53,120.74
2016,8,2,7,15,405.5,95.5,2.6,18.5,268.0,392.32,322.34
2016,8,2,7,30,772.0,67.0,2.6,19.0,399.0,640.74,515.33
2016,8,2,7,45,799.5,69.5,2.6,20.0,451.5,698.16,552.4
2016,8,2,8,0,827.0,72.0,2.6,21.0,504.0,748.87,584.75
2016,8,2,8,15,582.0,157.5,2.6,21.5,475.5,685.45,535.0
2016,8,2,8,30,337.0,243.0,2.6,22.0,447.0,566.33,440.93
2016,8,2,8,45,296.0,273.5,2.6,23.0,463.0,572.86,442.28
2016,8,2,9,0,255.0,304.0,2.6,24.0,479.0,575.43,439.9
2016,8,2,9,15,588.5,194.0,2.6,24.5,630.0,798.87,604.54
2016,8,2,9,30,922.0,84.0,2.6,25.0,781.0,994.04,731.23
2016,8,2,9,45,926.5,88.0,2.65,26.0,816.0,1016.76,740.28
2016,8,2,10,0,931.0,92.0,2.7,27.0,851.0,1035.76,748.58
2016,8,2,10,15,938.0,93.5,2.75,27.5,881.0,1050.72,755.83
2016,8,2,10,30,945.0,95.0,2.8,28.0,911.0,1061.87,760.77
2016,8,2,10,45,950.5,95.5,2.85,28.5,934.5,1066.53,761.76
2016,8,2,11,0,956.0,96.0,2.9,29.0,958.0,1067.25,760.45
2016,8,2,11,15,959.5,96.5,2.95,29.0,973.5,1062.0,757.05
2016,8,2,11,30,963.0,97.0,3.0,29.0,989.0,1052.8,751.33
2016,8,2,11,45,965.0,97.0,3.05,29.5,997.0,1037.71,740.52
2016,8,2,12,0,967.0,97.0,3.1,30.0,1005.0,1018.82,727.43
2016,8,2,12,15,967.0,97.0,3.15,30.0,1004.5,994.34,712.33
2016,8,2,12,30,967.0,97.0,3.2,30.0,1004.0,966.34,694.96
2016,8,2,12,45,958.0,101.5,3.25,30.5,994.0,931.41,671.69
2016,8,2,13,0,949.0,106.0,3.3,31.0,984.0,893.67,646.56
2016,8,2,13,15,945.5,105.5,3.35,31.0,968.0,853.14,620.74
2016,8,2,13,30,942.0,105.0,3.4,31.0,952.0,809.96,592.9
2016,8,2,13,45,937.5,103.5,3.45,31.0,928.5,762.7,561.99
2016,8,2,14,0,933.0,102.0,3.5,31.0,905.0,713.26,526.97
2016,8,2,14,15,926.0,100.5,3.5,31.0,874.5,660.32,488.31
2016,8,2,14,30,919.0,99.0,3.5,31.0,844.0,605.89,447.49
2016,8,2,14,45,910.5,97.0,3.5,31.0,807.5,549.01,403.66
2016,8,2,15,0,902.0,95.0,3.5,31.0,771.0,491.29,357.82
2016,8,2,15,15,890.0,93.0,3.5,30.5,729.0,431.59,309.77
2016,8,2,15,30,878.0,91.0,3.5,30.0,687.0,371.94,260.26
2016,8,2,15,45,863.0,88.0,3.5,29.5,640.5,310.98,208.85
2016,8,2,16,0,848.0,85.0,3.5,29.0,594.0,250.95,158.26
2016,8,2,16,15,827.5,82.5,3.45,28.5,544.5,184.99,105.62
2016,8,2,16,30,807.0,80.0,3.4,28.0,495.0,127.39,65.91
2016,8,2,16,45,779.5,76.0,3.4,27.5,442.5,70.88,40.98
2016,8,2,17,0,752.0,72.0,3.4,27.0,390.0,54.13,40.39
2016,8,2,17,15,715.0,67.5,3.35,26.0,337.5,51.99,38.87
2016,8,2,17,30,678.0,63.0,3.3,25.0,285.0,49.78,37.21
2016,8,2,17,45,622.0,57.5,3.25,24.0,233.0,42.56,31.13
2016,8,2,18,0,566.0,52.0,3.2,23.0,181.0,39.56,28.53
2016,8,2,18,15,483.0,44.0,3.15,22.0,134.5,34.29,23.78
2016,8,2,18,30,400.0,36.0,3.1,21.0,88.0,28.88,18.6
2016,8,2,18,45,260.0,24.5,3.1,20.0,52.0,19.96,8.09
2016,8,2,19,0,120.0,13.0,3.1,19.0,16.0,11.82,0.0
2016,8,2,19,15,60.0,6.5,3.15,18.5,8.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,5,15,59.5,7.0,2.05,14.5,9.5,6.37,0.0
2016,8,3,5,30,119.0,14.0,2.2,15.0,19.0,45.27,0.0
2016,8,3,5,45,248.5,26.5,2.4,15.5,55.0,131.02,83.9
2016,8,3,6,0,378.0,39.0,2.6,16.0,91.0,211.04,161.4
2016,8,3,6,15,460.5,48.0,2.55,16.5,137.5,280.93,223.55
2016,8,3,6,30,543.0,57.0,2.5,17.0,184.0,359.43,291.05
2016,8,3,6,45,600.0,63.0,2.45,18.0,235.5,428.15,348.09
2016,8,3,7,0,657.0,69.0,2.4,19.0,287.0,501.47,406.17
2016,8,3,7,15,695.0,74.0,2.35,19.5,339.5,565.15,455.09
2016,8,3,7,30,733.0,79.0,2.3,20.0,392.0,627.95,501.3
2016,8,3,7,45,761.5,82.5,2.25,21.0,444.0,685.86,539.62
2016,8,3,8,0,790.0,86.0,2.2,22.0,496.0,743.72,576.54
2016,8,3,8,15,535.5,170.0,2.2,23.0,460.0,654.65,507.01
2016,8,3,8,30,281.0,254.0,2.2,24.0,424.0,530.98,409.14
2016,8,3,8,45,263.0,279.5,2.2,25.0,448.0,550.62,420.78
2016,8,3,9,0,245.0,305.0,2.2,26.0,472.0,567.87,429.56
2016,8,3,9,15,566.5,203.0,2.2,26.5,621.0,788.13,589.45
2016,8,3,9,30,888.0,101.0,2.2,27.0,770.0,981.17,713.46
2016,8,3,9,45,901.0,101.0,2.25,28.0,807.0,1006.97,724.3
2016,8,3,10,0,914.0,101.0,2.3,29.0,844.0,1029.51,734.71
2016,8,3,10,15,921.0,102.0,2.4,29.5,873.5,1043.64,741.89
2016,8,3,10,30,928.0,103.0,2.5,30.0,903.0,1054.04,746.89
2016,8,3,10,45,931.5,105.0,2.6,31.0,925.5,1058.15,746.57
2016,8,3,11,0,935.0,107.0,2.7,32.0,948.0,1058.33,743.97
2016,8,3,11,15,938.0,107.5,2.85,32.0,963.0,1052.55,741.28
2016,8,3,11,30,941.0,108.0,3.0,32.0,978.0,1042.91,736.25
2016,8,3,11,45,942.0,108.5,3.15,32.5,986.0,1027.49,726.15
2016,8,3,12,0,943.0,109.0,3.3,33.0,994.0,1008.38,713.76
2016,8,3,12,15,943.0,109.0,3.45,33.0,993.5,984.24,699.61
2016,8,3,12,30,943.0,109.0,3.6,33.0,993.0,956.67,683.17
2016,8,3,12,45,939.0,110.5,3.75,33.0,984.5,923.71,663.09
2016,8,3,13,0,935.0,112.0,3.9,33.0,976.0,887.79,640.88
2016,8,3,13,15,932.0,111.0,4.0,32.5,960.0,847.58,616.59
2016,8,3,13,30,929.0,110.0,4.1,32.0,944.0,804.73,590.16
2016,8,3,13,45,926.5,108.0,4.2,31.5,922.0,758.88,561.11
2016,8,3,14,0,924.0,106.0,4.3,31.0,900.0,710.7,527.8
2016,8,3,14,15,917.5,104.5,4.35,30.5,870.0,658.38,490.29
2016,8,3,14,30,911.0,103.0,4.4,30.0,840.0,604.53,450.42
2016,8,3,14,45,906.0,99.5,4.45,29.5,805.0,548.46,407.53
2016,8,3,15,0,901.0,96.0,4.5,29.0,770.0,491.19,362.15
2016,8,3,15,15,889.0,94.0,4.45,28.0,728.0,431.45,313.85
2016,8,3,15,30,877.0,92.0,4.4,27.0,686.0,371.76,263.97
2016,8,3,15,45,864.5,88.5,4.35,26.5,640.5,311.05,211.77
2016,8,3,16,0,852.0,85.0,4.3,26.0,595.0,250.99,160.26
2016,8,3,16,15,832.0,82.0,4.2,25.0,545.0,184.43,106.62
2016,8,3,16,30,812.0,79.0,4.1,24.0,495.0,126.14,66.08
2016,8,3,16,45,786.0,75.0,4.05,23.0,443.0,69.32,41.14
2016,8,3,17,0,760.0,71.0,4.0,22.0,391.0,53.51,40.75
2016,8,3,17,15,722.5,66.5,3.85,21.0,337.5,51.33,39.15
2016,8,3,17,30,685.0,62.0,3.7,20.0,284.0,49.08,37.41
2016,8,3,17,45,631.5,56.5,3.6,19.5,232.5,41.91,31.19
2016,8,3,18,0,578.0,51.0,3.5,19.0,181.0,38.89,28.44
2016,8,3,18,15,494.5,43.0,3.35,18.0,133.5,33.58,23.57
2016,8,3,18,30,411.0,35.0,3.2,17.0,86.0,28.12,18.25
2016,8,3,18,45,271.0,23.5,3.1,16.5,50.5,19.16,7.04
2016,8,3,19,0,131.0,12.0,3.0,16.0,15.0,10.91,0.0
2016,8,3,19,15,65.5,6.0,2.95,15.5,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,76.0,6.5,2.35,13.5,9.0,0.0,0.0
2016,8,4,5,30,152.0,13.0,2.5,14.0,18.0,53.39,0.0
2016,8,4,5,45,285.5,24.5,2.7,14.5,55.0,140.69,88.15
2016,8,4,6,0,419.0,36.0,2.9,15.0,92.0,224.07,171.7
2016,8,4,6,15,499.0,44.0,2.9,15.5,139.0,293.87,234.69
2016,8,4,6,30,579.0,52.0,2.9,16.0,186.0,372.0,302.63
2016,8,4,6,45,295.0,83.0,2.9,16.5,151.5,276.45,227.21
2016,8,4,7,0,11.0,114.0,2.9,17.0,117.0,114.64,91.02
2016,8,4,7,15,13.5,132.0,2.9,17.5,137.0,133.63,106.75
2016,8,4,7,30,16.0,150.0,2.9,18.0,157.0,152.83,122.09
2016,8,4,7,45,21.5,171.0,2.95,19.0,181.5,177.63,141.55
2016,8,4,8,0,27.0,192.0,3.0,20.0,206.0,214.74,170.42
2016,8,4,8,15,29.0,211.5,3.05,20.5,228.5,236.81,187.03
2016,8,4,8,30,31.0,231.0,3.1,21.0,251.0,258.87,203.43
2016,8,4,8,45,457.0,158.5,3.15,21.5,469.5,605.7,478.69
2016,8,4,9,0,883.0,86.0,3.2,22.0,688.0,923.4,702.02
2016,8,4,9,15,893.0,88.0,3.25,22.5,728.0,955.19,718.27
2016,8,4,9,30,903.0,90.0,3.3,23.0,768.0,983.92,734.75
2016,8,4,9,45,909.0,92.5,3.4,23.5,802.5,1006.01,747.15
2016,8,4,10,0,915.0,95.0,3.5,24.0,837.0,1024.55,757.26
2016,8,4,10,15,920.5,96.0,3.55,24.0,865.5,1037.25,764.73
2016,8,4,10,30,926.0,97.0,3.6,24.0,894.0,1046.2,769.91
2016,8,4,10,45,928.5,98.5,3.65,24.5,915.5,1048.84,769.59
2016,8,4,11,0,931.0,100.0,3.7,25.0,937.0,1047.59,766.93
2016,8,4,11,15,933.5,101.0,3.75,25.0,951.5,1041.93,763.05
2016,8,4,11,30,936.0,102.0,3.8,25.0,966.0,1032.42,756.79
2016,8,4,11,45,936.0,103.0,3.85,25.0,972.5,1016.67,746.56
2016,8,4,12,0,936.0,104.0,3.9,25.0,979.0,997.26,734.02
2016,8,4,12,15,935.5,104.0,3.95,24.5,978.5,972.84,719.61
2016,8,4,12,30,935.0,104.0,4.0,24.0,978.0,945.03,702.88
2016,8,4,12,45,925.5,108.0,4.1,24.0,967.0,909.93,680.02
2016,8,4,13,0,916.0,112.0,4.2,24.0,956.0,872.18,655.19
2016,8,4,13,15,912.5,111.5,4.3,23.5,940.5,832.68,630.14
2016,8,4,13,30,909.0,111.0,4.4,23.0,925.0,790.61,602.93
2016,8,4,13,45,904.5,109.5,4.5,23.0,902.0,744.57,571.26
2016,8,4,14,0,900.0,108.0,4.6,23.0,879.0,696.44,535.66
2016,8,4,14,15,893.0,106.5,4.6,22.5,849.5,644.89,497.12
2016,8,4,14,30,886.0,105.0,4.6,22.0,820.0,591.92,456.29
2016,8,4,14,45,879.0,102.5,4.6,21.5,785.0,536.92,412.55
2016,8,4,15,0,872.0,100.0,4.6,21.0,750.0,480.97,366.54
2016,8,4,15,15,860.0,97.5,4.55,20.5,709.0,422.35,316.89
2016,8,4,15,30,848.0,95.0,4.5,20.0,668.0,363.84,265.93
2016,8,4,15,45,835.0,91.5,4.45,20.0,622.5,304.62,213.15
2016,8,4,16,0,822.0,88.0,4.4,20.0,577.0,240.08,156.6
2016,8,4,16,15,802.0,85.0,4.35,19.5,528.5,181.41,107.91
2016,8,4,16,30,782.0,82.0,4.3,19.0,480.0,124.9,67.82
2016,8,4,16,45,758.0,77.0,4.25,18.5,429.5,69.16,42.91
2016,8,4,17,0,734.0,72.0,4.2,18.0,379.0,54.19,42.04
2016,8,4,17,15,697.5,67.5,4.1,17.5,327.0,52.07,40.39
2016,8,4,17,30,661.0,63.0,4.0,17.0,275.0,45.58,34.8
2016,8,4,17,45,610.0,56.5,3.9,16.5,224.5,41.91,31.59
2016,8,4,18,0,559.0,50.0,3.8,16.0,174.0,38.09,28.1
2016,8,4,18,15,476.5,42.0,3.65,15.5,128.0,32.77,23.1
2016,8,4,18,30,394.0,34.0,3.5,15.0,82.0,27.3,17.64
2016,8,4,18,45,256.0,22.0,3.4,14.5,47.5,17.86,5.45
2016,8,4,19,0,118.0,10.0,3.3,14.0,13.0,9.1,0.0
2016,8,4,19,15,59.0,5.0,3.3,14.0,6.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,58.0,6.5,2.7,14.0,8.5,0.0,0.0
2016,8,5,5,30,116.0,13.0,2.8,14.0,17.0,43.56,0.0
2016,8,5,5,45,252.0,25.5,2.9,14.5,52.5,130.02,78.8
2016,8,5,6,0,388.0,38.0,3.0,15.0,88.0,214.28,163.96
2016,8,5,6,15,471.0,46.5,3.0,15.5,135.5,284.48,227.2
2016,8,5,6,30,554.0,55.0,3.0,16.0,183.0,363.29,295.71
2016,8,5,6,45,277.0,68.5,3.0,16.5,132.5,248.98,204.99
2016,8,5,7,0,0.0,82.0,3.0,17.0,82.0,74.3,57.15
2016,8,5,7,15,15.5,120.0,2.9,17.5,126.5,122.3,97.5
2016,8,5,7,30,31.0,158.0,2.8,18.0,171.0,182.45,146.75
2016,8,5,7,45,53.0,186.0,2.75,18.5,212.0,229.59,184.59
2016,8,5,8,0,75.0,214.0,2.7,19.0,253.0,278.29,222.9
2016,8,5,8,15,128.0,240.0,2.65,19.5,314.0,366.22,291.69
2016,8,5,8,30,181.0,266.0,2.6,20.0,375.0,443.72,350.44
2016,8,5,8,45,529.0,178.5,2.55,20.5,531.5,693.75,542.17
2016,8,5,9,0,877.0,91.0,2.5,21.0,688.0,924.34,699.48
2016,8,5,9,15,888.5,93.5,2.45,21.5,729.5,957.94,716.33
2016,8,5,9,30,900.0,96.0,2.4,22.0,771.0,988.53,732.85
2016,8,5,9,45,901.5,101.5,2.4,23.0,804.5,1009.41,741.95
2016,8,5,10,0,903.0,107.0,2.4,24.0,838.0,1026.52,748.66
2016,8,5,10,15,910.0,108.5,2.45,24.5,867.5,1041.0,755.75
2016,8,5,10,30,917.0,110.0,2.5,25.0,897.0,1051.76,760.57
2016,8,5,10,45,922.5,110.0,2.55,25.5,919.5,1055.62,761.14
2016,8,5,11,0,928.0,110.0,2.6,26.0,942.0,1055.63,759.45
2016,8,5,11,15,931.0,111.0,2.65,26.5,957.5,1050.31,754.55
2016,8,5,11,30,934.0,112.0,2.7,27.0,973.0,1041.11,747.36
2016,8,5,11,45,936.0,112.0,2.75,27.5,980.5,1026.13,736.64
2016,8,5,12,0,938.0,112.0,2.8,28.0,988.0,1007.43,723.7
2016,8,5,12,15,938.0,112.0,2.9,28.0,987.5,983.26,709.16
2016,8,5,12,30,938.0,112.0,3.0,28.0,987.0,955.65,692.36
2016,8,5,12,45,937.0,111.0,3.1,28.5,979.0,922.92,670.76
2016,8,5,13,0,936.0,110.0,3.2,29.0,971.0,887.09,647.04
2016,8,5,13,15,933.0,109.0,3.3,29.0,955.0,846.71,621.38
2016,8,5,13,30,930.0,108.0,3.4,29.0,939.0,803.67,593.63
2016,8,5,13,45,924.5,107.5,3.5,29.0,915.5,756.82,562.78
2016,8,5,14,0,919.0,107.0,3.6,29.0,892.0,707.91,527.86
2016,8,5,14,15,911.5,105.5,3.65,28.5,862.0,655.03,489.96
2016,8,5,14,30,904.0,104.0,3.7,28.0,832.0,600.75,449.74
2016,8,5,14,45,894.0,102.5,3.8,28.0,795.0,544.02,405.57
2016,8,5,15,0,884.0,101.0,3.9,28.0,758.0,486.62,359.44
2016,8,5,15,15,871.0,99.0,3.9,27.5,716.0,427.22,310.89
2016,8,5,15,30,858.0,97.0,3.9,27.0,674.0,368.02,261.04
2016,8,5,15,45,840.5,95.0,3.95,26.5,627.5,302.7,205.77
2016,8,5,16,0,823.0,93.0,4.0,26.0,581.0,243.4,155.28
2016,8,5,16,15,801.0,89.5,3.95,25.0,531.0,183.87,107.51
2016,8,5,16,30,779.0,86.0,3.9,24.0,481.0,126.76,68.27
2016,8,5,16,45,744.5,83.0,3.85,23.5,428.0,72.44,45.59
2016,8,5,17,0,710.0,80.0,3.8,23.0,375.0,54.96,41.83
2016,8,5,17,15,669.5,75.0,3.65,22.0,322.5,52.96,40.41
2016,8,5,17,30,629.0,70.0,3.5,21.0,270.0,50.88,38.83
2016,8,5,17,45,561.0,64.0,3.4,20.0,218.0,47.81,36.25
2016,8,5,18,0,493.0,58.0,3.3,19.0,166.0,44.7,33.47
2016,8,5,18,15,404.5,47.5,3.15,18.0,120.5,37.5,26.9
2016,8,5,18,30,316.0,37.0,3.0,17.0,75.0,30.03,19.68
2016,8,5,18,45,182.5,23.0,2.9,16.5,42.5,18.09,4.44
2016,8,5,19,0,49.0,9.0,2.8,16.0,10.0,8.19,0.0
2016,8,5,19,15,24.5,4.5,2.7,15.5,5.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,31.5,6.0,2.75,13.0,7.0,0.0,0.0
2016,8,6,5,30,63.0,12.0,2.8,13.0,14.0,28.16,0.0
2016,8,6,5,45,193.0,26.5,2.85,13.5,48.0,109.72,63.75
2016,8,6,6,0,323.0,41.0,2.9,14.0,82.0,191.88,147.07
2016,8,6,6,15,408.5,51.5,2.9,14.5,128.0,262.04,210.02
2016,8,6,6,30,494.0,62.0,2.9,15.0,174.0,341.17,278.82
2016,8,6,6,45,247.0,62.5,2.9,15.5,118.5,224.98,185.86
2016,8,6,7,0,0.0,63.0,2.9,16.0,63.0,55.67,41.69
2016,8,6,7,15,0.0,84.5,2.9,16.5,84.5,75.86,58.66
2016,8,6,7,30,0.0,106.0,2.9,17.0,106.0,96.32,75.45
2016,8,6,7,45,5.0,139.0,2.9,18.0,142.0,132.23,104.63
2016,8,6,8,0,10.0,172.0,2.9,19.0,178.0,168.77,133.64
2016,8,6,8,15,11.0,186.5,2.95,19.5,193.5,183.28,144.57
2016,8,6,8,30,12.0,201.0,3.0,20.0,209.0,197.86,155.48
2016,8,6,8,45,16.0,222.5,3.05,20.5,233.5,222.28,174.13
2016,8,6,9,0,20.0,244.0,3.1,21.0,258.0,246.84,192.64
2016,8,6,9,15,42.0,286.5,3.15,21.5,317.5,326.67,254.04
2016,8,6,9,30,64.0,329.0,3.2,22.0,377.0,392.94,303.57
2016,8,6,9,45,475.0,219.5,3.25,22.5,602.0,728.81,560.48
2016,8,6,10,0,886.0,110.0,3.3,23.0,827.0,1013.52,753.97
2016,8,6,10,15,893.0,111.5,3.4,23.5,855.5,1027.81,759.08
2016,8,6,10,30,900.0,113.0,3.5,24.0,884.0,1038.44,764.27
2016,8,6,10,45,904.0,114.0,3.6,24.5,906.0,1041.76,764.79
2016,8,6,11,0,908.0,115.0,3.7,25.0,928.0,1041.29,763.0
2016,8,6,11,15,911.0,115.5,3.75,25.0,942.5,1035.5,759.02
2016,8,6,11,30,914.0,116.0,3.8,25.0,957.0,1025.94,752.71
2016,8,6,11,45,914.0,117.0,3.9,25.0,964.0,1010.22,742.81
2016,8,6,12,0,914.0,118.0,4.0,25.0,971.0,990.91,730.61
2016,8,6,12,15,914.0,118.0,4.05,25.0,970.5,967.16,715.18
2016,8,6,12,30,914.0,118.0,4.1,25.0,970.0,940.07,697.52
2016,8,6,12,45,906.0,122.0,4.2,25.0,960.0,906.53,675.71
2016,8,6,13,0,898.0,126.0,4.3,25.0,950.0,870.3,651.94
2016,8,6,13,15,895.0,125.0,4.3,24.5,934.5,831.09,626.73
2016,8,6,13,30,892.0,124.0,4.3,24.0,919.0,789.35,599.47
2016,8,6,13,45,887.5,122.5,4.35,24.0,896.5,743.74,567.49
2016,8,6,14,0,883.0,121.0,4.4,24.0,874.0,696.09,532.14
2016,8,6,14,15,876.0,119.5,4.45,23.5,844.5,645.06,494.45
2016,8,6,14,30,869.0,118.0,4.5,23.0,815.0,592.63,454.5
2016,8,6,14,45,860.5,115.5,4.55,23.0,779.5,537.46,410.27
2016,8,6,15,0,852.0,113.0,4.6,23.0,744.0,481.54,364.08
2016,8,6,15,15,839.5,110.5,4.6,22.5,703.0,419.96,312.81
2016,8,6,15,30,827.0,108.0,4.6,22.0,662.0,361.41,262.4
2016,8,6,15,45,813.5,104.0,4.6,21.5,617.0,301.9,210.38
2016,8,6,16,0,800.0,100.0,4.6,21.0,572.0,243.33,159.37
2016,8,6,16,15,778.5,96.0,4.55,20.0,523.0,184.77,111.51
2016,8,6,16,30,757.0,92.0,4.5,19.0,474.0,128.63,72.32
2016,8,6,16,45,733.5,86.5,4.5,18.5,423.5,73.91,48.69
2016,8,6,17,0,710.0,81.0,4.5,18.0,373.0,55.8,43.46
2016,8,6,17,15,670.0,75.5,4.4,17.5,320.5,53.46,41.62
2016,8,6,17,30,630.0,70.0,4.3,17.0,268.0,51.02,39.6
2016,8,6,17,45,576.0,62.5,4.2,16.5,218.0,46.79,35.88
2016,8,6,18,0,522.0,55.0,4.1,16.0,168.0,42.38,31.84
2016,8,6,18,15,432.0,45.5,3.95,15.5,121.5,35.95,25.8
2016,8,6,18,30,342.0,36.0,3.8,15.0,75.0,29.31,19.13
2016,8,6,18,45,171.0,18.0,3.65,14.5,37.5,14.32,1.29
2016,8,6,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,57.0,6.0,3.25,13.0,7.5,0.0,0.0
2016,8,7,5,30,114.0,12.0,3.3,13.0,15.0,42.14,0.0
2016,8,7,5,45,259.5,23.5,3.4,13.5,50.5,129.4,71.94
2016,8,7,6,0,405.0,35.0,3.5,14.0,86.0,218.23,166.92
2016,8,7,6,15,490.5,43.5,3.5,14.5,133.5,290.39,232.71
2016,8,7,6,30,576.0,52.0,3.5,15.0,181.0,371.58,303.85
2016,8,7,6,45,393.0,86.0,3.5,15.5,184.5,335.97,277.51
2016,8,7,7,0,210.0,120.0,3.5,16.0,188.0,272.5,225.08
2016,8,7,7,15,133.0,142.0,3.45,16.5,188.0,244.73,201.16
2016,8,7,7,30,56.0,164.0,3.4,17.0,188.0,207.84,168.69
2016,8,7,7,45,439.5,120.0,3.4,17.5,342.5,485.24,398.25
2016,8,7,8,0,823.0,76.0,3.4,18.0,497.0,760.23,605.86
2016,8,7,8,15,842.5,79.0,3.35,18.5,547.0,803.73,632.18
2016,8,7,8,30,862.0,82.0,3.3,19.0,597.0,852.54,663.34
2016,8,7,8,45,606.0,180.0,3.3,20.0,556.0,773.05,601.88
2016,8,7,9,0,350.0,278.0,3.3,21.0,515.0,636.96,494.18
2016,8,7,9,15,634.0,183.0,3.3,21.5,644.0,833.51,639.88
2016,8,7,9,30,918.0,88.0,3.3,22.0,773.0,998.22,748.52
2016,8,7,9,45,922.0,92.0,3.3,23.0,808.0,1020.3,757.43
2016,8,7,10,0,926.0,96.0,3.3,24.0,843.0,1038.65,765.07
2016,8,7,10,15,932.5,97.5,3.3,24.0,872.5,1052.93,773.11
2016,8,7,10,30,939.0,99.0,3.3,24.0,902.0,1063.4,778.8
2016,8,7,10,45,944.5,99.0,3.35,24.5,925.0,1067.34,779.31
2016,8,7,11,0,950.0,99.0,3.4,25.0,948.0,1067.34,777.47
2016,8,7,11,15,953.0,99.5,3.45,25.0,963.0,1061.41,773.47
2016,8,7,11,30,956.0,100.0,3.5,25.0,978.0,1051.52,767.08
2016,8,7,11,45,958.0,100.0,3.55,25.5,985.5,1036.25,755.82
2016,8,7,12,0,960.0,100.0,3.6,26.0,993.0,1017.18,742.23
2016,8,7,12,15,960.5,100.0,3.6,26.0,993.0,992.98,726.49
2016,8,7,12,30,961.0,100.0,3.6,26.0,993.0,965.23,708.46
2016,8,7,12,45,962.0,98.0,3.65,26.5,985.5,932.55,686.1
2016,8,7,13,0,963.0,96.0,3.7,27.0,978.0,896.55,661.52
2016,8,7,13,15,960.0,95.5,3.7,27.0,962.5,855.6,634.53
2016,8,7,13,30,957.0,95.0,3.7,27.0,947.0,811.89,605.48
2016,8,7,13,45,954.5,93.5,3.75,27.0,924.5,765.04,574.2
2016,8,7,14,0,952.0,92.0,3.8,27.0,902.0,715.77,538.79
2016,8,7,14,15,946.0,90.5,3.8,26.5,872.0,662.16,499.76
2016,8,7,14,30,940.0,89.0,3.8,26.0,842.0,606.91,458.23
2016,8,7,14,45,932.5,87.5,3.8,26.0,805.5,549.49,412.79
2016,8,7,15,0,925.0,86.0,3.8,26.0,769.0,491.07,365.13
2016,8,7,15,15,914.0,84.0,3.75,25.5,727.0,430.12,314.68
2016,8,7,15,30,903.0,82.0,3.7,25.0,685.0,369.08,262.63
2016,8,7,15,45,888.5,80.0,3.65,24.5,638.5,307.28,209.11
2016,8,7,16,0,874.0,78.0,3.6,24.0,592.0,246.32,156.56
2016,8,7,16,15,854.5,75.0,3.5,23.5,541.5,184.95,106.72
2016,8,7,16,30,835.0,72.0,3.4,23.0,491.0,125.54,66.02
2016,8,7,16,45,808.5,69.0,3.35,22.5,438.5,60.88,37.31
2016,8,7,17,0,782.0,66.0,3.3,22.0,386.0,50.2,37.92
2016,8,7,17,15,745.0,62.0,3.15,21.0,332.0,48.25,36.5
2016,8,7,17,30,708.0,58.0,3.0,20.0,278.0,46.26,34.96
2016,8,7,17,45,651.0,52.5,2.9,19.0,225.5,42.85,32.06
2016,8,7,18,0,594.0,47.0,2.8,18.0,173.0,39.38,28.93
2016,8,7,18,15,504.0,39.0,2.6,17.5,125.5,30.61,20.92
2016,8,7,18,30,414.0,31.0,2.4,17.0,78.0,25.0,15.24
2016,8,7,18,45,207.0,15.5,2.25,16.5,39.0,12.24,0.0
2016,8,7,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,57.5,5.5,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,115.0,11.0,2.3,14.0,13.0,41.53,0.0
2016,8,8,5,45,261.0,22.0,2.55,15.0,48.0,127.81,66.15
2016,8,8,6,0,407.0,33.0,2.8,16.0,83.0,217.08,164.09
2016,8,8,6,15,491.0,41.0,2.75,16.5,129.5,287.98,228.43
2016,8,8,6,30,575.0,49.0,2.7,17.0,176.0,367.82,297.67
2016,8,8,6,45,626.0,55.0,2.65,17.5,227.0,434.91,354.61
2016,8,8,7,0,677.0,61.0,2.6,18.0,278.0,503.62,410.45
2016,8,8,7,15,362.0,111.0,2.55,18.5,229.5,384.62,313.86
2016,8,8,7,30,47.0,161.0,2.5,19.0,181.0,198.26,158.78
2016,8,8,7,45,111.5,188.5,2.5,20.0,243.5,290.47,233.4
2016,8,8,8,0,176.0,216.0,2.5,21.0,306.0,375.72,299.48
2016,8,8,8,15,509.5,149.0,2.5,21.5,445.0,611.85,483.51
2016,8,8,8,30,843.0,82.0,2.5,22.0,584.0,836.73,641.35
2016,8,8,8,45,551.5,190.0,2.55,23.0,528.5,728.85,559.07
2016,8,8,9,0,260.0,298.0,2.6,24.0,473.0,576.74,440.46
2016,8,8,9,15,578.0,194.0,2.65,24.5,615.0,792.75,600.88
2016,8,8,9,30,896.0,90.0,2.7,25.0,757.0,979.86,723.35
2016,8,8,9,45,907.0,90.5,2.8,25.5,793.0,1004.47,735.75
2016,8,8,10,0,918.0,91.0,2.9,26.0,829.0,1025.72,747.5
2016,8,8,10,15,924.5,92.0,2.95,26.0,858.5,1039.43,755.5
2016,8,8,10,30,931.0,93.0,3.0,26.0,888.0,1049.37,761.25
2016,8,8,10,45,934.0,95.0,3.15,26.5,910.0,1052.99,762.48
2016,8,8,11,0,937.0,97.0,3.3,27.0,932.0,1052.67,761.31
2016,8,8,11,15,940.0,97.5,3.4,27.0,947.0,1046.83,757.81
2016,8,8,11,30,943.0,98.0,3.5,27.0,962.0,1037.08,751.92
2016,8,8,11,45,942.5,99.5,3.65,27.5,969.0,1021.1,740.97
2016,8,8,12,0,942.0,101.0,3.8,28.0,976.0,1001.41,727.66
2016,8,8,12,15,942.5,101.0,3.9,28.0,976.0,977.56,712.78
2016,8,8,12,30,943.0,101.0,4.0,28.0,976.0,950.22,695.56
2016,8,8,12,45,941.0,101.5,4.15,28.0,968.0,917.81,675.14
2016,8,8,13,0,939.0,102.0,4.3,28.0,960.0,882.28,652.45
2016,8,8,13,15,936.0,101.0,4.35,27.5,944.5,841.62,626.87
2016,8,8,13,30,933.0,100.0,4.4,27.0,929.0,798.29,599.11
2016,8,8,13,45,929.5,99.0,4.45,27.0,906.5,752.1,567.83
2016,8,8,14,0,926.0,98.0,4.5,27.0,884.0,703.65,532.31
2016,8,8,14,15,920.0,96.5,4.5,26.5,854.0,651.17,493.76
2016,8,8,14,30,914.0,95.0,4.5,26.0,824.0,597.11,452.77
2016,8,8,14,45,907.0,92.5,4.55,26.0,788.5,540.33,407.66
2016,8,8,15,0,900.0,90.0,4.6,26.0,753.0,482.56,360.33
2016,8,8,15,15,888.5,88.0,4.55,25.5,711.5,422.72,310.44
2016,8,8,15,30,877.0,86.0,4.5,25.0,670.0,362.89,259.13
2016,8,8,15,45,864.0,83.0,4.45,25.0,624.0,302.12,205.86
2016,8,8,16,0,851.0,80.0,4.4,25.0,578.0,242.06,153.71
2016,8,8,16,15,831.0,77.0,4.3,24.0,528.0,181.94,105.29
2016,8,8,16,30,811.0,74.0,4.2,23.0,478.0,116.9,60.23
2016,8,8,16,45,786.5,70.0,4.1,22.5,426.5,59.99,37.68
2016,8,8,17,0,762.0,66.0,4.0,22.0,375.0,50.14,37.88
2016,8,8,17,15,724.0,61.5,3.9,21.0,322.0,47.81,36.12
2016,8,8,17,30,686.0,57.0,3.8,20.0,269.0,45.4,34.2
2016,8,8,17,45,633.0,51.5,3.7,19.0,218.0,42.0,31.3
2016,8,8,18,0,580.0,46.0,3.6,18.0,167.0,35.3,25.33
2016,8,8,18,15,489.0,38.0,3.5,17.5,120.5,29.82,20.19
2016,8,8,18,30,398.0,30.0,3.4,17.0,74.0,24.19,14.41
2016,8,8,18,45,199.0,15.0,3.35,16.5,37.0,11.86,0.0
2016,8,8,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,63.0,5.0,2.95,14.0,6.5,0.0,0.0
2016,8,9,5,30,126.0,10.0,3.0,14.0,13.0,43.67,0.0
2016,8,9,5,45,276.5,20.5,3.1,14.5,47.5,130.85,62.58
2016,8,9,6,0,427.0,31.0,3.2,15.0,82.0,222.92,168.72
2016,8,9,6,15,510.5,38.5,3.1,15.5,129.0,294.04,234.11
2016,8,9,6,30,594.0,46.0,3.0,16.0,176.0,371.37,301.97
2016,8,9,6,45,327.5,84.0,2.95,17.0,159.0,297.81,244.25
2016,8,9,7,0,61.0,122.0,2.9,18.0,142.0,163.97,132.33
2016,8,9,7,15,66.5,143.5,2.75,18.5,168.5,192.4,155.71
2016,8,9,7,30,72.0,165.0,2.6,19.0,195.0,221.1,178.43
2016,8,9,7,45,129.0,189.5,2.5,19.5,252.0,305.28,245.97
2016,8,9,8,0,186.0,214.0,2.4,20.0,309.0,381.8,305.45
2016,8,9,8,15,518.0,146.5,2.25,20.5,446.0,616.6,488.11
2016,8,9,8,30,850.0,79.0,2.1,21.0,583.0,839.86,642.98
2016,8,9,8,45,867.5,80.0,1.95,22.0,629.5,882.38,664.02
2016,8,9,9,0,885.0,81.0,1.8,23.0,676.0,922.73,684.51
2016,8,9,9,15,896.0,82.5,1.75,23.5,717.0,955.02,701.62
2016,8,9,9,30,907.0,84.0,1.7,24.0,758.0,984.27,716.59
2016,8,9,9,45,917.5,84.5,1.65,25.0,794.0,1008.63,726.86
2016,8,9,10,0,928.0,85.0,1.6,26.0,830.0,1029.55,734.86
2016,8,9,10,15,934.0,86.0,1.6,26.5,859.0,1042.9,740.35
2016,8,9,10,30,940.0,87.0,1.6,27.0,888.0,1052.43,743.65
2016,8,9,10,45,945.0,87.0,1.6,28.0,910.5,1055.96,741.94
2016,8,9,11,0,950.0,87.0,1.6,29.0,933.0,1055.55,738.03
2016,8,9,11,15,953.0,87.5,1.65,29.5,947.5,1049.7,733.22
2016,8,9,11,30,956.0,88.0,1.7,30.0,962.0,1039.9,726.18
2016,8,9,11,45,957.0,88.5,1.8,30.5,969.5,1024.24,716.37
2016,8,9,12,0,958.0,89.0,1.9,31.0,977.0,1004.79,704.27
2016,8,9,12,15,958.0,89.0,2.05,31.0,976.5,980.2,690.93
2016,8,9,12,30,958.0,89.0,2.2,31.0,976.0,952.07,675.18
2016,8,9,12,45,948.5,93.5,2.35,31.5,965.5,916.66,653.19
2016,8,9,13,0,939.0,98.0,2.5,32.0,955.0,878.48,629.18
2016,8,9,13,15,936.0,97.5,2.65,32.0,939.0,838.24,604.75
2016,8,9,13,30,933.0,97.0,2.8,32.0,923.0,795.32,578.1
2016,8,9,13,45,926.5,97.0,3.0,32.0,899.5,747.86,548.16
2016,8,9,14,0,920.0,97.0,3.2,32.0,876.0,698.41,513.98
2016,8,9,14,15,913.5,95.5,3.3,31.5,846.0,645.84,477.0
2016,8,9,14,30,907.0,94.0,3.4,31.0,816.0,591.75,437.55
2016,8,9,14,45,896.5,93.0,3.5,31.0,779.0,534.81,393.7
2016,8,9,15,0,886.0,92.0,3.6,31.0,742.0,477.24,347.92
2016,8,9,15,15,873.5,90.0,3.65,30.5,700.5,417.71,299.77
2016,8,9,15,30,861.0,88.0,3.7,30.0,659.0,358.33,250.26
2016,8,9,15,45,843.5,86.5,3.75,29.5,612.5,298.41,199.56
2016,8,9,16,0,826.0,85.0,3.8,29.0,566.0,233.74,145.58
2016,8,9,16,15,805.0,81.5,3.75,28.0,516.5,174.02,98.45
2016,8,9,16,30,784.0,78.0,3.7,27.0,467.0,116.62,60.27
2016,8,9,16,45,753.5,75.0,3.7,26.5,415.0,61.98,47.01
2016,8,9,17,0,723.0,72.0,3.7,26.0,363.0,54.66,41.08
2016,8,9,17,15,683.5,67.0,3.55,25.0,311.0,52.14,39.21
2016,8,9,17,30,644.0,62.0,3.4,24.0,259.0,45.25,33.48
2016,8,9,17,45,584.0,56.0,3.25,23.5,208.5,41.94,30.62
2016,8,9,18,0,524.0,50.0,3.1,23.0,158.0,38.55,27.53
2016,8,9,18,15,431.0,40.5,2.95,22.0,112.5,31.95,21.53
2016,8,9,18,30,338.0,31.0,2.8,21.0,67.0,25.12,14.7
2016,8,9,18,45,169.0,15.5,2.65,20.0,33.5,12.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
