Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,25.0,3.5,2.4,14.5,4.0,0.0,0.0
2016,8,10,5,30,50.0,7.0,2.6,15.0,8.0,20.1,0.0
2016,8,10,5,45,162.5,22.0,2.8,15.5,38.5,92.24,38.28
2016,8,10,6,0,275.0,37.0,3.0,16.0,69.0,168.37,126.36
2016,8,10,6,15,359.0,49.0,2.95,16.5,113.5,238.18,188.98
2016,8,10,6,30,443.0,61.0,2.9,17.0,158.0,315.58,255.98
2016,8,10,6,45,495.5,71.5,2.9,17.5,206.5,382.16,312.63
2016,8,10,7,0,548.0,82.0,2.9,18.0,255.0,453.16,370.72
2016,8,10,7,15,334.5,125.0,2.85,18.5,236.5,383.6,313.17
2016,8,10,7,30,121.0,168.0,2.8,19.0,218.0,271.87,219.92
2016,8,10,7,45,157.0,190.5,2.8,20.0,264.0,328.03,264.26
2016,8,10,8,0,193.0,213.0,2.8,21.0,310.0,386.69,308.79
2016,8,10,8,15,232.5,231.0,2.75,21.5,360.0,445.11,352.62
2016,8,10,8,30,272.0,249.0,2.7,22.0,410.0,521.38,408.37
2016,8,10,8,45,526.0,187.0,2.65,23.0,529.0,703.8,544.1
2016,8,10,9,0,780.0,125.0,2.6,24.0,648.0,886.02,666.66
2016,8,10,9,15,794.5,128.0,2.6,24.5,689.5,920.96,685.6
2016,8,10,9,30,809.0,131.0,2.6,25.0,731.0,953.23,703.86
2016,8,10,9,45,837.5,124.5,2.6,26.0,771.5,985.77,720.72
2016,8,10,10,0,866.0,118.0,2.6,27.0,812.0,1004.86,728.67
2016,8,10,10,15,873.5,120.0,2.6,27.5,841.5,1019.83,735.54
2016,8,10,10,30,881.0,122.0,2.6,28.0,871.0,1031.19,740.21
2016,8,10,10,45,888.0,122.5,2.65,28.5,894.0,1036.77,741.84
2016,8,10,11,0,895.0,123.0,2.7,29.0,917.0,1038.59,741.27
2016,8,10,11,15,898.5,123.5,2.75,29.5,932.5,1033.12,736.25
2016,8,10,11,30,902.0,124.0,2.8,30.0,948.0,1023.88,729.05
2016,8,10,11,45,905.0,123.5,2.9,30.5,956.0,1009.44,719.14
2016,8,10,12,0,908.0,123.0,3.0,31.0,964.0,991.37,707.02
2016,8,10,12,15,908.5,123.0,3.05,31.0,963.5,967.89,692.51
2016,8,10,12,30,909.0,123.0,3.1,31.0,963.0,941.03,675.85
2016,8,10,12,45,906.0,123.5,3.2,31.5,954.5,908.35,654.37
2016,8,10,13,0,903.0,124.0,3.3,32.0,946.0,872.74,630.9
2016,8,10,13,15,899.5,123.0,3.4,31.5,930.0,832.63,606.77
2016,8,10,13,30,896.0,122.0,3.5,31.0,914.0,789.99,580.54
2016,8,10,13,45,892.0,120.0,3.6,31.0,891.0,743.77,549.63
2016,8,10,14,0,888.0,118.0,3.7,31.0,868.0,695.45,515.29
2016,8,10,14,15,880.0,116.5,3.75,30.5,837.5,643.23,478.0
2016,8,10,14,30,872.0,115.0,3.8,30.0,807.0,589.72,438.52
2016,8,10,14,45,863.5,112.5,3.85,30.0,771.0,534.05,395.27
2016,8,10,15,0,855.0,110.0,3.9,30.0,735.0,477.64,350.08
2016,8,10,15,15,841.5,107.0,3.9,29.5,693.0,414.78,299.4
2016,8,10,15,30,828.0,104.0,3.9,29.0,651.0,355.09,249.6
2016,8,10,15,45,813.0,100.5,3.9,28.5,605.0,295.28,198.88
2016,8,10,16,0,798.0,97.0,3.9,28.0,559.0,236.59,149.39
2016,8,10,16,15,775.0,93.0,3.8,27.0,509.5,177.75,103.09
2016,8,10,16,30,752.0,89.0,3.7,26.0,460.0,121.53,65.9
2016,8,10,16,45,724.0,84.0,3.65,25.5,408.5,67.31,51.73
2016,8,10,17,0,696.0,79.0,3.6,25.0,357.0,54.77,41.36
2016,8,10,17,15,653.5,73.5,3.45,24.0,304.5,52.38,39.58
2016,8,10,17,30,611.0,68.0,3.3,23.0,252.0,49.89,37.63
2016,8,10,17,45,552.0,60.0,3.15,22.0,202.0,45.18,33.62
2016,8,10,18,0,493.0,52.0,3.0,21.0,152.0,40.29,29.25
2016,8,10,18,15,398.0,41.5,2.9,20.0,107.0,32.89,22.49
2016,8,10,18,30,303.0,31.0,2.8,19.0,62.0,25.21,14.71
2016,8,10,18,45,151.5,15.5,2.7,18.5,31.0,12.43,0.0
2016,8,10,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,115.0,18.5,1.8,14.0,32.0,71.05,24.29
2016,8,11,6,0,230.0,37.0,2.1,15.0,64.0,151.24,113.21
2016,8,11,6,15,312.0,51.5,2.1,15.5,107.5,217.82,172.94
2016,8,11,6,30,394.0,66.0,2.1,16.0,151.0,293.55,238.38
2016,8,11,6,45,450.0,77.0,2.1,17.0,199.5,358.85,293.31
2016,8,11,7,0,506.0,88.0,2.1,18.0,248.0,434.36,353.99
2016,8,11,7,15,550.0,96.5,2.1,18.5,299.0,499.54,404.97
2016,8,11,7,30,594.0,105.0,2.1,19.0,350.0,567.29,456.02
2016,8,11,7,45,626.0,112.5,2.1,20.0,400.5,626.97,498.22
2016,8,11,8,0,658.0,120.0,2.1,21.0,451.0,687.27,538.68
2016,8,11,8,15,683.0,125.5,2.1,22.0,499.5,739.64,571.8
2016,8,11,8,30,708.0,131.0,2.1,23.0,548.0,791.29,603.5
2016,8,11,8,45,728.0,135.5,2.15,24.0,594.0,836.19,630.17
2016,8,11,9,0,748.0,140.0,2.2,25.0,640.0,879.37,655.17
2016,8,11,9,15,540.5,229.0,2.2,25.5,602.0,790.36,590.1
2016,8,11,9,30,333.0,318.0,2.2,26.0,564.0,678.63,506.21
2016,8,11,9,45,593.0,222.5,2.25,27.0,686.0,858.32,633.15
2016,8,11,10,0,853.0,127.0,2.3,28.0,808.0,1002.18,722.43
2016,8,11,10,15,861.0,128.5,2.35,28.5,838.0,1016.88,728.3
2016,8,11,10,30,869.0,130.0,2.4,29.0,868.0,1028.02,733.31
2016,8,11,10,45,875.0,131.0,2.45,30.0,890.5,1032.96,733.09
2016,8,11,11,0,881.0,132.0,2.5,31.0,913.0,1034.19,730.7
2016,8,11,11,15,885.0,133.0,2.5,31.0,928.5,1029.65,727.32
2016,8,11,11,30,889.0,134.0,2.5,31.0,944.0,1021.38,721.79
2016,8,11,11,45,892.5,133.5,2.55,31.5,952.0,1007.44,711.91
2016,8,11,12,0,896.0,133.0,2.6,32.0,960.0,989.89,699.9
2016,8,11,12,15,896.0,133.0,2.6,32.0,959.5,966.03,684.96
2016,8,11,12,30,896.0,133.0,2.6,32.0,959.0,938.86,667.99
2016,8,11,12,45,888.5,136.0,2.65,32.5,949.0,904.76,645.65
2016,8,11,13,0,881.0,139.0,2.7,33.0,939.0,868.02,621.57
2016,8,11,13,15,877.5,138.0,2.75,33.0,923.0,828.48,596.77
2016,8,11,13,30,874.0,137.0,2.8,33.0,907.0,786.49,570.1
2016,8,11,13,45,871.5,133.5,2.9,33.0,884.5,740.76,539.75
2016,8,11,14,0,869.0,130.0,3.0,33.0,862.0,692.87,506.49
2016,8,11,14,15,860.5,128.5,3.05,32.5,831.5,641.06,470.22
2016,8,11,14,30,852.0,127.0,3.1,32.0,801.0,587.7,431.59
2016,8,11,14,45,844.0,123.0,3.2,32.0,765.0,530.86,388.43
2016,8,11,15,0,836.0,119.0,3.3,32.0,729.0,473.36,343.31
2016,8,11,15,15,821.5,116.5,3.35,31.5,686.5,414.21,296.1
2016,8,11,15,30,807.0,114.0,3.4,31.0,644.0,355.62,247.9
2016,8,11,15,45,791.0,109.5,3.45,30.5,598.0,295.83,198.01
2016,8,11,16,0,775.0,105.0,3.5,30.0,552.0,237.34,149.43
2016,8,11,16,15,751.0,101.0,3.5,29.0,502.0,179.7,104.77
2016,8,11,16,30,727.0,97.0,3.5,28.0,452.0,119.0,64.52
2016,8,11,16,45,697.0,91.0,3.55,27.5,400.5,65.02,49.38
2016,8,11,17,0,667.0,85.0,3.6,27.0,349.0,59.11,44.68
2016,8,11,17,15,623.0,78.5,3.5,26.0,297.0,56.16,42.47
2016,8,11,17,30,579.0,72.0,3.4,25.0,245.0,53.07,40.02
2016,8,11,17,45,515.5,63.5,3.3,24.0,195.0,48.09,35.81
2016,8,11,18,0,452.0,55.0,3.2,23.0,145.0,42.92,31.21
2016,8,11,18,15,357.5,43.5,3.0,22.0,101.0,34.75,23.8
2016,8,11,18,30,263.0,32.0,2.8,21.0,57.0,26.25,15.11
2016,8,11,18,45,131.5,16.0,2.65,20.0,28.5,12.62,0.0
2016,8,11,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,12,5,45,141.5,17.5,2.05,14.5,33.5,78.23,21.32
2016,8,12,6,0,283.0,35.0,2.3,15.0,67.0,171.62,128.17
2016,8,12,6,15,371.5,47.0,2.25,15.5,112.0,242.29,192.26
2016,8,12,6,30,460.0,59.0,2.2,16.0,157.0,322.73,261.81
2016,8,12,6,45,522.5,67.0,2.2,17.0,207.5,393.14,320.94
2016,8,12,7,0,585.0,75.0,2.2,18.0,258.0,468.85,381.78
2016,8,12,7,15,292.5,98.0,2.15,19.0,189.5,324.9,265.08
2016,8,12,7,30,0.0,121.0,2.1,20.0,121.0,112.12,87.16
2016,8,12,7,45,0.5,138.0,2.1,21.0,138.5,128.47,100.17
2016,8,12,8,0,1.0,155.0,2.1,22.0,156.0,144.86,112.58
2016,8,12,8,15,4.5,172.0,2.1,22.5,175.5,163.77,127.14
2016,8,12,8,30,8.0,189.0,2.1,23.0,195.0,182.93,141.67
2016,8,12,8,45,32.0,235.5,2.1,24.0,257.0,265.58,205.5
2016,8,12,9,0,56.0,282.0,2.1,25.0,319.0,338.17,259.43
2016,8,12,9,15,450.0,198.5,2.15,26.0,528.5,670.77,510.09
2016,8,12,9,30,844.0,115.0,2.2,27.0,738.0,970.44,708.47
2016,8,12,9,45,854.5,117.0,2.25,28.0,773.5,984.83,710.98
2016,8,12,10,0,865.0,119.0,2.3,29.0,809.0,1006.18,720.89
2016,8,12,10,15,872.5,120.5,2.35,29.5,838.0,1020.54,727.74
2016,8,12,10,30,880.0,122.0,2.4,30.0,867.0,1031.29,732.47
2016,8,12,10,45,885.0,123.5,2.5,30.5,889.5,1035.81,733.95
2016,8,12,11,0,890.0,125.0,2.6,31.0,912.0,1036.55,733.24
2016,8,12,11,15,893.5,125.5,2.7,31.5,926.5,1030.99,728.7
2016,8,12,11,30,897.0,126.0,2.8,32.0,941.0,1021.67,721.96
2016,8,12,11,45,898.5,126.0,2.9,32.5,948.5,1006.2,711.46
2016,8,12,12,0,900.0,126.0,3.0,33.0,956.0,987.15,698.8
2016,8,12,12,15,900.0,126.0,3.1,33.0,955.5,963.21,684.48
2016,8,12,12,30,900.0,126.0,3.2,33.0,955.0,935.95,668.0
2016,8,12,12,45,908.5,119.5,3.35,33.0,949.5,906.76,650.48
2016,8,12,13,0,917.0,113.0,3.5,33.0,944.0,874.0,630.43
2016,8,12,13,15,914.0,112.0,3.55,33.0,928.0,833.69,604.67
2016,8,12,13,30,911.0,111.0,3.6,33.0,912.0,790.76,576.96
2016,8,12,13,45,906.0,110.0,3.7,33.0,888.5,743.99,546.14
2016,8,12,14,0,901.0,109.0,3.8,33.0,865.0,695.15,511.58
2016,8,12,14,15,893.5,107.5,3.8,32.5,835.0,642.5,474.05
2016,8,12,14,30,886.0,106.0,3.8,32.0,805.0,588.48,434.29
2016,8,12,14,45,876.5,104.0,3.8,32.0,768.5,531.89,390.51
2016,8,12,15,0,867.0,102.0,3.8,32.0,732.0,474.64,344.87
2016,8,12,15,15,854.5,100.0,3.7,31.5,690.0,415.82,297.22
2016,8,12,15,30,842.0,98.0,3.6,31.0,648.0,352.68,245.08
2016,8,12,15,45,825.5,95.0,3.55,31.0,602.0,291.96,193.62
2016,8,12,16,0,809.0,92.0,3.5,31.0,556.0,232.52,143.8
2016,8,12,16,15,786.5,88.5,3.35,30.5,506.0,173.4,97.81
2016,8,12,16,30,764.0,85.0,3.2,30.0,456.0,116.84,61.36
2016,8,12,16,45,734.5,80.5,3.1,29.5,404.0,62.19,46.6
2016,8,12,17,0,705.0,76.0,3.0,29.0,352.0,52.93,39.11
2016,8,12,17,15,662.0,70.5,2.75,28.0,299.5,50.44,37.26
2016,8,12,17,30,619.0,65.0,2.5,27.0,247.0,47.84,35.23
2016,8,12,17,45,556.0,57.5,2.3,26.0,196.5,43.43,31.52
2016,8,12,18,0,493.0,50.0,2.1,25.0,146.0,38.87,27.48
2016,8,12,18,15,394.0,39.5,1.8,24.0,101.5,31.4,20.72
2016,8,12,18,30,295.0,29.0,1.5,23.0,57.0,23.65,12.61
2016,8,12,18,45,147.5,14.5,1.25,22.0,28.5,11.71,0.0
2016,8,12,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,13,5,45,142.0,17.0,2.2,16.5,32.5,80.25,14.6
2016,8,13,6,0,284.0,34.0,2.4,17.0,65.0,171.27,126.3
2016,8,13,6,15,373.5,45.0,2.3,17.5,109.5,241.39,189.95
2016,8,13,6,30,463.0,56.0,2.2,18.0,154.0,321.37,258.72
2016,8,13,6,45,525.5,63.5,2.15,19.0,203.5,391.27,317.03
2016,8,13,7,0,588.0,71.0,2.1,20.0,253.0,466.51,376.97
2016,8,13,7,15,330.5,116.5,2.1,21.0,222.0,372.58,300.5
2016,8,13,7,30,73.0,162.0,2.1,22.0,191.0,219.79,174.68
2016,8,13,7,45,118.5,186.5,2.15,23.0,242.0,295.62,234.73
2016,8,13,8,0,164.0,211.0,2.2,24.0,293.0,362.75,285.66
2016,8,13,8,15,474.0,154.5,2.15,25.0,425.0,591.59,460.69
2016,8,13,8,30,784.0,98.0,2.1,26.0,557.0,815.87,614.87
2016,8,13,8,45,804.0,100.0,2.1,27.0,603.5,860.14,638.4
2016,8,13,9,0,824.0,102.0,2.1,28.0,650.0,902.47,661.73
2016,8,13,9,15,837.0,104.5,2.1,29.0,691.0,926.92,673.0
2016,8,13,9,30,850.0,107.0,2.1,30.0,732.0,957.75,688.38
2016,8,13,9,45,566.0,236.0,2.15,31.0,661.0,841.1,608.04
2016,8,13,10,0,282.0,365.0,2.2,32.0,590.0,684.49,494.21
2016,8,13,10,15,592.5,234.5,2.25,32.5,728.5,879.79,631.18
2016,8,13,10,30,903.0,104.0,2.3,33.0,867.0,1035.78,726.82
2016,8,13,10,45,909.0,105.0,2.4,33.5,889.5,1040.99,727.25
2016,8,13,11,0,915.0,106.0,2.5,34.0,912.0,1042.35,726.92
2016,8,13,11,15,918.5,106.5,2.55,34.0,927.5,1036.79,723.46
2016,8,13,11,30,922.0,107.0,2.6,34.0,943.0,1027.38,717.79
2016,8,13,11,45,923.5,107.5,2.7,34.5,950.5,1012.21,707.68
2016,8,13,12,0,925.0,108.0,2.8,35.0,958.0,993.34,695.35
2016,8,13,12,15,925.5,108.0,2.9,35.0,958.0,969.44,681.33
2016,8,13,12,30,926.0,108.0,3.0,35.0,958.0,942.08,665.07
2016,8,13,12,45,911.0,116.0,3.1,35.5,946.0,905.55,641.53
2016,8,13,13,0,896.0,124.0,3.2,36.0,934.0,866.6,616.33
2016,8,13,13,15,892.5,123.0,3.3,36.0,917.5,826.48,591.43
2016,8,13,13,30,889.0,122.0,3.4,36.0,901.0,783.85,564.55
2016,8,13,13,45,883.5,120.5,3.5,36.0,878.0,737.05,533.76
2016,8,13,14,0,878.0,119.0,3.6,36.0,855.0,688.29,499.79
2016,8,13,14,15,870.5,117.5,3.6,35.5,824.5,636.58,463.45
2016,8,13,14,30,863.0,116.0,3.6,35.0,794.0,583.55,424.98
2016,8,13,14,45,852.5,114.0,3.65,34.5,757.5,527.51,383.13
2016,8,13,15,0,842.0,112.0,3.7,34.0,721.0,468.35,337.53
2016,8,13,15,15,828.0,109.0,3.65,33.5,679.0,408.54,289.79
2016,8,13,15,30,814.0,106.0,3.6,33.0,637.0,349.25,241.09
2016,8,13,15,45,797.5,102.5,3.6,33.0,590.5,289.67,191.11
2016,8,13,16,0,781.0,99.0,3.6,33.0,544.0,231.42,142.81
2016,8,13,16,15,756.5,95.0,3.5,32.0,494.5,173.28,98.43
2016,8,13,16,30,732.0,91.0,3.4,31.0,445.0,118.0,63.46
2016,8,13,16,45,702.0,85.5,3.3,30.5,393.5,58.65,43.46
2016,8,13,17,0,672.0,80.0,3.2,30.0,342.0,55.77,41.32
2016,8,13,17,15,627.0,74.0,3.0,29.0,290.0,53.03,39.29
2016,8,13,17,30,582.0,68.0,2.8,28.0,238.0,50.19,37.06
2016,8,13,17,45,519.0,60.0,2.65,27.0,188.5,45.51,33.11
2016,8,13,18,0,456.0,52.0,2.5,26.0,139.0,40.66,28.82
2016,8,13,18,15,356.0,40.5,2.3,25.0,95.5,32.37,21.36
2016,8,13,18,30,256.0,29.0,2.1,24.0,52.0,23.75,12.19
2016,8,13,18,45,128.0,14.5,1.95,23.0,26.0,13.19,0.0
2016,8,13,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,14,5,45,124.0,17.5,2.1,16.5,30.5,72.12,4.68
2016,8,14,6,0,248.0,35.0,2.2,17.0,61.0,157.2,115.08
2016,8,14,6,15,336.0,47.5,2.2,17.5,104.5,224.89,176.75
2016,8,14,6,30,424.0,60.0,2.2,18.0,148.0,306.21,246.55
2016,8,14,6,45,482.0,70.0,2.2,19.0,197.0,374.57,303.71
2016,8,14,7,0,540.0,80.0,2.2,20.0,246.0,447.91,362.44
2016,8,14,7,15,279.0,112.0,2.2,21.0,198.5,319.8,258.99
2016,8,14,7,30,18.0,144.0,2.2,22.0,151.0,149.73,117.43
2016,8,14,7,45,25.5,166.5,2.25,23.0,178.0,177.84,139.71
2016,8,14,8,0,33.0,189.0,2.3,24.0,205.0,219.02,171.35
2016,8,14,8,15,96.0,223.5,2.3,24.5,278.0,309.68,242.48
2016,8,14,8,30,159.0,258.0,2.3,25.0,351.0,419.94,325.67
2016,8,14,8,45,466.5,191.5,2.3,26.0,495.0,657.78,503.56
2016,8,14,9,0,774.0,125.0,2.3,27.0,639.0,883.14,655.36
2016,8,14,9,15,520.0,228.5,2.3,27.5,582.5,772.21,573.81
2016,8,14,9,30,266.0,332.0,2.3,28.0,526.0,630.87,468.2
2016,8,14,9,45,237.0,355.0,2.35,29.0,534.5,611.57,452.48
2016,8,14,10,0,208.0,378.0,2.4,30.0,543.0,607.66,446.4
2016,8,14,10,15,520.5,262.0,2.45,30.5,695.5,831.14,604.88
2016,8,14,10,30,833.0,146.0,2.5,31.0,848.0,1022.14,726.83
2016,8,14,10,45,841.0,146.0,2.55,32.0,871.0,1027.71,725.22
2016,8,14,11,0,849.0,146.0,2.6,33.0,894.0,1029.59,723.21
2016,8,14,11,15,853.5,147.0,2.65,33.0,909.5,1013.29,712.99
2016,8,14,11,30,858.0,148.0,2.7,33.0,925.0,1005.52,708.34
2016,8,14,11,45,862.5,147.0,2.8,33.5,933.0,992.22,699.24
2016,8,14,12,0,867.0,146.0,2.9,34.0,941.0,975.37,688.0
2016,8,14,12,15,867.0,146.0,2.95,34.0,940.5,951.81,673.59
2016,8,14,12,30,867.0,146.0,3.0,34.0,940.0,925.04,657.15
2016,8,14,12,45,868.5,143.5,3.05,34.5,932.5,894.2,636.75
2016,8,14,13,0,870.0,141.0,3.1,35.0,925.0,860.33,614.38
2016,8,14,13,15,866.0,140.0,3.15,35.0,909.0,820.52,589.29
2016,8,14,13,30,862.0,139.0,3.2,35.0,893.0,778.33,562.39
2016,8,14,13,45,851.0,140.5,3.3,35.0,868.0,734.52,532.8
2016,8,14,14,0,840.0,142.0,3.4,35.0,843.0,684.97,498.24
2016,8,14,14,15,831.0,140.0,3.45,34.5,812.0,632.38,461.51
2016,8,14,14,30,822.0,138.0,3.5,34.0,781.0,578.78,422.81
2016,8,14,14,45,808.0,136.0,3.55,34.0,744.0,521.94,379.66
2016,8,14,15,0,794.0,134.0,3.6,34.0,707.0,465.16,335.25
2016,8,14,15,15,778.5,131.0,3.6,33.5,664.5,407.28,289.32
2016,8,14,15,30,763.0,128.0,3.6,33.0,622.0,350.2,242.73
2016,8,14,15,45,743.0,123.5,3.65,32.5,576.0,286.93,191.02
2016,8,14,16,0,723.0,119.0,3.7,32.0,530.0,229.73,144.3
2016,8,14,16,15,697.0,114.0,3.65,31.0,480.0,173.45,101.52
2016,8,14,16,30,671.0,109.0,3.6,30.0,430.0,120.28,67.93
2016,8,14,16,45,638.0,102.0,3.6,29.0,379.0,69.55,52.89
2016,8,14,17,0,605.0,95.0,3.6,28.0,328.0,66.84,51.02
2016,8,14,17,15,558.0,87.0,3.45,27.0,277.0,63.06,48.13
2016,8,14,17,30,511.0,79.0,3.3,26.0,226.0,59.09,44.96
2016,8,14,17,45,449.0,68.0,3.2,25.0,178.0,52.26,39.15
2016,8,14,18,0,387.0,57.0,3.1,24.0,130.0,45.1,32.81
2016,8,14,18,15,292.0,43.0,2.95,23.0,88.0,33.24,22.21
2016,8,14,18,30,197.0,29.0,2.8,22.0,46.0,22.72,11.03
2016,8,14,18,45,98.5,14.5,2.65,21.0,23.0,13.19,0.0
2016,8,14,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,15,5,45,177.0,15.5,2.75,14.5,34.0,89.42,0.0
2016,8,15,6,0,354.0,31.0,2.9,15.0,68.0,196.36,144.4
2016,8,15,6,15,450.0,40.5,2.85,15.5,115.0,271.64,215.13
2016,8,15,6,30,546.0,50.0,2.8,16.0,162.0,357.48,289.97
2016,8,15,6,45,273.0,63.0,2.75,16.5,119.0,243.73,200.42
2016,8,15,7,0,0.0,76.0,2.7,17.0,76.0,68.93,52.65
2016,8,15,7,15,0.0,91.0,2.65,17.5,91.0,82.96,64.41
2016,8,15,7,30,0.0,106.0,2.6,18.0,106.0,96.98,75.77
2016,8,15,7,45,6.5,138.5,2.55,19.0,141.5,133.9,105.74
2016,8,15,8,0,13.0,171.0,2.5,20.0,177.0,171.52,135.55
2016,8,15,8,15,32.5,204.5,2.45,20.5,223.0,234.99,185.91
2016,8,15,8,30,52.0,238.0,2.4,21.0,269.0,288.52,227.21
2016,8,15,8,45,68.5,265.0,2.4,22.0,309.0,332.8,260.0
2016,8,15,9,0,85.0,292.0,2.4,23.0,349.0,377.63,292.46
2016,8,15,9,15,201.0,305.0,2.45,23.5,449.5,518.98,399.16
2016,8,15,9,30,317.0,318.0,2.5,24.0,550.0,665.47,504.37
2016,8,15,9,45,621.5,208.0,2.55,25.0,690.5,873.82,651.91
2016,8,15,10,0,926.0,98.0,2.6,26.0,831.0,1045.8,759.45
2016,8,15,10,15,932.5,99.0,2.65,26.5,860.5,1059.24,764.16
2016,8,15,10,30,939.0,100.0,2.7,27.0,890.0,1068.84,768.12
2016,8,15,10,45,942.5,102.0,2.8,28.0,912.0,1072.54,767.48
2016,8,15,11,0,946.0,104.0,2.9,29.0,934.0,1072.22,764.46
2016,8,15,11,15,948.5,104.5,2.95,29.5,949.0,1065.3,758.5
2016,8,15,11,30,951.0,105.0,3.0,30.0,964.0,1054.42,750.23
2016,8,15,11,45,951.0,106.0,3.15,30.5,970.5,1037.71,739.28
2016,8,15,12,0,951.0,107.0,3.3,31.0,977.0,1017.21,725.97
2016,8,15,12,15,951.0,107.0,3.4,31.0,976.5,992.06,710.76
2016,8,15,12,30,951.0,107.0,3.5,31.0,976.0,963.37,693.22
2016,8,15,12,45,938.0,113.5,3.6,31.0,963.5,926.23,670.06
2016,8,15,13,0,925.0,120.0,3.7,31.0,951.0,886.49,645.02
2016,8,15,13,15,921.0,119.0,3.75,31.0,934.5,844.71,618.1
2016,8,15,13,30,917.0,118.0,3.8,31.0,918.0,800.36,589.19
2016,8,15,13,45,911.0,117.0,3.85,31.0,893.5,752.23,556.71
2016,8,15,14,0,905.0,116.0,3.9,31.0,869.0,702.12,520.78
2016,8,15,14,15,897.0,114.5,3.9,30.5,838.0,648.59,482.3
2016,8,15,14,30,889.0,113.0,3.9,30.0,807.0,593.73,441.58
2016,8,15,14,45,879.5,110.5,3.9,30.0,769.5,536.19,396.7
2016,8,15,15,0,870.0,108.0,3.9,30.0,732.0,477.99,349.93
2016,8,15,15,15,856.0,105.5,3.85,29.5,689.0,414.16,298.23
2016,8,15,15,30,842.0,103.0,3.8,29.0,646.0,353.49,247.44
2016,8,15,15,45,826.0,99.0,3.75,28.5,599.0,291.81,195.18
2016,8,15,16,0,810.0,95.0,3.7,28.0,552.0,231.4,144.48
2016,8,15,16,15,786.0,91.5,3.6,27.0,501.0,171.85,98.27
2016,8,15,16,30,762.0,88.0,3.5,26.0,450.0,115.08,62.33
2016,8,15,16,45,733.0,82.5,3.45,25.5,398.0,61.98,47.27
2016,8,15,17,0,704.0,77.0,3.4,25.0,346.0,54.08,40.81
2016,8,15,17,15,658.5,71.0,3.25,24.0,292.5,51.23,38.61
2016,8,15,17,30,613.0,65.0,3.1,23.0,239.0,48.26,36.2
2016,8,15,17,45,549.5,57.0,3.0,22.0,188.5,43.45,32.04
2016,8,15,18,0,486.0,49.0,2.9,21.0,138.0,38.47,27.52
2016,8,15,18,15,378.0,38.0,2.8,20.0,94.0,30.5,20.14
2016,8,15,18,30,270.0,27.0,2.7,19.0,50.0,22.23,10.18
2016,8,15,18,45,135.0,13.5,2.65,18.5,25.0,12.28,0.0
2016,8,15,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,16,5,45,137.0,16.5,2.0,13.5,30.5,74.74,0.0
2016,8,16,6,0,274.0,33.0,2.3,14.0,61.0,167.08,122.12
2016,8,16,6,15,368.5,44.5,2.25,14.5,105.5,239.54,190.02
2016,8,16,6,30,463.0,56.0,2.2,15.0,150.0,322.53,262.26
2016,8,16,6,45,524.5,64.5,2.2,16.0,200.5,393.26,322.16
2016,8,16,7,0,586.0,73.0,2.2,17.0,251.0,469.24,383.65
2016,8,16,7,15,293.0,90.0,2.15,18.0,179.0,317.25,260.29
2016,8,16,7,30,0.0,107.0,2.1,19.0,107.0,98.09,76.04
2016,8,16,7,45,14.0,145.5,2.1,20.0,152.0,147.06,116.24
2016,8,16,8,0,28.0,184.0,2.1,21.0,197.0,209.87,166.0
2016,8,16,8,15,121.5,217.5,2.1,21.5,286.5,339.56,269.09
2016,8,16,8,30,215.0,251.0,2.1,22.0,376.0,461.59,361.97
2016,8,16,8,45,517.5,181.5,2.15,23.0,514.0,693.63,535.29
2016,8,16,9,0,820.0,112.0,2.2,24.0,652.0,912.49,681.83
2016,8,16,9,15,834.0,114.5,2.2,25.0,693.5,947.29,698.31
2016,8,16,9,30,848.0,117.0,2.2,26.0,735.0,979.26,714.48
2016,8,16,9,45,587.5,233.5,2.25,27.0,672.0,867.1,636.17
2016,8,16,10,0,327.0,350.0,2.3,28.0,609.0,714.85,524.78
2016,8,16,10,15,595.5,243.0,2.35,28.5,735.0,893.11,650.72
2016,8,16,10,30,864.0,136.0,2.4,29.0,861.0,1031.79,737.34
2016,8,16,10,45,870.5,137.0,2.45,29.5,883.5,1036.93,737.41
2016,8,16,11,0,877.0,138.0,2.5,30.0,906.0,1038.34,736.61
2016,8,16,11,15,880.5,138.5,2.55,30.5,921.0,1032.47,731.41
2016,8,16,11,30,884.0,139.0,2.6,31.0,936.0,1022.88,724.08
2016,8,16,11,45,886.5,139.0,2.65,31.5,943.5,1008.14,713.66
2016,8,16,12,0,889.0,139.0,2.7,32.0,951.0,989.81,701.12
2016,8,16,12,15,889.0,139.0,2.75,32.0,950.0,965.65,686.38
2016,8,16,12,30,889.0,139.0,2.8,32.0,949.0,938.18,669.55
2016,8,16,12,45,880.5,142.5,2.85,32.5,938.0,903.39,646.63
2016,8,16,13,0,872.0,146.0,2.9,33.0,927.0,866.03,622.01
2016,8,16,13,15,868.0,145.0,2.95,33.0,910.5,825.9,596.68
2016,8,16,13,30,864.0,144.0,3.0,33.0,894.0,783.37,569.5
2016,8,16,13,45,859.0,141.5,3.05,33.0,870.5,740.07,539.89
2016,8,16,14,0,854.0,139.0,3.1,33.0,847.0,690.26,504.97
2016,8,16,14,15,845.5,137.0,3.1,32.5,816.0,637.12,467.54
2016,8,16,14,30,837.0,135.0,3.1,32.0,785.0,582.89,428.09
2016,8,16,14,45,828.0,131.0,3.15,32.0,748.5,525.84,384.58
2016,8,16,15,0,819.0,127.0,3.2,32.0,712.0,468.28,339.29
2016,8,16,15,15,804.0,124.0,3.15,31.5,669.5,409.05,291.88
2016,8,16,15,30,789.0,121.0,3.1,31.0,627.0,350.52,243.7
2016,8,16,15,45,772.5,116.0,3.1,31.0,581.0,290.9,193.71
2016,8,16,16,0,756.0,111.0,3.1,31.0,535.0,227.6,141.65
2016,8,16,16,15,730.0,106.0,3.05,30.0,484.5,169.29,97.39
2016,8,16,16,30,704.0,101.0,3.0,29.0,434.0,114.06,63.0
2016,8,16,16,45,673.0,94.5,3.0,28.5,382.5,64.68,48.93
2016,8,16,17,0,642.0,88.0,3.0,28.0,331.0,62.1,47.04
2016,8,16,17,15,594.5,80.5,2.9,26.5,279.0,58.46,44.34
2016,8,16,17,30,547.0,73.0,2.8,25.0,227.0,54.66,41.35
2016,8,16,17,45,481.0,63.0,2.75,24.0,177.5,48.46,36.03
2016,8,16,18,0,415.0,53.0,2.7,23.0,128.0,42.0,30.23
2016,8,16,18,15,311.0,40.0,2.6,22.0,85.5,32.38,21.42
2016,8,16,18,30,207.0,27.0,2.5,21.0,43.0,21.23,8.5
2016,8,16,18,45,103.5,13.5,2.45,20.0,21.5,12.28,0.0
2016,8,16,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,5,45,109.5,16.5,2.2,15.5,27.5,65.39,0.0
2016,8,17,6,0,219.0,33.0,2.5,16.0,55.0,144.79,103.8
2016,8,17,6,15,310.5,46.0,2.45,16.5,97.5,212.99,167.55
2016,8,17,6,30,402.0,59.0,2.4,17.0,140.0,295.01,238.43
2016,8,17,6,45,465.0,69.0,2.35,18.0,189.0,365.18,297.56
2016,8,17,7,0,528.0,79.0,2.3,19.0,238.0,440.89,358.64
2016,8,17,7,15,308.0,119.0,2.3,19.5,216.0,349.17,284.27
2016,8,17,7,30,88.0,159.0,2.3,20.0,194.0,228.52,183.76
2016,8,17,7,45,387.0,132.5,2.3,21.0,318.0,465.69,375.21
2016,8,17,8,0,686.0,106.0,2.3,22.0,442.0,697.19,546.77
2016,8,17,8,15,711.5,110.5,2.25,23.0,491.5,749.87,578.28
2016,8,17,8,30,737.0,115.0,2.2,24.0,541.0,801.78,609.64
2016,8,17,8,45,755.5,119.5,2.2,25.0,586.5,841.45,632.15
2016,8,17,9,0,774.0,124.0,2.2,26.0,632.0,883.96,656.16
2016,8,17,9,15,789.0,127.0,2.25,27.0,673.0,919.21,675.32
2016,8,17,9,30,804.0,130.0,2.3,28.0,714.0,951.78,692.51
2016,8,17,9,45,820.5,130.0,2.35,29.0,751.5,979.57,706.44
2016,8,17,10,0,837.0,130.0,2.4,30.0,789.0,1004.26,718.31
2016,8,17,10,15,845.0,131.5,2.45,30.5,818.0,1018.74,725.17
2016,8,17,10,30,853.0,133.0,2.5,31.0,847.0,1017.94,722.62
2016,8,17,10,45,857.0,136.0,2.6,31.5,869.0,1022.61,724.28
2016,8,17,11,0,861.0,139.0,2.7,32.0,891.0,1023.55,723.64
2016,8,17,11,15,865.0,139.5,2.8,32.5,906.0,1018.25,719.22
2016,8,17,11,30,869.0,140.0,2.9,33.0,921.0,1009.27,712.64
2016,8,17,11,45,868.5,142.0,3.0,33.5,927.5,993.74,702.05
2016,8,17,12,0,868.0,144.0,3.1,34.0,934.0,974.73,689.36
2016,8,17,12,15,867.5,144.0,3.15,34.0,933.0,950.48,674.43
2016,8,17,12,30,867.0,144.0,3.2,34.0,932.0,923.02,657.46
2016,8,17,12,45,860.0,146.5,3.3,34.0,921.5,889.16,636.6
2016,8,17,13,0,853.0,149.0,3.4,34.0,911.0,859.76,618.51
2016,8,17,13,15,848.5,148.0,3.45,34.0,894.5,818.74,592.31
2016,8,17,13,30,844.0,147.0,3.5,34.0,878.0,775.41,564.23
2016,8,17,13,45,840.0,144.0,3.55,34.0,854.5,728.5,531.91
2016,8,17,14,0,836.0,141.0,3.6,34.0,831.0,679.68,497.48
2016,8,17,14,15,826.5,139.0,3.65,33.5,800.0,626.74,460.14
2016,8,17,14,30,817.0,137.0,3.7,33.0,769.0,572.86,420.87
2016,8,17,14,45,808.5,132.5,3.75,33.0,733.0,516.61,377.78
2016,8,17,15,0,800.0,128.0,3.8,33.0,697.0,459.87,332.95
2016,8,17,15,15,784.0,125.0,3.8,32.5,654.5,401.3,286.07
2016,8,17,15,30,768.0,122.0,3.8,32.0,612.0,343.58,238.59
2016,8,17,15,45,751.5,116.5,3.85,31.5,566.5,280.19,186.26
2016,8,17,16,0,735.0,111.0,3.9,31.0,521.0,222.31,138.63
2016,8,17,16,15,708.5,106.0,3.85,30.0,471.0,165.23,95.33
2016,8,17,16,30,682.0,101.0,3.8,29.0,421.0,111.31,62.01
2016,8,17,16,45,651.0,94.0,3.8,28.0,370.5,64.34,48.78
2016,8,17,17,0,620.0,87.0,3.8,27.0,320.0,61.38,46.65
2016,8,17,17,15,571.0,79.5,3.65,25.5,268.5,57.73,43.91
2016,8,17,17,30,522.0,72.0,3.5,24.0,217.0,53.91,40.88
2016,8,17,17,45,456.0,62.0,3.4,23.0,169.0,47.7,35.51
2016,8,17,18,0,390.0,52.0,3.3,22.0,121.0,41.23,29.66
2016,8,17,18,15,287.0,38.5,3.15,21.0,80.0,29.89,19.33
2016,8,17,18,30,184.0,25.0,3.0,20.0,39.0,19.65,6.42
2016,8,17,18,45,92.0,12.5,2.9,19.5,19.5,11.37,0.0
2016,8,17,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,82.0,16.0,2.15,14.5,24.0,55.29,0.0
2016,8,18,6,0,164.0,32.0,2.4,15.0,48.0,122.3,86.62
2016,8,18,6,15,246.5,48.5,2.4,15.5,89.0,187.92,148.02
2016,8,18,6,30,329.0,65.0,2.4,16.0,130.0,262.85,213.21
2016,8,18,6,45,379.5,79.5,2.4,17.0,176.0,325.94,266.89
2016,8,18,7,0,430.0,94.0,2.4,18.0,222.0,393.7,322.26
2016,8,18,7,15,475.5,104.5,2.35,18.5,271.5,457.47,372.94
2016,8,18,7,30,521.0,115.0,2.3,19.0,321.0,524.42,424.14
2016,8,18,7,45,545.0,126.5,2.3,20.0,368.5,578.9,463.13
2016,8,18,8,0,569.0,138.0,2.3,21.0,416.0,640.41,505.7
2016,8,18,8,15,596.0,145.5,2.25,22.0,463.5,693.75,540.89
2016,8,18,8,30,623.0,153.0,2.2,23.0,511.0,746.68,574.04
2016,8,18,8,45,635.0,163.0,2.2,24.0,553.5,788.02,598.49
2016,8,18,9,0,647.0,173.0,2.2,25.0,596.0,827.38,621.12
2016,8,18,9,15,663.5,178.0,2.25,26.0,636.0,863.38,641.46
2016,8,18,9,30,680.0,183.0,2.3,27.0,676.0,897.13,660.03
2016,8,18,9,45,623.5,223.0,2.35,28.0,692.0,893.17,653.43
2016,8,18,10,0,567.0,263.0,2.4,29.0,708.0,879.29,639.3
2016,8,18,10,15,577.5,268.0,2.45,29.5,736.0,897.31,649.45
2016,8,18,10,30,588.0,273.0,2.5,30.0,764.0,912.66,657.58
2016,8,18,10,45,599.5,274.5,2.6,30.5,786.5,926.01,664.89
2016,8,18,11,0,611.0,276.0,2.7,31.0,809.0,932.87,668.16
2016,8,18,11,15,616.0,278.5,2.75,31.0,823.5,931.0,666.77
2016,8,18,11,30,621.0,281.0,2.8,31.0,838.0,926.01,663.51
2016,8,18,11,45,630.0,278.0,2.9,31.5,846.5,916.57,656.69
2016,8,18,12,0,639.0,275.0,3.0,32.0,855.0,903.97,647.86
2016,8,18,12,15,639.0,275.0,3.05,32.0,854.5,882.73,634.21
2016,8,18,12,30,639.0,275.0,3.1,32.0,854.0,858.87,618.79
2016,8,18,12,45,635.5,274.0,3.15,32.5,845.5,828.58,597.78
2016,8,18,13,0,632.0,273.0,3.2,33.0,837.0,796.22,575.26
2016,8,18,13,15,627.0,270.5,3.25,33.0,821.0,759.47,550.74
2016,8,18,13,30,622.0,268.0,3.3,33.0,805.0,721.17,524.77
2016,8,18,13,45,619.0,261.5,3.4,33.0,783.5,679.47,496.26
2016,8,18,14,0,616.0,255.0,3.5,33.0,762.0,636.5,466.19
2016,8,18,14,15,605.0,250.0,3.55,32.5,733.0,588.9,432.81
2016,8,18,14,30,594.0,245.0,3.6,32.0,704.0,540.41,397.85
2016,8,18,14,45,588.5,234.5,3.65,32.0,670.5,490.81,360.34
2016,8,18,15,0,583.0,224.0,3.7,32.0,637.0,440.98,321.6
2016,8,18,15,15,565.0,216.5,3.7,31.0,596.5,388.76,281.33
2016,8,18,15,30,547.0,209.0,3.7,30.0,556.0,338.02,241.15
2016,8,18,15,45,427.5,216.0,3.75,29.5,475.0,274.33,193.52
2016,8,18,16,0,308.0,223.0,3.8,29.0,394.0,228.39,161.25
2016,8,18,16,15,383.5,192.5,3.8,28.0,385.0,191.74,130.48
2016,8,18,16,30,459.0,162.0,3.8,27.0,376.0,140.49,93.09
2016,8,18,16,45,427.0,147.5,3.8,26.5,328.0,101.03,79.98
2016,8,18,17,0,395.0,133.0,3.8,26.0,280.0,93.16,73.75
2016,8,18,17,15,349.5,117.0,3.65,24.5,232.0,83.69,66.26
2016,8,18,17,30,304.0,101.0,3.5,23.0,184.0,76.38,60.33
2016,8,18,17,45,247.5,81.0,3.4,22.0,139.0,62.26,48.14
2016,8,18,18,0,191.0,61.0,3.3,21.0,94.0,47.7,35.26
2016,8,18,18,15,129.0,39.5,3.2,20.0,58.5,31.58,20.7
2016,8,18,18,30,67.0,18.0,3.1,19.0,23.0,14.88,2.41
2016,8,18,18,45,33.5,9.0,3.05,18.5,11.5,8.19,0.0
2016,8,18,19,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,45,45.0,13.5,2.2,15.5,18.0,34.05,0.0
2016,8,19,6,0,90.0,27.0,2.5,16.0,36.0,76.44,51.53
2016,8,19,6,15,148.5,49.0,2.55,16.5,73.5,135.11,105.05
2016,8,19,6,30,207.0,71.0,2.6,17.0,111.0,198.83,160.31
2016,8,19,6,45,256.5,90.5,2.65,17.5,156.0,259.71,212.46
2016,8,19,7,0,306.0,110.0,2.7,18.0,201.0,325.23,267.03
2016,8,19,7,15,185.0,132.0,2.6,18.5,190.5,272.5,222.84
2016,8,19,7,30,64.0,154.0,2.5,19.0,180.0,206.12,166.18
2016,8,19,7,45,71.5,177.5,2.45,20.0,209.5,238.82,191.72
2016,8,19,8,0,79.0,201.0,2.4,21.0,239.0,271.82,216.58
2016,8,19,8,15,113.5,226.5,2.35,21.5,288.5,344.94,273.08
2016,8,19,8,30,148.0,252.0,2.3,22.0,338.0,405.93,318.75
2016,8,19,8,45,215.5,267.0,2.25,23.0,402.5,486.01,377.84
2016,8,19,9,0,283.0,282.0,2.2,24.0,467.0,586.46,449.11
2016,8,19,9,15,432.5,255.0,2.2,24.5,558.0,720.71,544.92
2016,8,19,9,30,582.0,228.0,2.2,25.0,649.0,844.12,629.34
2016,8,19,9,45,566.5,249.0,2.2,26.0,675.5,859.44,634.01
2016,8,19,10,0,551.0,270.0,2.2,27.0,702.0,871.34,637.4
2016,8,19,10,15,562.0,275.5,2.25,27.5,730.0,890.2,647.98
2016,8,19,10,30,573.0,281.0,2.3,28.0,758.0,906.44,656.76
2016,8,19,10,45,576.0,288.0,2.35,28.5,778.0,913.36,659.38
2016,8,19,11,0,579.0,295.0,2.4,29.0,798.0,917.37,660.27
2016,8,19,11,15,584.0,297.5,2.45,29.5,812.5,915.8,657.82
2016,8,19,11,30,589.0,300.0,2.5,30.0,827.0,911.31,653.6
2016,8,19,11,45,592.0,301.0,2.65,30.5,834.0,900.43,646.13
2016,8,19,12,0,595.0,302.0,2.8,31.0,841.0,887.56,637.35
2016,8,19,12,15,594.5,302.0,2.85,31.0,840.0,866.63,623.87
2016,8,19,12,30,594.0,302.0,2.9,31.0,839.0,842.93,608.54
2016,8,19,12,45,602.0,293.5,3.0,31.0,833.5,817.25,592.36
2016,8,19,13,0,610.0,285.0,3.1,31.0,828.0,788.66,573.98
2016,8,19,13,15,604.5,282.5,3.15,31.0,812.0,752.17,549.42
2016,8,19,13,30,599.0,280.0,3.2,31.0,796.0,714.25,523.52
2016,8,19,13,45,596.5,272.5,3.3,31.0,774.5,672.92,495.09
2016,8,19,14,0,594.0,265.0,3.4,31.0,753.0,630.34,465.12
2016,8,19,14,15,582.5,259.5,3.45,30.5,723.0,582.35,431.25
2016,8,19,14,30,571.0,254.0,3.5,30.0,693.0,534.84,396.76
2016,8,19,14,45,563.5,243.5,3.55,30.0,659.0,485.33,359.11
2016,8,19,15,0,556.0,233.0,3.6,30.0,625.0,435.85,320.47
2016,8,19,15,15,537.0,225.0,3.55,29.5,584.5,384.26,279.91
2016,8,19,15,30,518.0,217.0,3.5,29.0,544.0,334.34,239.82
2016,8,19,15,45,498.5,205.5,3.5,28.5,500.5,283.5,198.77
2016,8,19,16,0,479.0,194.0,3.5,28.0,457.0,234.85,159.93
2016,8,19,16,15,449.5,181.5,3.45,27.0,410.0,186.59,124.22
2016,8,19,16,30,420.0,169.0,3.4,26.0,363.0,142.11,96.25
2016,8,19,16,45,383.0,154.5,3.4,25.5,315.0,105.74,84.26
2016,8,19,17,0,346.0,140.0,3.4,25.0,267.0,102.15,81.65
2016,8,19,17,15,303.0,121.5,3.3,24.0,219.5,90.04,71.79
2016,8,19,17,30,260.0,103.0,3.2,23.0,172.0,77.49,61.26
2016,8,19,17,45,205.0,81.0,3.15,22.0,128.0,62.07,47.93
2016,8,19,18,0,150.0,59.0,3.1,21.0,84.0,46.12,33.85
2016,8,19,18,15,98.5,37.0,3.0,20.0,51.0,29.64,18.94
2016,8,19,18,30,47.0,15.0,2.9,19.0,18.0,12.48,0.0
2016,8,19,18,45,23.5,7.5,2.85,18.5,9.0,6.82,0.0
2016,8,19,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
