Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.0,11.5,1.75,15.5,14.5,21.55,0.0
2016,8,20,6,0,66.0,23.0,2.0,16.0,29.0,61.04,39.49
2016,8,20,6,15,114.5,46.5,2.0,16.5,65.0,116.63,89.94
2016,8,20,6,30,163.0,70.0,2.0,17.0,101.0,175.63,140.97
2016,8,20,6,45,208.0,92.5,2.0,17.5,145.0,235.58,192.03
2016,8,20,7,0,253.0,115.0,2.0,18.0,189.0,299.55,245.03
2016,8,20,7,15,126.5,120.0,2.0,18.5,157.0,218.97,178.26
2016,8,20,7,30,0.0,125.0,2.0,19.0,125.0,117.47,92.14
2016,8,20,7,45,13.0,152.0,2.0,20.0,158.5,153.97,121.81
2016,8,20,8,0,26.0,179.0,2.0,21.0,192.0,191.46,151.35
2016,8,20,8,15,35.5,204.0,2.0,21.5,223.5,238.58,187.95
2016,8,20,8,30,45.0,229.0,2.0,22.0,255.0,273.86,214.58
2016,8,20,8,45,148.0,258.0,2.05,23.0,352.5,414.99,323.47
2016,8,20,9,0,251.0,287.0,2.1,24.0,450.0,562.96,431.44
2016,8,20,9,15,389.5,268.5,2.15,24.5,540.5,677.86,514.14
2016,8,20,9,30,528.0,250.0,2.2,25.0,631.0,816.26,609.47
2016,8,20,9,45,575.0,239.5,2.3,25.5,673.0,857.98,635.88
2016,8,20,10,0,622.0,229.0,2.4,26.0,715.0,904.75,666.01
2016,8,20,10,15,632.0,233.0,2.45,26.5,743.0,921.76,674.98
2016,8,20,10,30,642.0,237.0,2.5,27.0,771.0,935.77,682.27
2016,8,20,10,45,526.5,298.5,2.65,28.0,744.0,874.61,636.49
2016,8,20,11,0,411.0,360.0,2.8,29.0,717.0,814.7,591.61
2016,8,20,11,15,542.0,301.5,2.9,29.0,780.0,878.24,638.17
2016,8,20,11,30,673.0,243.0,3.0,29.0,843.0,940.63,682.22
2016,8,20,11,45,681.5,240.0,3.15,29.5,851.5,929.9,674.14
2016,8,20,12,0,690.0,237.0,3.3,30.0,860.0,915.89,664.55
2016,8,20,12,15,690.0,237.0,3.4,29.5,859.0,893.72,651.76
2016,8,20,12,30,690.0,237.0,3.5,29.0,858.0,868.76,636.87
2016,8,20,12,45,676.0,242.5,3.6,29.0,846.5,834.24,613.76
2016,8,20,13,0,662.0,248.0,3.7,29.0,835.0,798.03,589.24
2016,8,20,13,15,657.0,245.5,3.7,29.0,819.0,760.27,563.16
2016,8,20,13,30,652.0,243.0,3.7,29.0,803.0,720.87,535.56
2016,8,20,13,45,654.0,234.5,3.75,29.0,782.5,679.62,506.52
2016,8,20,14,0,656.0,226.0,3.8,29.0,762.0,636.57,475.54
2016,8,20,14,15,645.0,222.0,3.8,28.5,732.5,587.95,440.43
2016,8,20,14,30,634.0,218.0,3.8,28.0,703.0,539.1,404.16
2016,8,20,14,45,627.5,209.0,3.85,27.5,669.5,488.24,365.46
2016,8,20,15,0,621.0,200.0,3.9,27.0,636.0,437.17,325.32
2016,8,20,15,15,603.0,193.5,3.85,26.5,595.0,383.87,282.32
2016,8,20,15,30,585.0,187.0,3.8,26.0,554.0,331.06,238.83
2016,8,20,15,45,568.5,176.5,3.8,25.5,511.0,278.06,194.79
2016,8,20,16,0,552.0,166.0,3.8,25.0,468.0,226.8,152.72
2016,8,20,16,15,523.0,156.5,3.7,24.0,420.5,176.65,114.9
2016,8,20,16,30,494.0,147.0,3.6,23.0,373.0,130.1,85.91
2016,8,20,16,45,463.0,134.0,3.55,22.5,325.5,92.43,73.99
2016,8,20,17,0,432.0,121.0,3.5,22.0,278.0,85.31,68.26
2016,8,20,17,15,384.0,107.0,3.4,21.0,230.0,76.99,61.43
2016,8,20,17,30,336.0,93.0,3.3,20.0,182.0,68.28,54.03
2016,8,20,17,45,279.0,75.0,3.2,19.5,137.5,56.11,43.24
2016,8,20,18,0,222.0,57.0,3.1,19.0,93.0,43.42,31.77
2016,8,20,18,15,149.0,37.0,2.95,18.5,57.5,29.7,18.95
2016,8,20,18,30,76.0,17.0,2.8,18.0,22.0,13.28,0.0
2016,8,20,18,45,38.0,8.5,2.7,17.5,11.0,7.73,0.0
2016,8,20,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,21,5,45,56.5,14.0,2.35,14.5,19.0,31.74,0.0
2016,8,21,6,0,113.0,28.0,2.7,15.0,38.0,88.46,58.56
2016,8,21,6,15,184.0,47.5,2.7,15.5,77.0,159.91,125.09
2016,8,21,6,30,255.0,67.0,2.7,16.0,116.0,229.2,185.6
2016,8,21,6,45,315.0,83.0,2.75,16.5,162.0,295.4,242.57
2016,8,21,7,0,375.0,99.0,2.8,17.0,208.0,367.44,302.66
2016,8,21,7,15,187.5,112.5,2.75,17.5,167.0,262.77,216.05
2016,8,21,7,30,0.0,126.0,2.7,18.0,126.0,118.72,93.59
2016,8,21,7,45,7.0,147.0,2.7,19.0,150.0,144.22,114.28
2016,8,21,8,0,14.0,168.0,2.7,20.0,174.0,170.24,134.72
2016,8,21,8,15,31.0,199.0,2.65,20.5,216.0,229.34,181.69
2016,8,21,8,30,48.0,230.0,2.6,21.0,258.0,278.02,219.33
2016,8,21,8,45,91.0,262.0,2.6,22.0,320.0,352.17,276.19
2016,8,21,9,0,134.0,294.0,2.6,23.0,382.0,445.24,345.14
2016,8,21,9,15,196.5,309.5,2.6,23.5,447.0,522.9,402.17
2016,8,21,9,30,259.0,325.0,2.6,24.0,512.0,620.27,471.48
2016,8,21,9,45,452.0,272.5,2.65,24.5,617.5,772.47,581.2
2016,8,21,10,0,645.0,220.0,2.7,25.0,723.0,919.0,681.74
2016,8,21,10,15,656.0,223.5,2.75,25.5,751.5,936.64,690.14
2016,8,21,10,30,667.0,227.0,2.8,26.0,780.0,951.22,697.72
2016,8,21,10,45,677.0,228.5,2.9,26.5,802.0,959.51,701.67
2016,8,21,11,0,687.0,230.0,3.0,27.0,824.0,964.52,703.62
2016,8,21,11,15,692.0,232.0,3.1,27.5,838.5,961.65,700.56
2016,8,21,11,30,697.0,234.0,3.2,28.0,853.0,955.44,695.47
2016,8,21,11,45,702.0,233.0,3.3,28.5,861.0,942.9,686.36
2016,8,21,12,0,707.0,232.0,3.4,29.0,869.0,927.12,675.24
2016,8,21,12,15,706.5,232.0,3.5,28.5,868.0,904.05,662.02
2016,8,21,12,30,706.0,232.0,3.6,28.0,867.0,878.16,646.59
2016,8,21,12,45,722.5,219.5,3.75,28.0,863.5,852.32,630.32
2016,8,21,13,0,739.0,207.0,3.9,28.0,860.0,822.98,611.34
2016,8,21,13,15,733.5,205.5,3.95,27.5,843.0,783.22,585.03
2016,8,21,13,30,728.0,204.0,4.0,27.0,826.0,741.6,556.88
2016,8,21,13,45,721.5,200.5,4.1,27.0,802.5,695.8,524.25
2016,8,21,14,0,715.0,197.0,4.2,27.0,779.0,648.69,489.91
2016,8,21,14,15,704.0,193.5,4.2,26.5,748.5,597.81,452.61
2016,8,21,14,30,693.0,190.0,4.2,26.0,718.0,546.51,413.92
2016,8,21,14,45,680.0,185.0,4.25,25.5,682.0,492.79,372.35
2016,8,21,15,0,667.0,180.0,4.3,25.0,646.0,439.41,329.71
2016,8,21,15,15,648.5,174.5,4.2,24.5,604.0,384.15,284.35
2016,8,21,15,30,630.0,169.0,4.1,24.0,562.0,330.37,239.22
2016,8,21,15,45,608.0,161.5,4.1,23.5,517.0,275.84,193.33
2016,8,21,16,0,586.0,154.0,4.1,23.0,472.0,223.75,150.18
2016,8,21,16,15,555.5,145.5,4.05,22.0,423.5,171.55,110.52
2016,8,21,16,30,525.0,137.0,4.0,21.0,375.0,123.77,80.99
2016,8,21,16,45,488.5,126.0,3.95,20.5,326.0,87.31,70.22
2016,8,21,17,0,452.0,115.0,3.9,20.0,277.0,81.38,65.44
2016,8,21,17,15,402.0,102.0,3.75,19.0,229.0,73.63,59.01
2016,8,21,17,30,352.0,89.0,3.6,18.0,181.0,65.53,52.05
2016,8,21,17,45,289.0,72.0,3.5,17.5,136.0,53.99,41.72
2016,8,21,18,0,226.0,55.0,3.4,17.0,91.0,41.98,30.73
2016,8,21,18,15,149.5,36.0,3.3,16.5,56.0,27.89,17.41
2016,8,21,18,30,73.0,17.0,3.2,16.0,21.0,14.04,0.0
2016,8,21,18,45,36.5,8.5,3.1,16.0,10.5,7.73,0.0
2016,8,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,5,45,55.0,14.0,2.75,14.5,19.0,31.27,0.0
2016,8,22,6,0,110.0,28.0,3.0,15.0,38.0,87.68,56.7
2016,8,22,6,15,182.5,47.5,3.0,15.5,76.5,150.22,117.14
2016,8,22,6,30,255.0,67.0,3.0,16.0,115.0,229.72,186.06
2016,8,22,6,45,311.0,83.0,3.0,16.5,160.0,293.67,241.26
2016,8,22,7,0,367.0,99.0,3.0,17.0,205.0,363.04,299.31
2016,8,22,7,15,194.0,119.0,2.9,17.5,176.0,275.75,226.72
2016,8,22,7,30,21.0,139.0,2.8,18.0,147.0,148.22,118.52
2016,8,22,7,45,23.5,158.0,2.75,18.5,168.5,168.92,135.2
2016,8,22,8,0,26.0,177.0,2.7,19.0,190.0,189.76,151.42
2016,8,22,8,15,26.0,194.0,2.65,19.5,208.0,206.47,163.98
2016,8,22,8,30,26.0,211.0,2.6,20.0,226.0,223.13,176.3
2016,8,22,8,45,97.0,252.0,2.6,21.0,314.0,346.44,273.43
2016,8,22,9,0,168.0,293.0,2.6,22.0,402.0,476.34,370.86
2016,8,22,9,15,195.0,311.5,2.65,22.5,445.5,524.29,404.68
2016,8,22,9,30,222.0,330.0,2.7,23.0,489.0,572.45,438.48
2016,8,22,9,45,445.0,266.5,2.75,24.0,605.5,759.56,574.41
2016,8,22,10,0,668.0,203.0,2.8,25.0,722.0,924.57,686.43
2016,8,22,10,15,678.0,206.5,2.9,25.5,750.0,941.35,694.49
2016,8,22,10,30,688.0,210.0,3.0,26.0,778.0,955.02,701.85
2016,8,22,10,45,694.5,213.0,3.1,26.5,799.0,961.36,704.49
2016,8,22,11,0,701.0,216.0,3.2,27.0,820.0,964.36,705.1
2016,8,22,11,15,705.5,217.5,3.3,27.0,834.0,960.41,702.67
2016,8,22,11,30,710.0,219.0,3.4,27.0,848.0,953.12,698.19
2016,8,22,11,45,713.0,218.5,3.55,27.5,855.0,939.0,688.25
2016,8,22,12,0,716.0,218.0,3.7,28.0,862.0,921.69,676.26
2016,8,22,12,15,715.5,218.0,3.8,28.0,860.5,898.52,661.45
2016,8,22,12,30,715.0,218.0,3.9,28.0,859.0,872.5,644.72
2016,8,22,12,45,677.0,238.5,4.0,28.0,840.5,831.02,616.11
2016,8,22,13,0,639.0,259.0,4.1,28.0,822.0,788.69,586.44
2016,8,22,13,15,633.5,256.5,4.1,27.5,805.5,751.17,561.38
2016,8,22,13,30,628.0,254.0,4.1,27.0,789.0,712.11,534.72
2016,8,22,13,45,627.0,246.5,4.2,27.0,768.0,670.49,505.09
2016,8,22,14,0,626.0,239.0,4.3,27.0,747.0,627.4,473.72
2016,8,22,14,15,615.0,234.5,4.3,26.5,717.5,579.62,438.73
2016,8,22,14,30,604.0,230.0,4.3,26.0,688.0,531.69,402.69
2016,8,22,14,45,595.5,221.0,4.35,25.5,654.0,481.31,363.91
2016,8,22,15,0,587.0,212.0,4.4,25.0,620.0,429.87,323.17
2016,8,22,15,15,568.0,204.5,4.35,24.5,579.5,377.06,280.24
2016,8,22,15,30,549.0,197.0,4.3,24.0,539.0,325.87,237.76
2016,8,22,15,45,530.5,186.5,4.3,23.5,495.5,274.34,194.77
2016,8,22,16,0,512.0,176.0,4.3,23.0,452.0,224.84,154.1
2016,8,22,16,15,482.5,165.5,4.2,22.0,405.5,176.23,117.5
2016,8,22,16,30,453.0,155.0,4.1,21.0,359.0,131.34,89.68
2016,8,22,16,45,419.5,141.0,4.0,20.5,311.5,97.33,78.86
2016,8,22,17,0,386.0,127.0,3.9,20.0,264.0,89.62,72.57
2016,8,22,17,15,339.0,111.0,3.75,19.0,217.0,79.97,64.53
2016,8,22,17,30,292.0,95.0,3.6,18.0,170.0,72.21,57.86
2016,8,22,17,45,236.5,75.0,3.45,17.5,126.5,57.95,45.12
2016,8,22,18,0,181.0,55.0,3.3,17.0,83.0,43.24,31.74
2016,8,22,18,15,116.0,34.0,3.15,16.5,49.5,27.34,16.68
2016,8,22,18,30,51.0,13.0,3.0,16.0,16.0,10.86,0.0
2016,8,22,18,45,25.5,6.5,2.85,16.0,8.0,5.91,0.0
2016,8,22,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,5,45,61.0,13.5,2.2,15.0,19.0,32.87,0.0
2016,8,23,6,0,122.0,27.0,2.5,16.0,38.0,100.11,63.42
2016,8,23,6,15,202.0,45.5,2.5,16.5,77.0,166.54,129.39
2016,8,23,6,30,282.0,64.0,2.5,17.0,116.0,240.31,193.65
2016,8,23,6,45,345.5,78.0,2.55,17.5,162.5,307.63,251.47
2016,8,23,7,0,409.0,92.0,2.6,18.0,209.0,381.16,312.58
2016,8,23,7,15,224.5,118.5,2.55,18.5,185.0,296.02,242.38
2016,8,23,7,30,40.0,145.0,2.5,19.0,161.0,179.54,144.03
2016,8,23,7,45,62.5,171.5,2.45,20.0,199.5,226.41,181.76
2016,8,23,8,0,85.0,198.0,2.4,21.0,238.0,274.81,219.35
2016,8,23,8,15,128.5,222.5,2.35,21.5,291.0,354.79,281.36
2016,8,23,8,30,172.0,247.0,2.3,22.0,344.0,423.13,332.71
2016,8,23,8,45,426.5,200.0,2.3,23.0,467.5,636.46,493.87
2016,8,23,9,0,681.0,153.0,2.3,24.0,591.0,839.86,634.75
2016,8,23,9,15,698.0,157.0,2.3,24.5,631.0,875.85,654.44
2016,8,23,9,30,715.0,161.0,2.3,25.0,671.0,909.53,673.84
2016,8,23,9,45,703.0,177.5,2.35,25.5,700.0,925.9,682.14
2016,8,23,10,0,691.0,194.0,2.4,26.0,729.0,938.38,688.1
2016,8,23,10,15,701.0,197.0,2.45,26.5,757.5,954.78,696.73
2016,8,23,10,30,711.0,200.0,2.5,27.0,786.0,967.98,703.31
2016,8,23,10,45,720.0,201.5,2.6,28.0,808.0,975.24,705.2
2016,8,23,11,0,729.0,203.0,2.7,29.0,830.0,979.09,705.04
2016,8,23,11,15,733.5,204.5,2.75,29.0,844.5,974.94,702.25
2016,8,23,11,30,738.0,206.0,2.8,29.0,859.0,967.36,697.43
2016,8,23,11,45,743.0,205.0,2.9,29.5,866.5,954.24,688.19
2016,8,23,12,0,748.0,204.0,3.0,30.0,874.0,937.77,676.87
2016,8,23,12,15,747.5,203.5,3.1,30.0,872.5,913.41,661.81
2016,8,23,12,30,747.0,203.0,3.2,30.0,871.0,886.12,644.8
2016,8,23,12,45,758.0,194.5,3.3,30.5,866.0,858.09,625.95
2016,8,23,13,0,769.0,186.0,3.4,31.0,861.0,823.05,602.36
2016,8,23,13,15,764.0,184.5,3.45,31.0,844.5,783.48,576.02
2016,8,23,13,30,759.0,183.0,3.5,31.0,828.0,744.04,548.75
2016,8,23,13,45,755.0,179.0,3.6,31.0,805.0,698.25,516.85
2016,8,23,14,0,751.0,175.0,3.7,31.0,782.0,650.84,483.0
2016,8,23,14,15,740.5,172.0,3.75,30.5,751.5,599.03,445.83
2016,8,23,14,30,730.0,169.0,3.8,30.0,721.0,546.65,407.05
2016,8,23,14,45,720.0,163.5,3.9,30.0,685.5,492.04,364.73
2016,8,23,15,0,710.0,158.0,4.0,30.0,650.0,437.34,321.05
2016,8,23,15,15,692.5,153.5,4.0,29.5,608.0,380.88,275.4
2016,8,23,15,30,675.0,149.0,4.0,29.0,566.0,325.67,229.67
2016,8,23,15,45,655.5,142.0,4.0,28.5,521.0,269.47,182.87
2016,8,23,16,0,636.0,135.0,4.0,28.0,476.0,215.31,138.57
2016,8,23,16,15,606.5,128.0,3.95,27.0,427.5,162.26,99.16
2016,8,23,16,30,577.0,121.0,3.9,26.0,379.0,112.98,70.28
2016,8,23,16,45,541.5,111.5,3.85,25.0,329.5,78.56,61.58
2016,8,23,17,0,506.0,102.0,3.8,24.0,280.0,72.88,57.14
2016,8,23,17,15,454.0,91.0,3.65,23.0,230.5,66.25,51.71
2016,8,23,17,30,402.0,80.0,3.5,22.0,181.0,59.35,45.83
2016,8,23,17,45,334.0,65.0,3.4,21.0,136.0,49.07,36.79
2016,8,23,18,0,266.0,50.0,3.3,20.0,91.0,38.39,27.13
2016,8,23,18,15,175.0,32.5,3.2,19.0,55.0,25.3,14.51
2016,8,23,18,30,84.0,15.0,3.1,18.0,19.0,11.79,0.0
2016,8,23,18,45,42.0,7.5,3.05,17.5,9.5,6.82,0.0
2016,8,23,19,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,24,5,45,99.0,13.5,2.0,14.5,21.5,45.75,0.0
2016,8,24,6,0,198.0,27.0,2.3,15.0,43.0,130.04,81.05
2016,8,24,6,15,295.0,41.0,2.3,15.5,84.5,203.25,158.64
2016,8,24,6,30,392.0,55.0,2.3,16.0,126.0,288.23,232.93
2016,8,24,6,45,462.0,65.0,2.35,16.5,175.5,362.2,296.55
2016,8,24,7,0,532.0,75.0,2.4,17.0,225.0,442.43,362.94
2016,8,24,7,15,266.0,83.0,2.35,17.5,158.0,294.17,242.57
2016,8,24,7,30,0.0,91.0,2.3,18.0,91.0,82.43,63.5
2016,8,24,7,45,0.0,119.0,2.3,19.0,119.5,109.8,85.89
2016,8,24,8,0,0.0,147.0,2.3,20.0,148.0,137.3,107.62
2016,8,24,8,15,11.0,176.0,2.3,20.5,183.0,175.12,137.82
2016,8,24,8,30,22.0,205.0,2.3,21.0,218.0,213.69,168.03
2016,8,24,8,45,54.0,244.0,2.3,22.0,278.0,299.01,234.22
2016,8,24,9,0,86.0,283.0,2.3,23.0,338.0,372.11,288.83
2016,8,24,9,15,112.5,307.5,2.3,23.5,384.5,424.23,326.89
2016,8,24,9,30,139.0,332.0,2.3,24.0,431.0,494.67,377.4
2016,8,24,9,45,498.5,225.0,2.35,25.0,606.0,767.95,578.69
2016,8,24,10,0,858.0,118.0,2.4,26.0,781.0,1003.9,732.43
2016,8,24,10,15,866.0,119.5,2.45,26.5,810.0,1018.16,737.14
2016,8,24,10,30,874.0,121.0,2.5,27.0,839.0,1028.79,741.87
2016,8,24,10,45,880.0,122.0,2.6,27.5,861.0,1033.12,743.24
2016,8,24,11,0,886.0,123.0,2.7,28.0,883.0,1033.66,742.36
2016,8,24,11,15,889.5,123.5,2.75,28.0,897.5,1027.35,738.27
2016,8,24,11,30,893.0,124.0,2.8,28.0,912.0,1017.26,731.95
2016,8,24,11,45,894.0,124.5,2.9,28.5,918.5,1000.99,720.78
2016,8,24,12,0,895.0,125.0,3.0,29.0,925.0,981.11,707.39
2016,8,24,12,15,895.0,125.0,3.05,29.0,923.5,956.3,691.87
2016,8,24,12,30,895.0,125.0,3.1,29.0,922.0,928.14,674.17
2016,8,24,12,45,870.0,138.0,3.2,29.5,906.0,887.47,647.18
2016,8,24,13,0,845.0,151.0,3.3,30.0,890.0,852.08,623.6
2016,8,24,13,15,840.5,150.0,3.35,30.0,873.0,810.7,596.76
2016,8,24,13,30,836.0,149.0,3.4,30.0,856.0,767.04,567.62
2016,8,24,13,45,828.5,147.5,3.5,30.0,831.5,718.76,533.87
2016,8,24,14,0,821.0,146.0,3.6,30.0,807.0,668.89,498.13
2016,8,24,14,15,811.5,143.5,3.6,29.5,775.5,615.61,459.6
2016,8,24,14,30,802.0,141.0,3.6,29.0,744.0,561.46,419.17
2016,8,24,14,45,789.5,138.0,3.65,29.0,706.5,504.81,374.9
2016,8,24,15,0,777.0,135.0,3.7,29.0,669.0,448.14,329.26
2016,8,24,15,15,760.0,131.0,3.7,28.5,626.5,385.63,278.59
2016,8,24,15,30,743.0,127.0,3.7,28.0,584.0,327.13,229.69
2016,8,24,15,45,722.0,122.5,3.7,27.5,537.0,268.58,180.43
2016,8,24,16,0,701.0,118.0,3.7,27.0,490.0,212.12,133.87
2016,8,24,16,15,672.0,112.0,3.65,26.0,440.0,155.9,91.94
2016,8,24,16,30,643.0,106.0,3.6,25.0,390.0,103.29,61.58
2016,8,24,16,45,606.0,98.5,3.55,24.5,339.0,69.04,53.61
2016,8,24,17,0,569.0,91.0,3.5,24.0,288.0,65.83,51.12
2016,8,24,17,15,515.0,81.5,3.4,22.5,237.5,60.68,47.02
2016,8,24,17,30,461.0,72.0,3.3,21.0,187.0,55.29,42.5
2016,8,24,17,45,386.0,59.5,3.2,20.0,140.0,45.18,33.55
2016,8,24,18,0,311.0,47.0,3.1,19.0,93.0,36.26,25.36
2016,8,24,18,15,204.5,31.0,3.05,18.0,56.0,24.23,13.33
2016,8,24,18,30,98.0,15.0,3.0,17.0,19.0,13.64,0.0
2016,8,24,18,45,49.0,7.5,2.95,16.5,9.5,6.82,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,25,5,45,99.0,13.0,2.35,14.5,20.5,45.36,0.0
2016,8,25,6,0,198.0,26.0,2.6,15.0,41.0,128.28,76.64
2016,8,25,6,15,296.5,39.0,2.6,15.5,82.5,204.11,159.07
2016,8,25,6,30,395.0,52.0,2.6,16.0,124.0,287.08,232.15
2016,8,25,6,45,469.0,60.5,2.65,16.5,173.0,361.66,296.59
2016,8,25,7,0,543.0,69.0,2.7,17.0,222.0,442.9,364.18
2016,8,25,7,15,276.0,99.5,2.7,17.5,178.0,307.56,253.78
2016,8,25,7,30,9.0,130.0,2.7,18.0,134.0,130.34,103.43
2016,8,25,7,45,23.0,156.0,2.7,19.0,166.5,167.08,133.52
2016,8,25,8,0,37.0,182.0,2.7,20.0,199.0,217.86,173.82
2016,8,25,8,15,36.0,200.0,2.65,20.5,218.5,236.1,187.23
2016,8,25,8,30,35.0,218.0,2.6,21.0,238.0,254.17,200.36
2016,8,25,8,45,63.0,250.5,2.6,21.5,290.0,315.1,247.56
2016,8,25,9,0,91.0,283.0,2.6,22.0,342.0,377.23,294.43
2016,8,25,9,15,469.0,194.0,2.6,22.5,523.5,690.78,534.66
2016,8,25,9,30,847.0,105.0,2.6,23.0,705.0,958.97,716.86
2016,8,25,9,45,861.0,105.0,2.65,24.0,742.0,984.49,727.38
2016,8,25,10,0,875.0,105.0,2.7,25.0,779.0,1006.8,738.06
2016,8,25,10,15,883.5,106.5,2.75,25.5,808.5,1021.8,745.46
2016,8,25,10,30,892.0,108.0,2.8,26.0,838.0,1033.1,750.62
2016,8,25,10,45,898.0,109.0,2.85,26.5,860.5,1037.53,751.5
2016,8,25,11,0,904.0,110.0,2.9,27.0,883.0,1038.09,750.1
2016,8,25,11,15,907.5,110.5,2.9,27.0,898.0,1031.71,745.45
2016,8,25,11,30,911.0,111.0,2.9,27.0,913.0,1021.48,738.53
2016,8,25,11,45,912.5,112.0,2.95,27.5,920.0,1006.0,727.37
2016,8,25,12,0,914.0,113.0,3.0,28.0,927.0,986.8,713.96
2016,8,25,12,15,913.5,113.0,3.05,28.0,925.5,961.12,697.83
2016,8,25,12,30,913.0,113.0,3.1,28.0,924.0,932.04,679.49
2016,8,25,12,45,901.0,118.5,3.15,28.5,911.5,895.11,654.59
2016,8,25,13,0,889.0,124.0,3.2,29.0,899.0,855.67,627.98
2016,8,25,13,15,884.5,123.0,3.25,29.0,881.5,813.87,600.86
2016,8,25,13,30,880.0,122.0,3.3,29.0,864.0,769.66,571.81
2016,8,25,13,45,872.5,121.0,3.4,29.0,839.0,721.15,538.28
2016,8,25,14,0,865.0,120.0,3.5,29.0,814.0,670.91,502.03
2016,8,25,14,15,856.0,118.5,3.6,28.5,782.5,617.83,463.6
2016,8,25,14,30,847.0,117.0,3.7,28.0,751.0,563.14,422.6
2016,8,25,14,45,835.0,114.5,3.8,28.0,713.0,504.86,376.71
2016,8,25,15,0,823.0,112.0,3.9,28.0,675.0,446.4,329.2
2016,8,25,15,15,807.5,109.0,3.95,27.0,632.5,386.32,280.17
2016,8,25,15,30,792.0,106.0,4.0,26.0,590.0,327.03,230.28
2016,8,25,15,45,772.5,102.0,4.05,25.5,543.0,266.99,178.93
2016,8,25,16,0,753.0,98.0,4.1,25.0,496.0,208.78,130.23
2016,8,25,16,15,725.5,93.5,4.05,24.0,445.5,146.23,82.94
2016,8,25,16,30,698.0,89.0,4.0,23.0,395.0,91.6,51.85
2016,8,25,16,45,663.0,83.0,4.0,22.5,343.5,57.89,44.5
2016,8,25,17,0,628.0,77.0,4.0,22.0,292.0,55.32,42.48
2016,8,25,17,15,575.5,69.5,3.9,21.0,240.5,51.33,39.2
2016,8,25,17,30,523.0,62.0,3.8,20.0,189.0,47.18,35.61
2016,8,25,17,45,447.0,52.0,3.7,19.0,141.5,40.62,29.7
2016,8,25,18,0,371.0,42.0,3.6,18.0,94.0,33.81,23.29
2016,8,25,18,15,249.5,28.0,3.45,17.5,56.5,22.86,11.77
2016,8,25,18,30,128.0,14.0,3.3,17.0,19.0,12.73,0.0
2016,8,25,18,45,64.0,7.0,3.15,16.5,9.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,2.1,15.0,21.0,49.21,0.0
2016,8,26,6,0,223.0,25.0,2.4,16.0,42.0,137.89,78.07
2016,8,26,6,15,329.0,37.5,2.45,16.0,84.5,217.74,168.99
2016,8,26,6,30,435.0,50.0,2.5,16.0,127.0,305.86,246.96
2016,8,26,6,45,496.0,60.0,2.55,16.5,176.0,376.89,308.56
2016,8,26,7,0,557.0,70.0,2.6,17.0,225.0,453.28,372.11
2016,8,26,7,15,278.5,89.5,2.6,17.5,167.0,311.72,257.03
2016,8,26,7,30,0.0,109.0,2.6,18.0,109.0,101.29,79.16
2016,8,26,7,45,34.0,150.0,2.6,19.0,166.5,179.89,144.39
2016,8,26,8,0,68.0,191.0,2.6,20.0,224.0,254.02,203.62
2016,8,26,8,15,164.0,212.5,2.6,20.5,301.5,374.16,299.21
2016,8,26,8,30,260.0,234.0,2.6,21.0,379.0,502.74,397.21
2016,8,26,8,45,537.0,170.5,2.6,21.5,502.0,704.39,549.69
2016,8,26,9,0,814.0,107.0,2.6,22.0,625.0,906.96,687.75
2016,8,26,9,15,828.5,109.5,2.6,22.5,666.5,941.83,706.38
2016,8,26,9,30,843.0,112.0,2.6,23.0,708.0,973.86,724.44
2016,8,26,9,45,822.5,130.0,2.65,24.0,735.5,985.84,728.24
2016,8,26,10,0,802.0,148.0,2.7,25.0,763.0,992.93,729.1
2016,8,26,10,15,811.0,150.0,2.75,25.5,792.0,1008.16,736.85
2016,8,26,10,30,820.0,152.0,2.8,26.0,821.0,1019.83,742.29
2016,8,26,10,45,823.5,155.0,2.85,26.5,842.0,1023.32,742.59
2016,8,26,11,0,827.0,158.0,2.9,27.0,863.0,1023.08,740.7
2016,8,26,11,15,831.0,159.0,2.95,27.0,877.5,1017.49,737.0
2016,8,26,11,30,835.0,160.0,3.0,27.0,892.0,1008.19,731.07
2016,8,26,11,45,836.0,161.0,3.1,27.5,898.0,992.29,719.96
2016,8,26,12,0,837.0,162.0,3.2,28.0,904.0,972.86,706.68
2016,8,26,12,15,836.5,161.5,3.25,28.0,902.5,947.13,690.35
2016,8,26,12,30,836.0,161.0,3.3,28.0,901.0,918.19,671.93
2016,8,26,12,45,835.0,159.5,3.4,28.5,892.0,884.8,649.48
2016,8,26,13,0,834.0,158.0,3.5,29.0,883.0,848.54,625.03
2016,8,26,13,15,829.0,156.5,3.55,28.5,865.5,806.46,598.66
2016,8,26,13,30,824.0,155.0,3.6,28.0,848.0,762.19,569.58
2016,8,26,13,45,818.5,152.5,3.7,28.0,823.5,714.67,535.97
2016,8,26,14,0,813.0,150.0,3.8,28.0,799.0,665.44,500.25
2016,8,26,14,15,803.0,147.5,3.85,27.5,767.5,612.06,461.3
2016,8,26,14,30,793.0,145.0,3.9,27.0,736.0,557.9,420.48
2016,8,26,14,45,783.0,140.0,3.95,27.0,699.0,501.03,375.52
2016,8,26,15,0,773.0,135.0,4.0,27.0,662.0,443.92,329.0
2016,8,26,15,15,755.5,131.5,4.0,26.5,618.5,381.77,278.02
2016,8,26,15,30,738.0,128.0,4.0,26.0,575.0,323.69,228.93
2016,8,26,15,45,719.5,121.5,4.0,25.5,528.5,264.36,178.55
2016,8,26,16,0,701.0,115.0,4.0,25.0,482.0,206.86,130.8
2016,8,26,16,15,671.0,109.5,3.95,24.0,432.0,150.95,89.18
2016,8,26,16,30,641.0,104.0,3.9,23.0,382.0,98.78,59.86
2016,8,26,16,45,605.0,96.0,3.85,22.5,331.0,67.61,52.87
2016,8,26,17,0,569.0,88.0,3.8,22.0,280.0,63.92,49.92
2016,8,26,17,15,513.5,78.5,3.65,21.0,229.5,58.67,45.57
2016,8,26,17,30,458.0,69.0,3.5,20.0,179.0,53.19,40.8
2016,8,26,17,45,381.0,56.5,3.4,19.5,132.5,43.05,31.69
2016,8,26,18,0,304.0,44.0,3.3,19.0,86.0,34.06,23.3
2016,8,26,18,15,193.0,28.0,3.15,18.5,50.5,21.94,10.35
2016,8,26,18,30,82.0,12.0,3.0,18.0,15.0,10.91,0.0
2016,8,26,18,45,41.0,6.0,2.9,17.5,7.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,5,45,67.0,12.0,2.1,15.5,17.0,33.69,0.0
2016,8,27,6,0,134.0,24.0,2.3,16.0,34.0,99.27,51.35
2016,8,27,6,15,224.5,41.5,2.35,16.0,74.0,173.74,134.07
2016,8,27,6,30,315.0,59.0,2.4,16.0,114.0,253.11,204.22
2016,8,27,6,45,157.5,64.0,2.45,16.5,91.5,172.61,140.69
2016,8,27,7,0,0.0,69.0,2.5,17.0,69.0,62.74,47.45
2016,8,27,7,15,0.0,85.5,2.45,17.5,85.5,78.41,60.64
2016,8,27,7,30,0.0,102.0,2.4,18.0,102.0,94.03,73.43
2016,8,27,7,45,4.0,129.5,2.4,18.5,131.5,124.25,98.13
2016,8,27,8,0,8.0,157.0,2.4,19.0,161.0,154.8,122.63
2016,8,27,8,15,11.0,175.0,2.4,19.5,181.0,174.61,138.01
2016,8,27,8,30,14.0,193.0,2.4,20.0,201.0,194.59,153.33
2016,8,27,8,45,42.5,233.5,2.45,20.5,260.5,277.56,218.83
2016,8,27,9,0,71.0,274.0,2.5,21.0,320.0,348.95,273.45
2016,8,27,9,15,417.0,210.0,2.55,21.5,502.0,660.13,513.36
2016,8,27,9,30,763.0,146.0,2.6,22.0,684.0,940.99,708.08
2016,8,27,9,45,769.0,152.0,2.65,23.0,717.5,957.25,712.53
2016,8,27,10,0,775.0,158.0,2.7,24.0,751.0,976.84,721.75
2016,8,27,10,15,783.5,160.5,2.75,24.5,779.0,991.82,729.32
2016,8,27,10,30,792.0,163.0,2.8,25.0,807.0,1003.32,734.73
2016,8,27,10,45,800.0,163.5,2.85,25.5,829.0,1008.61,736.25
2016,8,27,11,0,808.0,164.0,2.9,26.0,851.0,1010.26,735.58
2016,8,27,11,15,811.5,165.0,2.95,26.0,864.5,1004.23,731.54
2016,8,27,11,30,815.0,166.0,3.0,26.0,878.0,994.55,725.32
2016,8,27,11,45,818.0,165.0,3.1,26.5,884.5,978.76,714.21
2016,8,27,12,0,821.0,164.0,3.2,27.0,891.0,959.47,700.93
2016,8,27,12,15,820.5,164.0,3.3,27.0,889.0,934.53,685.33
2016,8,27,12,30,820.0,164.0,3.4,27.0,887.0,906.43,667.6
2016,8,27,12,45,814.0,165.0,3.5,27.5,876.5,871.57,643.94
2016,8,27,13,0,808.0,166.0,3.6,28.0,866.0,834.2,618.52
2016,8,27,13,15,803.0,165.0,3.65,27.5,848.5,793.44,592.76
2016,8,27,13,30,798.0,164.0,3.7,27.0,831.0,750.56,563.89
2016,8,27,13,45,793.5,160.0,3.8,27.0,807.5,703.37,530.29
2016,8,27,14,0,789.0,156.0,3.9,27.0,784.0,654.49,494.59
2016,8,27,14,15,779.0,153.5,3.9,26.5,752.5,602.21,456.05
2016,8,27,14,30,769.0,151.0,3.9,26.0,721.0,549.21,415.75
2016,8,27,14,45,761.0,145.0,3.95,26.0,685.0,491.35,369.93
2016,8,27,15,0,753.0,139.0,4.0,26.0,649.0,434.69,323.57
2016,8,27,15,15,736.0,135.0,4.0,25.5,606.5,376.33,275.23
2016,8,27,15,30,719.0,131.0,4.0,25.0,564.0,319.09,226.67
2016,8,27,15,45,704.0,123.0,4.0,24.5,519.0,260.48,176.66
2016,8,27,16,0,689.0,115.0,4.0,24.0,474.0,203.33,128.99
2016,8,27,16,15,659.5,109.5,3.95,23.0,424.0,148.24,88.04
2016,8,27,16,30,630.0,104.0,3.9,22.0,374.0,96.85,59.52
2016,8,27,16,45,598.5,94.5,3.85,21.5,324.5,66.66,52.28
2016,8,27,17,0,567.0,85.0,3.8,21.0,275.0,61.74,48.24
2016,8,27,17,15,512.0,76.0,3.7,20.0,224.5,56.82,44.14
2016,8,27,17,30,457.0,67.0,3.6,19.0,174.0,51.69,39.64
2016,8,27,17,45,383.5,54.5,3.5,18.5,128.5,43.11,31.83
2016,8,27,18,0,310.0,42.0,3.4,18.0,83.0,32.59,22.05
2016,8,27,18,15,196.0,26.5,3.25,17.5,48.0,20.81,8.71
2016,8,27,18,30,82.0,11.0,3.1,17.0,13.0,10.01,0.0
2016,8,27,18,45,41.0,5.5,3.0,16.5,6.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,87.0,11.5,1.35,13.5,17.5,40.1,0.0
2016,8,28,6,0,174.0,23.0,1.5,14.0,35.0,113.46,54.62
2016,8,28,6,15,274.5,38.0,1.5,14.5,76.5,192.24,148.68
2016,8,28,6,30,375.0,53.0,1.5,15.0,118.0,278.81,224.78
2016,8,28,6,45,447.5,63.5,1.55,15.5,167.0,354.05,289.4
2016,8,28,7,0,520.0,74.0,1.6,16.0,216.0,435.84,356.91
2016,8,28,7,15,260.0,96.0,1.55,16.5,167.0,293.83,241.99
2016,8,28,7,30,0.0,118.0,1.5,17.0,118.0,111.29,87.6
2016,8,28,7,45,27.0,151.5,1.45,18.0,164.5,177.04,142.03
2016,8,28,8,0,54.0,185.0,1.4,19.0,211.0,236.35,189.09
2016,8,28,8,15,77.5,212.0,1.4,19.5,253.0,286.59,228.07
2016,8,28,8,30,101.0,239.0,1.4,20.0,295.0,338.08,267.09
2016,8,28,8,45,225.0,247.5,1.45,21.0,386.0,476.49,372.72
2016,8,28,9,0,349.0,256.0,1.5,22.0,477.0,623.16,478.27
2016,8,28,9,15,586.5,189.0,1.55,22.5,588.5,806.74,608.34
2016,8,28,9,30,824.0,122.0,1.6,23.0,700.0,967.66,710.94
2016,8,28,9,45,839.5,122.0,1.7,24.0,737.0,994.28,723.29
2016,8,28,10,0,855.0,122.0,1.8,25.0,774.0,1017.64,735.09
2016,8,28,10,15,863.0,123.5,1.9,25.5,803.0,1020.36,735.3
2016,8,28,10,30,871.0,125.0,2.0,26.0,832.0,1030.65,740.63
2016,8,28,10,45,877.0,126.5,2.15,26.5,854.0,1035.16,742.93
2016,8,28,11,0,883.0,128.0,2.3,27.0,876.0,1035.87,742.92
2016,8,28,11,15,886.5,128.5,2.4,27.5,890.0,1029.19,737.78
2016,8,28,11,30,890.0,129.0,2.5,28.0,904.0,1018.73,730.4
2016,8,28,11,45,892.0,129.0,2.65,28.5,910.5,1002.55,719.95
2016,8,28,12,0,894.0,129.0,2.8,29.0,917.0,982.74,707.2
2016,8,28,12,15,894.0,128.5,2.9,29.0,915.5,957.03,691.6
2016,8,28,12,30,894.0,128.0,3.0,29.0,914.0,927.98,673.78
2016,8,28,12,45,908.0,118.0,3.1,29.0,909.0,898.57,655.61
2016,8,28,13,0,922.0,108.0,3.2,29.0,904.0,865.16,634.62
2016,8,28,13,15,918.5,107.5,3.3,29.0,886.5,823.2,607.68
2016,8,28,13,30,915.0,107.0,3.4,29.0,869.0,778.62,578.67
2016,8,28,13,45,908.5,106.0,3.5,29.0,844.0,729.09,544.79
2016,8,28,14,0,902.0,105.0,3.6,29.0,819.0,677.64,507.56
2016,8,28,14,15,894.0,103.0,3.6,28.5,787.0,622.72,467.38
2016,8,28,14,30,886.0,101.0,3.6,28.0,755.0,566.53,424.87
2016,8,28,14,45,875.0,99.0,3.65,27.5,717.0,507.88,379.11
2016,8,28,15,0,864.0,97.0,3.7,27.0,679.0,448.78,331.3
2016,8,28,15,15,849.5,94.5,3.65,26.5,635.0,387.82,280.39
2016,8,28,15,30,835.0,92.0,3.6,26.0,591.0,323.19,225.46
2016,8,28,15,45,816.0,88.5,3.55,25.5,543.5,261.05,172.14
2016,8,28,16,0,797.0,85.0,3.5,25.0,496.0,200.62,121.7
2016,8,28,16,15,770.0,81.0,3.45,24.5,444.5,140.92,77.35
2016,8,28,16,30,743.0,77.0,3.4,24.0,393.0,84.47,47.24
2016,8,28,16,45,706.5,72.0,3.35,23.5,340.5,55.54,42.33
2016,8,28,17,0,670.0,67.0,3.3,23.0,288.0,48.43,36.37
2016,8,28,17,15,616.0,60.5,3.15,22.0,235.5,44.88,33.43
2016,8,28,17,30,562.0,54.0,3.0,21.0,183.0,41.21,30.22
2016,8,28,17,45,476.5,45.0,2.9,20.0,134.5,35.19,24.76
2016,8,28,18,0,391.0,36.0,2.8,19.0,86.0,28.99,18.81
2016,8,28,18,15,252.5,23.0,2.65,18.0,49.5,18.74,6.18
2016,8,28,18,30,114.0,10.0,2.5,17.0,13.0,9.1,0.0
2016,8,28,18,45,57.0,5.0,2.45,16.5,6.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,5,45,107.5,11.5,1.9,13.0,18.5,47.16,0.0
2016,8,29,6,0,215.0,23.0,2.2,14.0,37.0,130.87,56.49
2016,8,29,6,15,327.5,35.0,2.3,14.5,79.0,215.54,166.67
2016,8,29,6,30,440.0,47.0,2.4,15.0,121.0,306.43,247.72
2016,8,29,6,45,508.5,55.5,2.5,15.5,170.5,380.28,312.2
2016,8,29,7,0,577.0,64.0,2.6,16.0,220.0,460.22,379.19
2016,8,29,7,15,288.5,81.5,2.55,16.0,159.5,309.7,257.15
2016,8,29,7,30,0.0,99.0,2.5,16.0,99.0,91.11,71.31
2016,8,29,7,45,0.0,111.0,2.5,16.5,111.0,102.06,80.37
2016,8,29,8,0,0.0,123.0,2.5,17.0,123.0,113.06,89.05
2016,8,29,8,15,6.5,156.0,2.5,17.5,160.0,151.16,120.02
2016,8,29,8,30,13.0,189.0,2.5,18.0,197.0,189.86,150.83
2016,8,29,8,45,14.5,205.0,2.55,18.5,214.5,206.52,163.38
2016,8,29,9,0,16.0,221.0,2.6,19.0,232.0,223.22,175.86
2016,8,29,9,15,28.5,254.0,2.6,19.5,274.0,284.73,223.58
2016,8,29,9,30,41.0,287.0,2.6,20.0,316.0,331.95,259.18
2016,8,29,9,45,68.0,319.5,2.65,21.0,370.5,393.04,304.69
2016,8,29,10,0,95.0,352.0,2.7,22.0,425.0,454.25,349.08
2016,8,29,10,15,256.0,340.0,2.75,22.5,545.5,637.6,485.59
2016,8,29,10,30,417.0,328.0,2.8,23.0,666.0,801.23,601.2
2016,8,29,10,45,668.0,214.0,2.85,24.0,771.0,937.04,695.4
2016,8,29,11,0,919.0,100.0,2.9,25.0,876.0,1042.09,760.02
2016,8,29,11,15,922.0,100.5,2.95,25.5,890.0,1034.87,752.78
2016,8,29,11,30,925.0,101.0,3.0,26.0,904.0,1023.75,744.21
2016,8,29,11,45,927.5,100.5,3.1,26.5,910.5,1007.21,732.71
2016,8,29,12,0,930.0,100.0,3.2,27.0,917.0,986.88,718.85
2016,8,29,12,15,596.5,261.0,3.25,27.0,785.0,829.7,612.72
2016,8,29,12,30,263.0,422.0,3.3,27.0,653.0,654.41,484.11
2016,8,29,12,45,580.0,269.0,3.4,27.0,770.0,774.32,577.04
2016,8,29,13,0,897.0,116.0,3.5,27.0,887.0,851.5,633.15
2016,8,29,13,15,893.0,115.0,3.55,27.0,869.5,809.48,604.61
2016,8,29,13,30,889.0,114.0,3.6,27.0,852.0,764.98,574.92
2016,8,29,13,45,701.5,196.0,3.7,27.0,767.5,672.37,506.63
2016,8,29,14,0,514.0,278.0,3.8,27.0,683.0,584.44,440.5
2016,8,29,14,15,689.5,191.5,3.85,26.5,711.5,580.77,439.89
2016,8,29,14,30,865.0,105.0,3.9,26.0,740.0,557.45,422.41
2016,8,29,14,45,857.0,101.5,3.95,26.0,703.0,499.97,376.09
2016,8,29,15,0,849.0,98.0,4.0,26.0,666.0,441.78,327.86
2016,8,29,15,15,834.0,95.5,3.95,25.5,623.0,378.03,274.55
2016,8,29,15,30,819.0,93.0,3.9,25.0,580.0,317.65,222.56
2016,8,29,15,45,804.5,88.0,3.9,24.5,533.5,256.24,169.47
2016,8,29,16,0,790.0,83.0,3.9,24.0,487.0,196.03,118.89
2016,8,29,16,15,509.5,125.0,3.85,23.0,375.5,142.05,89.58
2016,8,29,16,30,229.0,167.0,3.8,22.0,264.0,128.1,94.97
2016,8,29,16,45,451.0,115.5,3.75,21.5,273.5,81.19,64.8
2016,8,29,17,0,673.0,64.0,3.7,21.0,283.0,46.33,34.85
