Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,17,15,618.5,58.0,3.55,20.0,231.0,43.07,32.13
2016,8,29,17,30,564.0,52.0,3.4,19.0,179.0,39.73,29.17
2016,8,29,17,45,478.5,43.5,3.3,18.5,131.0,34.08,23.92
2016,8,29,18,0,393.0,35.0,3.2,18.0,83.0,28.28,18.16
2016,8,29,18,15,196.5,23.5,3.05,17.5,47.5,19.32,4.99
2016,8,29,18,30,0.0,12.0,2.9,17.0,12.0,10.91,0.0
2016,8,29,18,45,0.0,6.0,2.75,16.5,6.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,134.0,10.0,2.75,15.5,19.0,54.93,0.0
2016,8,30,6,0,268.0,20.0,3.0,16.0,38.0,148.47,54.17
2016,8,30,6,15,383.0,30.0,3.05,16.5,80.5,235.7,180.57
2016,8,30,6,30,498.0,40.0,3.1,17.0,123.0,328.52,263.88
2016,8,30,6,45,567.5,46.5,3.15,17.5,173.5,403.17,329.17
2016,8,30,7,0,637.0,53.0,3.2,18.0,224.0,480.85,394.38
2016,8,30,7,15,516.0,85.5,3.2,18.5,243.5,474.34,388.71
2016,8,30,7,30,395.0,118.0,3.2,19.0,263.0,444.7,363.49
2016,8,30,7,45,593.5,93.5,3.2,20.0,348.0,591.37,478.25
2016,8,30,8,0,792.0,69.0,3.2,21.0,433.0,741.31,585.7
2016,8,30,8,15,814.5,72.0,3.2,21.5,483.0,793.46,619.31
2016,8,30,8,30,837.0,75.0,3.2,22.0,533.0,836.16,646.12
2016,8,30,8,45,854.5,77.0,3.2,23.0,579.0,879.19,671.41
2016,8,30,9,0,872.0,79.0,3.2,24.0,625.0,919.97,694.59
2016,8,30,9,15,884.5,80.5,3.25,24.5,666.5,952.78,713.71
2016,8,30,9,30,897.0,82.0,3.3,25.0,708.0,982.55,730.71
2016,8,30,9,45,905.5,84.0,3.35,25.5,743.0,1005.67,743.24
2016,8,30,10,0,914.0,86.0,3.4,26.0,778.0,1025.18,753.47
2016,8,30,10,15,920.5,87.5,3.45,26.0,806.5,1038.36,761.14
2016,8,30,10,30,927.0,89.0,3.5,26.0,835.0,1047.65,766.45
2016,8,30,10,45,933.0,88.5,3.6,26.5,857.0,1050.22,766.44
2016,8,30,11,0,939.0,88.0,3.7,27.0,879.0,1048.82,764.02
2016,8,30,11,15,942.0,88.5,3.7,27.0,893.0,1041.49,758.71
2016,8,30,11,30,945.0,89.0,3.7,27.0,907.0,1030.18,750.99
2016,8,30,11,45,947.0,88.5,3.75,27.5,913.0,1012.87,738.38
2016,8,30,12,0,949.0,88.0,3.8,28.0,919.0,991.71,723.4
2016,8,30,12,15,948.5,88.0,3.8,28.0,917.0,965.0,705.99
2016,8,30,12,30,948.0,88.0,3.8,28.0,915.0,934.75,686.27
2016,8,30,12,45,944.0,88.5,3.8,28.0,904.5,898.6,662.58
2016,8,30,13,0,940.0,89.0,3.8,28.0,894.0,859.41,636.76
2016,8,30,13,15,936.5,88.5,3.8,28.0,876.5,816.78,608.43
2016,8,30,13,30,933.0,88.0,3.8,28.0,859.0,771.47,578.04
2016,8,30,13,45,927.5,86.5,3.8,28.0,834.0,721.38,543.43
2016,8,30,14,0,922.0,85.0,3.8,28.0,809.0,669.23,504.91
2016,8,30,14,15,914.0,84.0,3.8,27.5,777.0,614.27,464.18
2016,8,30,14,30,906.0,83.0,3.8,27.0,745.0,557.98,421.04
2016,8,30,14,45,895.5,81.0,3.8,27.0,706.5,498.54,373.27
2016,8,30,15,0,885.0,79.0,3.8,27.0,668.0,438.58,323.58
2016,8,30,15,15,871.0,77.0,3.75,26.5,625.0,377.14,271.86
2016,8,30,15,30,857.0,75.0,3.7,26.0,582.0,316.13,219.22
2016,8,30,15,45,840.0,72.5,3.65,25.5,534.5,254.7,166.09
2016,8,30,16,0,823.0,70.0,3.6,25.0,487.0,194.58,115.8
2016,8,30,16,15,797.5,66.5,3.5,24.0,436.0,128.4,66.9
2016,8,30,16,30,772.0,63.0,3.4,23.0,385.0,70.79,37.61
2016,8,30,16,45,737.5,59.0,3.35,22.5,333.0,45.62,33.97
2016,8,30,17,0,703.0,55.0,3.3,22.0,281.0,43.54,32.3
2016,8,30,17,15,650.5,50.0,3.15,21.5,229.0,40.48,29.66
2016,8,30,17,30,598.0,45.0,3.0,21.0,177.0,37.38,26.85
2016,8,30,17,45,513.5,37.5,2.95,20.5,129.0,31.85,21.74
2016,8,30,18,0,429.0,30.0,2.9,20.0,81.0,24.02,14.31
2016,8,30,18,15,214.5,15.0,2.9,19.5,40.5,11.78,0.0
2016,8,30,18,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,5,45,149.0,9.5,2.8,15.5,18.5,59.72,0.0
2016,8,31,6,0,298.0,19.0,3.1,16.0,37.0,158.88,45.31
2016,8,31,6,15,416.0,28.0,3.15,16.5,80.5,244.29,186.41
2016,8,31,6,30,534.0,37.0,3.2,17.0,124.0,339.78,272.75
2016,8,31,6,45,601.0,43.0,3.3,17.5,175.0,414.99,338.83
2016,8,31,7,0,668.0,49.0,3.4,18.0,226.0,495.82,406.69
2016,8,31,7,15,712.0,53.5,3.4,18.5,279.5,564.36,461.87
2016,8,31,7,30,756.0,58.0,3.4,19.0,333.0,635.11,514.59
2016,8,31,7,45,786.0,61.0,3.45,19.5,385.5,694.9,557.15
2016,8,31,8,0,816.0,64.0,3.5,20.0,438.0,747.43,593.11
2016,8,31,8,15,837.5,67.0,3.5,20.5,488.0,799.23,627.42
2016,8,31,8,30,859.0,70.0,3.5,21.0,538.0,849.62,659.91
2016,8,31,8,45,576.0,168.0,3.55,21.5,493.5,746.73,583.02
2016,8,31,9,0,293.0,266.0,3.6,22.0,449.0,584.01,455.29
2016,8,31,9,15,603.5,172.5,3.65,22.5,581.0,806.32,622.52
2016,8,31,9,30,914.0,79.0,3.7,23.0,713.0,995.8,749.53
2016,8,31,9,45,917.0,83.5,3.75,23.5,747.5,1016.65,759.35
2016,8,31,10,0,920.0,88.0,3.8,24.0,782.0,1033.63,768.0
2016,8,31,10,15,926.5,89.0,3.85,24.0,811.0,1046.16,775.32
2016,8,31,10,30,933.0,90.0,3.9,24.0,840.0,1054.79,780.24
2016,8,31,10,45,937.5,91.0,3.95,24.0,861.5,1057.42,781.38
2016,8,31,11,0,942.0,92.0,4.0,24.0,883.0,1056.01,780.05
2016,8,31,11,15,944.5,92.5,4.05,24.0,897.0,1048.0,774.54
2016,8,31,11,30,947.0,93.0,4.1,24.0,911.0,1036.0,766.56
2016,8,31,11,45,947.5,94.0,4.15,24.0,916.5,1018.64,755.16
2016,8,31,12,0,948.0,95.0,4.2,24.0,922.0,997.44,741.29
2016,8,31,12,15,947.5,95.0,4.2,24.0,920.0,970.56,723.38
2016,8,31,12,30,947.0,95.0,4.2,24.0,918.0,940.13,703.11
2016,8,31,12,45,937.5,99.0,4.25,24.0,906.0,902.61,678.22
2016,8,31,13,0,928.0,103.0,4.3,24.0,894.0,862.33,651.31
2016,8,31,13,15,924.0,102.0,4.3,24.0,876.0,819.03,621.87
2016,8,31,13,30,920.0,101.0,4.3,24.0,858.0,773.15,590.39
2016,8,31,13,45,915.0,99.0,4.35,24.0,833.0,723.27,554.85
2016,8,31,14,0,910.0,97.0,4.4,24.0,808.0,671.34,515.77
2016,8,31,14,15,901.5,95.5,4.4,23.5,775.5,616.01,473.94
2016,8,31,14,30,893.0,94.0,4.4,23.0,743.0,559.44,429.74
2016,8,31,14,45,883.5,91.5,4.4,23.0,705.0,500.52,381.44
2016,8,31,15,0,874.0,89.0,4.4,23.0,667.0,441.01,331.15
2016,8,31,15,15,859.0,86.5,4.35,22.5,623.0,379.23,278.26
2016,8,31,15,30,844.0,84.0,4.3,22.0,579.0,318.01,224.62
2016,8,31,15,45,826.5,80.0,4.25,22.0,531.0,250.95,165.95
2016,8,31,16,0,809.0,76.0,4.2,22.0,483.0,189.71,113.96
2016,8,31,16,15,782.0,72.5,4.1,21.5,431.5,129.74,69.68
2016,8,31,16,30,755.0,69.0,4.0,21.0,380.0,73.01,41.18
2016,8,31,16,45,719.5,64.0,3.95,20.5,327.5,49.62,37.76
2016,8,31,17,0,684.0,59.0,3.9,20.0,275.0,46.89,35.51
2016,8,31,17,15,627.5,53.5,3.75,19.5,223.0,43.55,32.6
2016,8,31,17,30,571.0,48.0,3.6,19.0,171.0,36.77,26.53
2016,8,31,17,45,477.5,40.0,3.45,18.5,123.0,31.39,21.49
2016,8,31,18,0,384.0,32.0,3.3,18.0,75.0,25.9,15.84
2016,8,31,18,15,192.0,16.0,3.15,17.5,37.5,12.72,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,149.0,9.5,2.7,14.5,18.0,59.83,0.0
2016,9,1,6,0,298.0,19.0,3.0,15.0,36.0,158.42,29.5
2016,9,1,6,15,418.0,28.0,3.05,15.5,80.0,245.5,187.07
2016,9,1,6,30,538.0,37.0,3.1,16.0,124.0,342.23,275.36
2016,9,1,6,45,603.0,44.0,3.15,16.5,175.0,417.78,341.94
2016,9,1,7,0,668.0,51.0,3.2,17.0,226.0,498.78,410.01
2016,9,1,7,15,334.0,82.0,3.15,17.5,169.5,342.4,283.24
2016,9,1,7,30,0.0,113.0,3.1,18.0,113.0,106.56,83.61
2016,9,1,7,45,7.0,136.5,3.05,18.5,140.0,135.0,107.21
2016,9,1,8,0,14.0,160.0,3.0,19.0,167.0,163.92,130.47
2016,9,1,8,15,18.0,179.5,2.95,19.5,189.0,186.37,148.01
2016,9,1,8,30,22.0,199.0,2.9,20.0,211.0,209.03,165.45
2016,9,1,8,45,30.5,224.0,2.9,21.0,242.5,257.43,202.68
2016,9,1,9,0,39.0,249.0,2.9,22.0,274.0,292.02,228.29
2016,9,1,9,15,136.0,282.5,2.9,22.5,375.5,439.1,342.17
2016,9,1,9,30,233.0,316.0,2.9,23.0,477.0,572.18,440.66
2016,9,1,9,45,586.5,200.0,2.9,23.5,633.5,838.04,635.97
2016,9,1,10,0,940.0,84.0,2.9,24.0,790.0,1049.08,772.68
2016,9,1,10,15,946.5,85.0,2.95,24.0,819.5,1061.71,778.11
2016,9,1,10,30,953.0,86.0,3.0,24.0,849.0,1070.37,783.02
2016,9,1,10,45,957.0,87.0,3.1,24.5,870.5,1072.43,782.79
2016,9,1,11,0,961.0,88.0,3.2,25.0,892.0,1070.37,780.09
2016,9,1,11,15,964.0,88.5,3.35,25.0,906.0,1062.64,775.83
2016,9,1,11,30,967.0,89.0,3.5,25.0,920.0,1050.81,769.01
2016,9,1,11,45,966.5,90.0,3.65,25.5,925.5,1032.09,756.24
2016,9,1,12,0,966.0,91.0,3.8,26.0,931.0,1009.49,740.99
2016,9,1,12,15,965.0,91.0,3.9,25.5,929.0,981.64,724.81
2016,9,1,12,30,964.0,91.0,4.0,25.0,927.0,950.19,706.11
2016,9,1,12,45,957.0,93.5,4.15,25.0,915.0,912.71,682.03
2016,9,1,13,0,950.0,96.0,4.3,25.0,903.0,872.29,655.69
2016,9,1,13,15,946.5,95.0,4.3,24.5,885.0,828.47,627.31
2016,9,1,13,30,943.0,94.0,4.3,24.0,867.0,781.95,596.69
2016,9,1,13,45,936.0,93.5,4.3,23.5,841.0,731.04,561.55
2016,9,1,14,0,929.0,93.0,4.3,23.0,815.0,678.17,522.59
2016,9,1,14,15,921.0,91.5,4.2,22.5,782.5,622.1,479.8
2016,9,1,14,30,913.0,90.0,4.1,22.0,750.0,564.7,434.6
2016,9,1,14,45,902.5,88.0,4.05,22.0,711.0,504.6,385.16
2016,9,1,15,0,892.0,86.0,4.0,22.0,672.0,443.98,333.79
2016,9,1,15,15,877.0,83.5,4.0,21.5,627.5,381.1,279.89
2016,9,1,15,30,862.0,81.0,4.0,21.0,583.0,318.78,225.17
2016,9,1,15,45,705.0,110.0,4.0,21.0,497.5,242.68,164.3
2016,9,1,16,0,548.0,139.0,4.0,21.0,412.0,191.79,127.23
2016,9,1,16,15,657.5,104.0,3.9,20.5,397.0,136.1,80.43
2016,9,1,16,30,767.0,69.0,3.8,20.0,382.0,71.46,40.99
2016,9,1,16,45,723.0,65.5,3.75,19.5,327.5,51.02,39.15
2016,9,1,17,0,679.0,62.0,3.7,19.0,273.0,49.58,38.01
2016,9,1,17,15,620.5,56.0,3.5,18.0,220.5,41.97,31.41
2016,9,1,17,30,562.0,50.0,3.3,17.0,168.0,38.57,28.32
2016,9,1,17,45,454.0,42.0,3.15,16.5,119.5,33.25,23.25
2016,9,1,18,0,346.0,34.0,3.0,16.0,71.0,27.89,17.42
2016,9,1,18,15,173.0,17.0,2.9,15.5,35.5,13.73,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,99.0,9.5,2.25,14.0,15.0,42.73,0.0
2016,9,2,6,0,198.0,19.0,2.5,15.0,30.0,117.76,5.96
2016,9,2,6,15,319.5,30.5,2.55,15.5,71.0,208.61,157.76
2016,9,2,6,30,441.0,42.0,2.6,16.0,112.0,303.08,243.46
2016,9,2,6,45,509.5,50.5,2.7,16.5,161.0,376.85,308.24
2016,9,2,7,0,578.0,59.0,2.8,17.0,210.0,456.85,375.55
2016,9,2,7,15,625.5,65.0,2.7,17.5,261.0,525.07,430.4
2016,9,2,7,30,673.0,71.0,2.6,18.0,312.0,596.1,484.3
2016,9,2,7,45,704.0,76.0,2.55,19.0,363.0,651.94,522.76
2016,9,2,8,0,735.0,81.0,2.5,20.0,414.0,711.79,562.68
2016,9,2,8,15,759.0,84.5,2.45,20.5,462.5,763.71,596.56
2016,9,2,8,30,783.0,88.0,2.4,21.0,511.0,814.51,628.74
2016,9,2,8,45,798.5,92.0,2.35,21.5,555.5,856.73,654.17
2016,9,2,9,0,814.0,96.0,2.3,22.0,600.0,896.64,677.57
2016,9,2,9,15,827.5,98.5,2.35,22.5,640.5,930.23,697.26
2016,9,2,9,30,841.0,101.0,2.4,23.0,681.0,950.84,708.21
2016,9,2,9,45,859.0,99.0,2.45,24.0,717.5,977.45,721.86
2016,9,2,10,0,877.0,97.0,2.5,25.0,754.0,1000.96,733.32
2016,9,2,10,15,884.0,98.0,2.6,25.5,782.0,1013.42,739.56
2016,9,2,10,30,891.0,99.0,2.7,26.0,810.0,1022.16,743.61
2016,9,2,10,45,895.5,100.5,2.85,26.5,831.0,1025.1,744.52
2016,9,2,11,0,900.0,102.0,3.0,27.0,852.0,1024.17,743.06
2016,9,2,11,15,903.0,102.5,3.1,27.0,866.0,1016.75,738.58
2016,9,2,11,30,906.0,103.0,3.2,27.0,880.0,1005.49,731.75
2016,9,2,11,45,907.5,103.0,3.35,27.5,885.5,988.45,720.18
2016,9,2,12,0,909.0,103.0,3.5,28.0,891.0,967.71,706.24
2016,9,2,12,15,635.0,245.5,3.55,28.0,795.5,848.8,626.2
2016,9,2,12,30,361.0,388.0,3.6,28.0,700.0,707.95,523.2
2016,9,2,12,45,616.5,254.5,3.65,28.0,779.5,790.26,587.54
2016,9,2,13,0,872.0,121.0,3.7,28.0,859.0,832.07,618.79
2016,9,2,13,15,868.0,120.0,3.7,28.0,842.0,790.61,590.55
2016,9,2,13,30,864.0,119.0,3.7,28.0,825.0,746.76,560.98
2016,9,2,13,45,861.0,116.5,3.75,28.0,801.0,700.0,527.44
2016,9,2,14,0,858.0,114.0,3.8,28.0,777.0,651.17,491.37
2016,9,2,14,15,848.5,112.0,3.8,27.5,745.0,597.13,451.27
2016,9,2,14,30,839.0,110.0,3.8,27.0,713.0,541.46,408.63
2016,9,2,14,45,829.0,106.5,3.85,27.0,675.5,483.22,361.96
2016,9,2,15,0,819.0,103.0,3.9,27.0,638.0,424.65,313.55
2016,9,2,15,15,802.5,100.5,3.9,26.5,595.0,364.6,263.23
2016,9,2,15,30,786.0,98.0,3.9,26.0,552.0,305.49,212.55
2016,9,2,15,45,766.5,93.5,3.9,25.5,505.0,245.25,161.01
2016,9,2,16,0,747.0,89.0,3.9,25.0,458.0,186.89,112.92
2016,9,2,16,15,717.5,84.5,3.8,24.0,408.0,129.74,72.18
2016,9,2,16,30,688.0,80.0,3.7,23.0,358.0,70.98,42.46
2016,9,2,16,45,651.0,74.0,3.65,22.0,307.0,52.63,40.14
2016,9,2,17,0,614.0,68.0,3.6,21.0,256.0,49.79,37.87
2016,9,2,17,15,552.0,61.0,3.45,20.0,205.5,45.9,34.55
2016,9,2,17,30,490.0,54.0,3.3,19.0,155.0,41.93,30.95
2016,9,2,17,45,396.0,43.5,3.2,18.5,109.5,34.64,24.16
2016,9,2,18,0,302.0,33.0,3.1,18.0,64.0,27.1,16.29
2016,9,2,18,15,151.0,16.5,3.05,17.0,32.0,13.4,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,74.0,10.0,3.35,14.5,14.0,34.64,0.0
2016,9,3,6,0,148.0,20.0,3.5,15.0,28.0,97.2,0.0
2016,9,3,6,15,269.0,33.5,3.55,15.0,68.0,188.79,142.11
2016,9,3,6,30,390.0,47.0,3.6,15.0,108.0,282.52,228.2
2016,9,3,6,45,455.5,58.0,3.65,15.5,155.5,355.14,292.53
2016,9,3,7,0,521.0,69.0,3.7,16.0,203.0,433.68,359.38
2016,9,3,7,15,573.5,76.5,3.7,16.5,255.0,504.71,417.65
2016,9,3,7,30,626.0,84.0,3.7,17.0,307.0,579.0,476.15
2016,9,3,7,45,660.0,90.5,3.7,17.5,358.0,640.67,521.63
2016,9,3,8,0,694.0,97.0,3.7,18.0,409.0,702.96,565.91
2016,9,3,8,15,721.0,101.5,3.65,18.5,458.0,757.04,602.65
2016,9,3,8,30,748.0,106.0,3.6,19.0,507.0,810.35,637.9
2016,9,3,8,45,771.0,108.0,3.6,19.5,553.5,851.1,663.63
2016,9,3,9,0,794.0,110.0,3.6,20.0,600.0,894.92,691.18
2016,9,3,9,15,809.0,113.0,3.6,20.5,641.0,930.03,712.23
2016,9,3,9,30,824.0,116.0,3.6,21.0,682.0,962.31,731.17
2016,9,3,9,45,577.0,222.0,3.6,21.5,628.0,846.13,647.0
2016,9,3,10,0,330.0,328.0,3.6,22.0,574.0,702.05,536.47
2016,9,3,10,15,619.0,214.0,3.65,22.0,697.5,892.69,678.82
2016,9,3,10,30,908.0,100.0,3.7,22.0,821.0,1040.33,776.94
2016,9,3,10,45,914.5,100.0,3.8,22.5,843.0,1043.49,776.13
2016,9,3,11,0,921.0,100.0,3.9,23.0,865.0,1042.72,774.08
2016,9,3,11,15,924.0,100.5,4.0,23.0,878.5,1035.02,769.08
2016,9,3,11,30,927.0,101.0,4.1,23.0,892.0,1023.39,761.62
2016,9,3,11,45,927.0,101.5,4.2,23.0,897.5,1004.97,749.72
2016,9,3,12,0,927.0,102.0,4.3,23.0,903.0,982.83,735.39
2016,9,3,12,15,926.0,102.0,4.4,22.5,900.0,955.64,719.03
2016,9,3,12,30,925.0,102.0,4.5,22.0,897.0,925.01,700.37
2016,9,3,12,45,908.5,109.5,4.65,22.0,883.0,885.35,674.42
2016,9,3,13,0,892.0,117.0,4.8,22.0,869.0,843.39,646.52
2016,9,3,13,15,887.5,116.5,4.8,21.5,851.0,801.16,618.45
2016,9,3,13,30,883.0,116.0,4.8,21.0,833.0,756.5,588.28
2016,9,3,13,45,879.0,113.0,4.8,21.0,808.0,707.66,551.71
2016,9,3,14,0,875.0,110.0,4.8,21.0,783.0,656.79,512.5
2016,9,3,14,15,615.0,206.0,4.7,20.5,670.0,545.47,425.24
2016,9,3,14,30,355.0,302.0,4.6,20.0,557.0,449.81,350.02
2016,9,3,14,45,467.5,245.5,4.55,20.0,561.0,430.03,333.4
2016,9,3,15,0,580.0,189.0,4.5,20.0,565.0,397.52,304.45
2016,9,3,15,15,518.0,195.0,4.45,19.5,514.0,339.76,256.9
2016,9,3,15,30,456.0,201.0,4.4,19.0,463.0,289.97,215.82
2016,9,3,15,45,615.0,143.0,4.35,19.0,463.0,246.75,172.13
2016,9,3,16,0,774.0,85.0,4.3,19.0,463.0,185.92,113.75
2016,9,3,16,15,745.5,81.0,4.2,18.5,412.5,127.59,71.32
2016,9,3,16,30,717.0,77.0,4.1,18.0,362.0,72.78,45.62
2016,9,3,16,45,669.5,73.0,4.1,17.5,309.0,52.19,40.52
2016,9,3,17,0,622.0,69.0,4.1,17.0,256.0,50.83,39.43
2016,9,3,17,15,558.0,61.5,3.95,16.5,205.0,46.55,35.63
2016,9,3,17,30,494.0,54.0,3.8,16.0,154.0,42.16,31.52
2016,9,3,17,45,371.5,44.5,3.65,15.5,107.0,35.72,25.34
2016,9,3,18,0,249.0,35.0,3.5,15.0,60.0,27.44,16.38
2016,9,3,18,15,124.5,17.5,3.5,14.5,30.0,13.84,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,29.5,9.0,3.35,14.0,10.5,18.39,0.0
2016,9,4,6,0,59.0,18.0,3.4,14.0,21.0,51.55,0.0
2016,9,4,6,15,151.5,38.0,3.4,14.5,58.5,131.04,96.91
2016,9,4,6,30,244.0,58.0,3.4,15.0,96.0,219.95,176.92
2016,9,4,6,45,309.0,75.5,3.4,15.5,142.0,290.42,238.76
2016,9,4,7,0,374.0,93.0,3.4,16.0,188.0,367.38,304.17
2016,9,4,7,15,429.0,105.5,3.3,16.0,238.5,437.35,362.38
2016,9,4,7,30,484.0,118.0,3.2,16.0,289.0,511.53,421.91
2016,9,4,7,45,539.0,123.0,3.1,16.5,341.5,580.24,474.55
2016,9,4,8,0,594.0,128.0,3.0,17.0,394.0,658.37,532.22
2016,9,4,8,15,624.5,135.0,2.95,17.5,443.0,715.13,571.21
2016,9,4,8,30,655.0,142.0,2.9,18.0,492.0,771.48,608.9
2016,9,4,8,45,696.5,139.5,2.85,18.5,541.5,826.26,644.49
2016,9,4,9,0,738.0,137.0,2.8,19.0,591.0,880.12,678.57
2016,9,4,9,15,755.0,141.0,2.8,19.5,632.0,916.94,700.56
2016,9,4,9,30,772.0,145.0,2.8,20.0,673.0,951.18,720.66
2016,9,4,9,45,832.5,123.5,2.85,21.0,719.5,990.36,742.89
2016,9,4,10,0,893.0,102.0,2.9,22.0,766.0,1022.73,760.25
2016,9,4,10,15,900.5,103.5,2.95,22.0,795.0,1036.13,768.04
2016,9,4,10,30,908.0,105.0,3.0,22.0,824.0,1045.72,773.64
2016,9,4,10,45,914.0,105.5,3.15,22.5,846.0,1048.77,774.53
2016,9,4,11,0,920.0,106.0,3.3,23.0,868.0,1047.88,772.98
2016,9,4,11,15,923.5,106.5,3.45,23.0,882.0,1040.5,768.8
2016,9,4,11,30,927.0,107.0,3.6,23.0,896.0,1029.18,762.12
2016,9,4,11,45,926.5,108.5,3.75,23.5,901.5,1011.13,749.58
2016,9,4,12,0,926.0,110.0,3.9,24.0,907.0,989.36,734.61
2016,9,4,12,15,925.5,109.5,3.95,24.0,904.5,961.92,716.69
2016,9,4,12,30,925.0,109.0,4.0,24.0,902.0,931.04,696.43
2016,9,4,12,45,929.0,105.0,4.1,24.5,893.0,897.18,673.02
2016,9,4,13,0,933.0,101.0,4.2,25.0,884.0,859.87,647.17
2016,9,4,13,15,929.0,100.5,4.2,25.0,866.0,816.48,617.79
2016,9,4,13,30,925.0,100.0,4.2,25.0,848.0,770.48,586.36
2016,9,4,13,45,917.0,99.5,4.25,25.0,821.5,719.38,549.75
2016,9,4,14,0,909.0,99.0,4.3,25.0,795.0,666.48,510.03
2016,9,4,14,15,900.5,97.5,4.25,24.5,762.5,610.84,467.85
2016,9,4,14,30,892.0,96.0,4.2,24.0,730.0,553.97,423.35
2016,9,4,14,45,878.0,95.0,4.2,24.0,690.5,494.03,374.34
2016,9,4,15,0,864.0,94.0,4.2,24.0,651.0,433.99,323.76
2016,9,4,15,15,848.0,91.5,4.15,23.5,606.5,368.79,268.44
2016,9,4,15,30,832.0,89.0,4.1,23.0,562.0,307.06,214.63
2016,9,4,15,45,809.0,86.0,4.05,22.5,513.0,244.49,160.44
2016,9,4,16,0,786.0,83.0,4.0,22.0,464.0,184.18,110.45
2016,9,4,16,15,756.0,79.0,3.9,21.5,412.5,124.97,68.32
2016,9,4,16,30,726.0,75.0,3.8,21.0,361.0,69.48,43.6
2016,9,4,16,45,683.0,70.0,3.75,20.5,307.5,50.19,38.28
2016,9,4,17,0,640.0,65.0,3.7,20.0,254.0,47.95,36.42
2016,9,4,17,15,575.5,58.0,3.55,19.0,202.5,43.93,32.94
2016,9,4,17,30,511.0,51.0,3.4,18.0,151.0,39.83,29.17
2016,9,4,17,45,401.0,41.0,3.3,17.0,104.5,32.84,22.61
2016,9,4,18,0,291.0,31.0,3.2,16.0,58.0,25.66,14.35
2016,9,4,18,15,145.5,15.5,3.05,15.5,29.0,14.1,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,71.0,9.0,1.6,13.5,12.5,32.81,0.0
2016,9,5,6,0,142.0,18.0,1.8,14.0,25.0,91.34,0.0
2016,9,5,6,15,265.0,31.5,1.85,14.5,64.0,185.65,137.19
2016,9,5,6,30,388.0,45.0,1.9,15.0,103.0,280.12,224.57
2016,9,5,6,45,467.5,54.0,1.95,15.5,152.0,358.39,292.91
2016,9,5,7,0,547.0,63.0,2.0,16.0,201.0,443.91,364.49
2016,9,5,7,15,598.5,70.0,1.95,16.5,253.0,514.74,421.26
2016,9,5,7,30,650.0,77.0,1.9,17.0,305.0,588.74,477.65
2016,9,5,7,45,690.0,81.0,1.85,18.0,357.5,652.77,521.88
2016,9,5,8,0,730.0,85.0,1.8,19.0,410.0,713.78,562.04
2016,9,5,8,15,756.0,89.0,1.75,19.5,459.5,767.8,596.81
2016,9,5,8,30,782.0,93.0,1.7,20.0,509.0,820.8,629.83
2016,9,5,8,45,804.5,95.0,1.7,21.0,555.5,866.8,656.46
2016,9,5,9,0,827.0,97.0,1.7,22.0,602.0,910.84,681.16
2016,9,5,9,15,841.0,99.0,1.75,22.5,643.0,944.41,700.42
2016,9,5,9,30,855.0,101.0,1.8,23.0,684.0,964.9,711.11
2016,9,5,9,45,873.5,99.0,1.85,24.0,721.5,991.97,724.82
2016,9,5,10,0,892.0,97.0,1.9,25.0,759.0,1015.88,736.31
2016,9,5,10,15,899.5,98.5,2.0,25.5,787.5,1029.26,743.23
2016,9,5,10,30,907.0,100.0,2.1,26.0,816.0,1038.84,747.94
2016,9,5,10,45,913.5,100.5,2.25,27.0,837.5,1042.37,748.07
2016,9,5,11,0,920.0,101.0,2.4,28.0,859.0,1041.96,745.82
2016,9,5,11,15,923.0,101.5,2.5,28.5,873.0,1034.06,739.88
2016,9,5,11,30,926.0,102.0,2.6,29.0,887.0,1022.23,731.62
2016,9,5,11,45,927.5,102.5,2.75,29.5,893.0,1005.06,720.52
2016,9,5,12,0,929.0,103.0,2.9,30.0,899.0,984.1,707.02
2016,9,5,12,15,928.5,103.0,2.95,30.0,896.5,957.1,690.22
2016,9,5,12,30,928.0,103.0,3.0,30.0,894.0,926.61,671.16
2016,9,5,12,45,911.5,110.5,3.15,30.0,880.0,886.69,646.44
2016,9,5,13,0,895.0,118.0,3.3,30.0,866.0,844.45,619.88
2016,9,5,13,15,890.5,117.0,3.35,30.0,848.0,801.43,591.9
2016,9,5,13,30,886.0,116.0,3.4,30.0,830.0,755.98,561.95
2016,9,5,13,45,876.5,116.0,3.5,30.0,803.5,705.85,526.56
2016,9,5,14,0,867.0,116.0,3.6,30.0,777.0,654.17,488.96
2016,9,5,14,15,857.5,114.0,3.65,29.5,744.0,599.4,448.81
2016,9,5,14,30,848.0,112.0,3.7,29.0,711.0,543.13,406.14
2016,9,5,14,45,833.0,110.5,3.75,29.0,671.5,483.66,358.85
2016,9,5,15,0,818.0,109.0,3.8,29.0,632.0,424.38,310.25
2016,9,5,15,15,800.0,105.5,3.8,28.5,588.0,362.82,259.19
2016,9,5,15,30,782.0,102.0,3.8,28.0,544.0,302.45,208.0
2016,9,5,15,45,758.5,98.0,3.8,27.5,495.5,241.93,156.97
2016,9,5,16,0,735.0,94.0,3.8,27.0,447.0,179.2,106.47
2016,9,5,16,15,703.0,89.0,3.6,26.0,396.0,121.73,66.84
2016,9,5,16,30,671.0,84.0,3.4,25.0,345.0,68.25,43.76
2016,9,5,16,45,630.0,77.0,3.25,24.5,293.5,55.43,42.12
2016,9,5,17,0,589.0,70.0,3.1,24.0,242.0,51.89,39.18
2016,9,5,17,15,523.5,61.5,2.65,23.0,191.5,46.85,34.86
2016,9,5,17,30,458.0,53.0,2.2,22.0,141.0,41.63,30.17
2016,9,5,17,45,359.0,41.0,1.8,21.0,96.5,32.96,22.23
2016,9,5,18,0,260.0,29.0,1.4,20.0,52.0,23.94,12.08
2016,9,5,18,15,130.0,14.5,1.3,19.0,26.0,13.19,0.0
2016,9,5,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,79.0,8.0,1.3,13.5,12.0,34.74,0.0
2016,9,6,6,0,158.0,16.0,1.4,14.0,24.0,96.37,0.0
2016,9,6,6,15,286.5,28.5,1.45,14.5,63.5,192.9,140.91
2016,9,6,6,30,415.0,41.0,1.5,15.0,103.0,290.22,231.87
2016,9,6,6,45,497.0,49.0,1.55,16.0,152.5,369.83,300.62
2016,9,6,7,0,579.0,57.0,1.6,17.0,202.0,457.04,372.34
2016,9,6,7,15,630.0,63.0,1.45,18.0,254.0,527.65,426.92
2016,9,6,7,30,681.0,69.0,1.3,19.0,306.0,601.38,479.84
2016,9,6,7,45,719.0,72.5,1.2,20.5,358.5,660.97,518.01
2016,9,6,8,0,757.0,76.0,1.1,22.0,411.0,725.14,557.32
2016,9,6,8,15,782.0,79.5,1.15,23.0,460.5,778.55,590.13
2016,9,6,8,30,807.0,83.0,1.2,24.0,510.0,830.84,621.31
2016,9,6,8,45,827.0,85.0,1.25,25.0,556.5,875.19,646.46
2016,9,6,9,0,847.0,87.0,1.3,26.0,603.0,908.17,663.77
2016,9,6,9,15,861.0,89.5,1.5,27.0,644.5,942.5,683.94
2016,9,6,9,30,875.0,92.0,1.7,28.0,686.0,973.88,701.93
2016,9,6,9,45,881.5,95.5,1.9,29.5,720.5,995.78,712.32
2016,9,6,10,0,888.0,99.0,2.1,31.0,755.0,1014.06,720.35
2016,9,6,10,15,896.0,100.5,2.15,31.5,783.5,1027.8,726.72
2016,9,6,10,30,904.0,102.0,2.2,32.0,812.0,1037.75,730.87
2016,9,6,10,45,910.0,102.5,2.3,32.5,834.0,1040.67,731.4
2016,9,6,11,0,916.0,103.0,2.4,33.0,856.0,1039.65,729.66
2016,9,6,11,15,919.5,103.5,2.4,33.0,870.0,1032.17,724.51
2016,9,6,11,30,923.0,104.0,2.4,33.0,884.0,1020.75,717.11
2016,9,6,11,45,924.5,104.0,2.4,33.5,889.5,1002.98,704.48
2016,9,6,12,0,926.0,104.0,2.4,34.0,895.0,981.44,689.69
2016,9,6,12,15,925.5,104.0,2.45,34.0,892.5,954.4,673.42
2016,9,6,12,30,925.0,104.0,2.5,34.0,890.0,923.9,654.93
2016,9,6,12,45,916.0,107.5,2.6,34.5,877.5,886.36,630.94
2016,9,6,13,0,907.0,111.0,2.7,35.0,865.0,846.14,605.06
2016,9,6,13,15,902.5,110.0,2.8,34.5,846.5,802.62,579.19
2016,9,6,13,30,898.0,109.0,2.9,34.0,828.0,756.65,551.17
2016,9,6,13,45,891.5,107.5,3.0,34.0,802.0,706.6,516.95
2016,9,6,14,0,885.0,106.0,3.1,34.0,776.0,654.72,480.12
2016,9,6,14,15,875.5,104.5,3.15,33.5,743.5,599.52,440.51
2016,9,6,14,30,866.0,103.0,3.2,33.0,711.0,543.26,398.67
2016,9,6,14,45,853.5,100.5,3.25,33.0,672.0,483.96,352.33
2016,9,6,15,0,841.0,98.0,3.3,33.0,633.0,422.0,302.57
2016,9,6,15,15,824.0,95.0,3.25,32.5,589.0,359.94,251.8
2016,9,6,15,30,807.0,92.0,3.2,32.0,545.0,298.88,200.75
2016,9,6,15,45,784.5,88.5,3.15,31.5,496.5,237.52,149.76
2016,9,6,16,0,762.0,85.0,3.1,31.0,448.0,178.41,102.92
2016,9,6,16,15,731.0,80.5,2.95,30.5,396.5,120.3,63.85
2016,9,6,16,30,700.0,76.0,2.8,30.0,345.0,60.94,38.01
2016,9,6,16,45,657.0,70.0,2.65,29.5,293.0,50.4,36.99
2016,9,6,17,0,614.0,64.0,2.5,29.0,241.0,47.4,34.53
2016,9,6,17,15,548.0,56.5,2.15,27.5,190.0,42.97,30.87
2016,9,6,17,30,482.0,49.0,1.8,26.0,139.0,38.42,26.87
2016,9,6,17,45,378.5,37.5,1.45,24.5,94.0,30.04,19.34
2016,9,6,18,0,275.0,26.0,1.1,23.0,49.0,21.33,9.15
2016,9,6,18,15,137.5,13.0,1.05,22.0,24.5,11.82,0.0
2016,9,6,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,7,5,45,76.5,7.5,0.4,17.5,11.0,6.82,0.0
2016,9,7,6,0,153.0,15.0,0.4,18.0,22.0,75.37,0.0
2016,9,7,6,15,279.5,28.0,0.5,18.5,61.0,189.53,133.94
2016,9,7,6,30,406.0,41.0,0.6,19.0,100.0,285.94,223.05
2016,9,7,6,45,483.5,50.5,0.7,20.0,149.5,364.35,289.02
2016,9,7,7,0,561.0,60.0,0.8,21.0,199.0,449.98,357.58
2016,9,7,7,15,612.5,67.0,0.95,22.0,251.0,521.42,412.68
2016,9,7,7,30,664.0,74.0,1.1,23.0,303.0,596.03,467.27
2016,9,7,7,45,699.0,79.5,1.25,24.0,355.0,658.68,510.02
2016,9,7,8,0,734.0,85.0,1.4,25.0,407.0,717.74,548.87
2016,9,7,8,15,760.0,89.0,1.45,26.0,457.0,771.85,582.22
2016,9,7,8,30,786.0,93.0,1.5,27.0,507.0,824.9,613.88
2016,9,7,8,45,804.0,96.5,1.6,28.0,552.5,868.65,639.14
2016,9,7,9,0,822.0,100.0,1.7,29.0,598.0,910.17,662.55
2016,9,7,9,15,836.5,103.0,1.65,30.0,639.5,945.19,679.61
2016,9,7,9,30,851.0,106.0,1.6,31.0,681.0,977.27,694.46
2016,9,7,9,45,866.5,105.5,1.6,32.0,717.5,992.47,699.31
2016,9,7,10,0,882.0,105.0,1.6,33.0,754.0,1014.79,708.73
2016,9,7,10,15,889.5,106.5,1.6,33.5,782.5,1027.82,713.84
2016,9,7,10,30,897.0,108.0,1.6,34.0,811.0,1037.07,716.85
2016,9,7,10,45,901.5,109.5,1.6,34.5,832.0,1039.42,715.87
2016,9,7,11,0,906.0,111.0,1.6,35.0,853.0,1037.84,712.77
2016,9,7,11,15,909.5,111.5,1.6,35.0,866.5,1030.25,707.72
2016,9,7,11,30,913.0,112.0,1.6,35.0,880.0,1018.77,700.53
2016,9,7,11,45,913.0,113.0,1.6,35.5,885.0,1000.57,688.03
2016,9,7,12,0,913.0,114.0,1.6,36.0,890.0,978.7,673.49
2016,9,7,12,15,912.5,114.0,1.6,36.0,887.5,951.76,657.38
2016,9,7,12,30,912.0,114.0,1.6,36.0,885.0,921.41,639.2
2016,9,7,12,45,892.0,123.0,1.65,36.5,869.5,880.13,613.47
2016,9,7,13,0,872.0,132.0,1.7,37.0,854.0,836.79,586.34
2016,9,7,13,15,866.5,131.0,1.75,37.0,835.0,793.58,560.2
2016,9,7,13,30,861.0,130.0,1.8,37.0,816.0,752.07,534.18
2016,9,7,13,45,851.5,129.0,1.9,37.0,789.5,700.85,500.34
2016,9,7,14,0,842.0,128.0,2.0,37.0,763.0,648.2,464.47
2016,9,7,14,15,831.5,126.0,2.1,36.5,729.5,592.9,426.43
2016,9,7,14,30,821.0,124.0,2.2,36.0,696.0,536.82,386.25
2016,9,7,14,45,804.0,122.0,2.3,36.0,656.5,477.28,341.28
2016,9,7,15,0,787.0,120.0,2.4,36.0,617.0,418.26,295.15
2016,9,7,15,15,767.5,116.0,2.45,35.5,572.5,357.49,246.9
2016,9,7,15,30,748.0,112.0,2.5,35.0,528.0,294.18,195.77
2016,9,7,15,45,719.0,108.5,2.65,35.0,479.0,234.4,147.31
2016,9,7,16,0,690.0,105.0,2.8,35.0,430.0,177.76,103.63
2016,9,7,16,15,654.5,99.0,2.75,34.0,379.0,122.06,67.36
2016,9,7,16,30,619.0,93.0,2.7,33.0,328.0,70.91,53.24
2016,9,7,16,45,566.5,86.0,2.7,32.5,275.5,62.74,46.72
2016,9,7,17,0,514.0,79.0,2.7,32.0,223.0,59.55,44.15
2016,9,7,17,15,443.0,68.0,2.4,30.5,174.0,52.68,38.51
2016,9,7,17,30,372.0,57.0,2.1,29.0,125.0,43.54,30.69
2016,9,7,17,45,266.5,42.0,1.85,27.5,82.5,32.53,20.96
2016,9,7,18,0,161.0,27.0,1.6,26.0,40.0,21.19,7.7
2016,9,7,18,15,80.5,13.5,1.55,25.0,20.0,12.28,0.0
2016,9,7,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.5,2.1,15.5,8.0,0.0,0.0
2016,9,8,6,0,70.0,13.0,2.3,16.0,16.0,40.11,0.0
2016,9,8,6,15,173.0,30.5,2.35,16.5,52.0,142.28,99.57
2016,9,8,6,30,276.0,48.0,2.4,17.0,88.0,225.56,178.92
2016,9,8,6,45,357.5,61.5,2.5,17.5,135.0,302.41,245.99
2016,9,8,7,0,439.0,75.0,2.6,18.0,182.0,387.6,317.75
2016,9,8,7,15,493.5,84.5,2.5,18.5,232.0,461.72,377.68
2016,9,8,7,30,548.0,94.0,2.4,19.0,282.0,536.37,435.54
2016,9,8,7,45,591.5,100.5,2.35,20.0,333.0,602.2,483.52
2016,9,8,8,0,635.0,107.0,2.3,21.0,384.0,669.47,529.49
2016,9,8,8,15,664.0,113.0,2.25,21.5,433.0,724.86,566.2
2016,9,8,8,30,693.0,119.0,2.2,22.0,482.0,779.71,601.51
2016,9,8,8,45,717.5,122.5,2.15,23.0,527.5,826.52,629.05
2016,9,8,9,0,742.0,126.0,2.1,24.0,573.0,871.72,654.77
2016,9,8,9,15,758.5,129.5,2.15,24.5,613.5,907.3,675.71
2016,9,8,9,30,775.0,133.0,2.2,25.0,654.0,934.2,690.79
2016,9,8,9,45,783.0,137.5,2.25,25.5,687.5,957.03,703.24
2016,9,8,10,0,791.0,142.0,2.3,26.0,721.0,976.51,713.55
2016,9,8,10,15,800.0,144.0,2.35,26.5,749.0,990.78,720.56
2016,9,8,10,30,809.0,146.0,2.4,27.0,777.0,1001.48,725.42
2016,9,8,10,45,817.5,146.5,2.5,27.5,798.5,1006.38,727.2
2016,9,8,11,0,826.0,147.0,2.6,28.0,820.0,1007.54,726.75
2016,9,8,11,15,829.5,148.0,2.7,28.5,833.5,1000.48,721.19
2016,9,8,11,30,833.0,149.0,2.8,29.0,847.0,989.7,713.41
2016,9,8,11,45,836.5,148.0,2.9,29.5,853.0,973.15,702.03
2016,9,8,12,0,840.0,147.0,3.0,30.0,859.0,953.0,688.42
2016,9,8,12,15,839.5,147.0,3.05,30.0,856.0,926.72,671.87
2016,9,8,12,30,839.0,147.0,3.1,30.0,853.0,897.22,653.2
2016,9,8,12,45,847.5,139.5,3.2,30.0,845.5,864.69,632.77
2016,9,8,13,0,856.0,132.0,3.3,30.0,838.0,822.71,605.82
2016,9,8,13,15,851.0,131.0,3.3,30.0,819.5,785.44,581.33
2016,9,8,13,30,846.0,130.0,3.3,30.0,801.0,739.92,550.18
2016,9,8,13,45,840.5,127.5,3.35,30.0,776.0,690.59,515.08
2016,9,8,14,0,835.0,125.0,3.4,30.0,751.0,639.52,477.81
2016,9,8,14,15,824.5,122.5,3.4,29.5,718.5,584.11,437.07
2016,9,8,14,30,814.0,120.0,3.4,29.0,686.0,527.96,394.39
2016,9,8,14,45,802.0,116.5,3.4,29.0,647.5,469.76,348.0
2016,9,8,15,0,790.0,113.0,3.4,29.0,609.0,411.53,300.19
2016,9,8,15,15,622.0,151.5,3.35,28.5,524.5,334.24,240.43
2016,9,8,15,30,454.0,190.0,3.3,28.0,440.0,275.63,196.49
2016,9,8,15,45,580.5,143.5,3.3,27.5,433.0,233.02,156.32
2016,9,8,16,0,707.0,97.0,3.3,27.0,426.0,172.04,102.06
2016,9,8,16,15,673.0,91.5,3.2,26.0,375.5,115.89,64.58
2016,9,8,16,30,639.0,86.0,3.1,25.0,325.0,64.06,49.31
2016,9,8,16,45,593.0,78.5,3.05,24.5,273.5,57.11,43.57
2016,9,8,17,0,547.0,71.0,3.0,24.0,222.0,53.23,40.3
2016,9,8,17,15,477.5,61.5,2.85,23.0,172.5,47.39,35.24
2016,9,8,17,30,408.0,52.0,2.7,22.0,123.0,41.35,29.75
2016,9,8,17,45,302.5,38.5,2.55,21.0,81.0,31.26,20.42
2016,9,8,18,0,197.0,25.0,2.4,20.0,39.0,19.7,5.48
2016,9,8,18,15,98.5,12.5,2.35,19.5,19.5,11.37,0.0
2016,9,8,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
