Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,9,5,45,63.5,7.0,1.45,14.5,9.5,0.0,0.0
2016,9,9,6,0,127.0,14.0,1.6,15.0,19.0,64.12,0.0
2016,9,9,6,15,257.5,27.0,1.65,15.5,56.5,179.1,124.14
2016,9,9,6,30,388.0,40.0,1.7,16.0,94.0,276.25,219.24
2016,9,9,6,45,469.5,49.0,1.75,16.5,142.5,355.4,288.53
2016,9,9,7,0,551.0,58.0,1.8,17.0,191.0,442.18,361.07
2016,9,9,7,15,287.0,91.0,1.75,18.0,161.5,326.05,266.91
2016,9,9,7,30,23.0,124.0,1.7,19.0,132.0,137.69,109.36
2016,9,9,7,45,73.5,152.0,1.65,20.0,183.5,218.3,175.89
2016,9,9,8,0,124.0,180.0,1.6,21.0,235.0,306.8,245.58
2016,9,9,8,15,454.0,134.0,1.55,21.5,365.5,564.25,447.14
2016,9,9,8,30,784.0,88.0,1.5,22.0,496.0,817.57,623.5
2016,9,9,8,45,517.0,174.5,1.5,23.0,453.5,696.87,532.3
2016,9,9,9,0,250.0,261.0,1.5,24.0,411.0,542.21,413.66
2016,9,9,9,15,285.0,274.0,1.55,25.0,456.0,593.78,449.91
2016,9,9,9,30,320.0,287.0,1.6,26.0,501.0,645.46,483.77
2016,9,9,9,45,598.0,194.5,1.65,27.0,621.0,844.6,622.38
2016,9,9,10,0,876.0,102.0,1.7,28.0,741.0,1004.9,720.36
2016,9,9,10,15,884.0,103.5,1.75,28.5,769.5,1018.27,724.97
2016,9,9,10,30,892.0,105.0,1.8,29.0,798.0,1027.87,729.05
2016,9,9,10,45,898.0,105.5,1.85,30.0,819.5,1030.49,727.49
2016,9,9,11,0,904.0,106.0,1.9,31.0,841.0,1029.21,723.74
2016,9,9,11,15,907.5,106.5,1.9,31.5,854.5,1021.52,717.03
2016,9,9,11,30,911.0,107.0,1.9,32.0,868.0,1009.94,708.15
2016,9,9,11,45,608.5,250.0,1.9,32.5,760.0,865.91,614.91
2016,9,9,12,0,306.0,393.0,1.9,33.0,652.0,693.43,494.49
2016,9,9,12,15,313.0,386.0,1.95,33.5,650.0,678.61,485.44
2016,9,9,12,30,320.0,379.0,2.0,34.0,648.0,662.23,474.08
2016,9,9,12,45,603.0,249.0,2.1,34.5,747.5,769.3,551.19
2016,9,9,13,0,886.0,119.0,2.2,35.0,847.0,833.06,594.4
2016,9,9,13,15,881.5,118.0,2.3,34.5,828.0,790.03,568.25
2016,9,9,13,30,877.0,117.0,2.4,34.0,809.0,744.62,540.64
2016,9,9,13,45,870.5,115.0,2.5,34.0,783.0,694.76,506.52
2016,9,9,14,0,864.0,113.0,2.6,34.0,757.0,643.14,470.12
2016,9,9,14,15,853.5,111.0,2.65,33.5,724.0,588.1,430.8
2016,9,9,14,30,843.0,109.0,2.7,33.0,691.0,530.91,388.49
2016,9,9,14,45,829.5,106.5,2.8,33.0,651.5,471.37,342.26
2016,9,9,15,0,816.0,104.0,2.9,33.0,612.0,411.9,294.52
2016,9,9,15,15,797.0,101.0,2.95,32.5,567.5,350.54,244.55
2016,9,9,15,30,778.0,98.0,3.0,32.0,523.0,290.49,194.59
2016,9,9,15,45,753.5,93.5,3.05,31.5,474.5,229.65,144.48
2016,9,9,16,0,729.0,89.0,3.1,31.0,426.0,166.92,95.53
2016,9,9,16,15,694.5,84.5,3.1,30.0,375.0,110.26,58.8
2016,9,9,16,30,660.0,80.0,3.1,29.0,324.0,57.92,43.32
2016,9,9,16,45,612.0,73.5,3.15,28.0,272.0,53.49,39.86
2016,9,9,17,0,564.0,67.0,3.2,27.0,220.0,50.24,37.22
2016,9,9,17,15,490.5,58.0,3.1,25.5,170.0,44.67,32.5
2016,9,9,17,30,417.0,49.0,3.0,24.0,120.0,38.92,27.37
2016,9,9,17,45,301.5,36.0,2.9,23.0,78.0,29.17,18.34
2016,9,9,18,0,186.0,23.0,2.8,22.0,36.0,18.14,2.42
2016,9,9,18,15,93.0,11.5,2.7,21.0,18.0,10.46,0.0
2016,9,9,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,6.0,2.2,13.5,7.0,0.0,0.0
2016,9,10,6,0,52.0,12.0,2.4,14.0,14.0,31.99,0.0
2016,9,10,6,15,159.5,29.0,2.45,14.5,48.5,134.42,90.55
2016,9,10,6,30,267.0,46.0,2.5,15.0,83.0,219.35,174.73
2016,9,10,6,45,348.0,59.0,2.55,16.0,129.0,294.73,240.92
2016,9,10,7,0,429.0,72.0,2.6,17.0,175.0,378.49,311.54
2016,9,10,7,15,214.5,90.0,2.55,17.5,141.5,261.46,215.77
2016,9,10,7,30,0.0,108.0,2.5,18.0,108.0,102.87,80.65
2016,9,10,7,45,7.5,130.5,2.45,19.0,134.0,130.79,103.65
2016,9,10,8,0,15.0,153.0,2.4,20.0,160.0,159.19,126.28
2016,9,10,8,15,39.0,183.5,2.4,20.5,203.5,225.09,179.27
2016,9,10,8,30,63.0,214.0,2.4,21.0,247.0,280.49,222.62
2016,9,10,8,45,158.5,236.5,2.4,22.0,329.0,409.08,322.76
2016,9,10,9,0,254.0,259.0,2.4,23.0,411.0,544.01,422.6
2016,9,10,9,15,203.0,284.0,2.45,23.5,410.5,509.16,393.11
2016,9,10,9,30,152.0,309.0,2.5,24.0,410.0,488.93,375.11
2016,9,10,9,45,469.5,223.5,2.6,25.0,560.0,742.37,563.52
2016,9,10,10,0,787.0,138.0,2.7,26.0,710.0,967.71,713.88
2016,9,10,10,15,796.5,140.5,2.8,26.5,738.0,982.87,720.03
2016,9,10,10,30,806.0,143.0,2.9,27.0,766.0,994.47,725.91
2016,9,10,10,45,812.0,144.5,3.0,27.5,787.0,997.79,726.54
2016,9,10,11,0,818.0,146.0,3.1,28.0,808.0,997.41,724.95
2016,9,10,11,15,822.0,147.0,3.15,28.0,821.0,990.76,720.51
2016,9,10,11,30,826.0,148.0,3.2,28.0,834.0,980.41,713.83
2016,9,10,11,45,827.0,148.0,3.3,28.5,839.0,962.48,701.27
2016,9,10,12,0,828.0,148.0,3.4,29.0,844.0,941.08,686.55
2016,9,10,12,15,827.5,148.0,3.45,29.0,841.0,914.94,669.79
2016,9,10,12,30,827.0,148.0,3.5,29.0,838.0,885.62,650.91
2016,9,10,12,45,828.5,144.5,3.6,29.5,828.5,851.43,627.71
2016,9,10,13,0,830.0,141.0,3.7,30.0,819.0,814.28,602.42
2016,9,10,13,15,824.5,140.0,3.75,29.5,800.5,771.43,575.2
2016,9,10,13,30,819.0,139.0,3.8,29.0,782.0,726.45,544.8
2016,9,10,13,45,811.5,137.0,3.85,29.0,756.0,677.28,509.26
2016,9,10,14,0,804.0,135.0,3.9,29.0,730.0,626.64,471.78
2016,9,10,14,15,792.5,132.5,3.9,28.5,697.5,572.07,431.15
2016,9,10,14,30,781.0,130.0,3.9,28.0,665.0,516.95,388.78
2016,9,10,14,45,767.0,126.0,3.9,28.0,626.5,459.1,342.28
2016,9,10,15,0,753.0,122.0,3.9,28.0,588.0,398.72,292.61
2016,9,10,15,15,733.0,118.5,3.85,27.5,544.5,339.61,243.26
2016,9,10,15,30,713.0,115.0,3.8,27.0,501.0,282.05,194.35
2016,9,10,15,45,688.0,109.0,3.75,27.0,453.5,223.26,144.82
2016,9,10,16,0,663.0,103.0,3.7,27.0,406.0,167.23,100.34
2016,9,10,16,15,627.0,97.0,3.6,26.0,356.0,113.43,65.21
2016,9,10,16,30,591.0,91.0,3.5,25.0,306.0,64.95,50.1
2016,9,10,16,45,542.0,82.5,3.45,24.5,256.0,60.6,46.56
2016,9,10,17,0,493.0,74.0,3.4,24.0,206.0,56.07,42.7
2016,9,10,17,15,420.0,63.0,3.2,23.0,158.0,49.04,36.58
2016,9,10,17,30,347.0,52.0,3.0,22.0,110.0,39.91,28.39
2016,9,10,17,45,240.0,37.0,2.9,21.0,70.0,28.78,18.0
2016,9,10,18,0,133.0,22.0,2.8,20.0,30.0,17.33,0.0
2016,9,10,18,15,66.5,11.0,2.75,19.0,15.0,10.01,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,17.0,5.0,2.4,14.5,5.5,0.0,0.0
2016,9,11,6,0,34.0,10.0,2.6,15.0,11.0,22.89,0.0
2016,9,11,6,15,121.0,29.5,2.7,15.5,44.0,106.7,68.57
2016,9,11,6,30,208.0,49.0,2.8,16.0,77.0,193.53,152.96
2016,9,11,6,45,285.5,64.5,2.9,16.5,121.5,266.75,217.5
2016,9,11,7,0,363.0,80.0,3.0,17.0,166.0,348.03,286.85
2016,9,11,7,15,187.5,99.0,2.95,17.5,144.0,255.77,210.83
2016,9,11,7,30,12.0,118.0,2.9,18.0,122.0,123.33,98.04
2016,9,11,7,45,6.0,120.0,2.85,18.5,122.0,118.16,93.42
2016,9,11,8,0,0.0,122.0,2.8,19.0,122.0,113.53,88.95
2016,9,11,8,15,3.5,146.0,2.8,19.5,148.0,140.09,110.33
2016,9,11,8,30,7.0,170.0,2.8,20.0,174.0,166.85,131.47
2016,9,11,8,45,14.5,195.0,2.8,21.0,203.5,198.47,156.0
2016,9,11,9,0,22.0,220.0,2.8,22.0,233.0,230.39,180.28
2016,9,11,9,15,23.0,235.0,2.8,22.5,250.0,245.65,191.28
2016,9,11,9,30,24.0,250.0,2.8,23.0,267.0,260.89,202.2
2016,9,11,9,45,402.0,193.5,2.85,23.5,484.5,641.2,497.2
2016,9,11,10,0,780.0,137.0,2.9,24.0,702.0,959.36,716.61
2016,9,11,10,15,789.5,139.5,2.95,24.5,729.5,974.39,721.59
2016,9,11,10,30,799.0,142.0,3.0,25.0,757.0,985.91,727.07
2016,9,11,10,45,808.0,142.0,3.1,25.5,778.5,990.54,728.57
2016,9,11,11,0,817.0,142.0,3.2,26.0,800.0,991.47,727.82
2016,9,11,11,15,820.5,142.5,3.3,26.0,813.0,983.75,722.96
2016,9,11,11,30,824.0,143.0,3.4,26.0,826.0,972.37,715.85
2016,9,11,11,45,827.5,142.5,3.5,26.5,831.5,956.3,704.33
2016,9,11,12,0,831.0,142.0,3.6,27.0,837.0,936.67,690.56
2016,9,11,12,15,830.5,141.5,3.7,27.0,834.0,909.93,673.43
2016,9,11,12,30,830.0,141.0,3.8,27.0,831.0,880.01,654.12
2016,9,11,12,45,836.5,135.0,3.9,27.0,822.5,847.36,632.85
2016,9,11,13,0,843.0,129.0,4.0,27.0,814.0,811.4,609.15
2016,9,11,13,15,838.0,128.0,4.1,26.5,795.5,768.49,581.55
2016,9,11,13,30,833.0,127.0,4.2,26.0,777.0,723.38,550.98
2016,9,11,13,45,827.0,124.0,4.35,26.0,751.5,673.68,514.66
2016,9,11,14,0,821.0,121.0,4.5,26.0,726.0,622.36,476.21
2016,9,11,14,15,810.0,119.0,4.5,25.5,693.5,567.77,434.68
2016,9,11,14,30,799.0,117.0,4.5,25.0,661.0,512.52,391.28
2016,9,11,14,45,784.5,114.0,4.55,24.5,622.5,454.43,344.37
2016,9,11,15,0,770.0,111.0,4.6,24.0,584.0,396.65,296.13
2016,9,11,15,15,750.5,107.5,4.55,23.0,540.5,337.39,245.88
2016,9,11,15,30,731.0,104.0,4.5,22.0,497.0,275.84,192.95
2016,9,11,15,45,702.5,100.5,4.5,21.5,449.0,217.45,142.91
2016,9,11,16,0,674.0,97.0,4.5,21.0,401.0,162.18,98.42
2016,9,11,16,15,638.5,91.0,4.4,20.5,351.5,107.82,62.27
2016,9,11,16,30,603.0,85.0,4.3,20.0,302.0,60.59,47.39
2016,9,11,16,45,550.5,78.0,4.2,19.5,251.5,57.25,44.63
2016,9,11,17,0,498.0,71.0,4.1,19.0,201.0,53.81,41.62
2016,9,11,17,15,424.5,60.5,3.95,18.0,153.5,47.13,35.66
2016,9,11,17,30,351.0,50.0,3.8,17.0,106.0,38.47,27.7
2016,9,11,17,45,241.5,35.0,3.7,16.5,67.0,27.28,16.89
2016,9,11,18,0,132.0,20.0,3.6,16.0,28.0,15.77,0.0
2016,9,11,18,15,66.0,10.0,3.5,15.5,14.0,9.1,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,44.5,6.5,3.6,13.0,7.5,0.0,0.0
2016,9,12,6,0,89.0,13.0,3.7,13.0,15.0,48.0,0.0
2016,9,12,6,15,231.5,26.5,3.75,13.5,52.0,164.32,105.04
2016,9,12,6,30,374.0,40.0,3.8,14.0,89.0,269.89,215.9
2016,9,12,6,45,474.0,47.5,3.85,14.5,139.0,357.4,294.33
2016,9,12,7,0,574.0,55.0,3.9,15.0,189.0,454.14,377.33
2016,9,12,7,15,627.5,61.0,3.9,15.5,241.0,526.12,437.29
2016,9,12,7,30,681.0,67.0,3.9,16.0,293.0,601.41,496.4
2016,9,12,7,45,721.5,70.5,3.9,16.5,345.5,662.48,541.47
2016,9,12,8,0,762.0,74.0,3.9,17.0,398.0,728.55,588.8
2016,9,12,8,15,787.0,77.5,3.9,17.5,447.5,781.87,625.22
2016,9,12,8,30,812.0,81.0,3.9,18.0,497.0,834.0,659.92
2016,9,12,8,45,831.0,83.5,3.95,19.0,543.0,877.84,686.87
2016,9,12,9,0,850.0,86.0,4.0,20.0,589.0,910.11,705.15
2016,9,12,9,15,500.5,196.0,4.0,20.0,497.5,729.2,572.0
2016,9,12,9,30,151.0,306.0,4.0,20.0,406.0,485.31,380.47
2016,9,12,9,45,527.5,198.5,4.0,20.5,574.0,771.32,602.31
2016,9,12,10,0,904.0,91.0,4.0,21.0,742.0,1019.09,772.21
2016,9,12,10,15,911.5,92.0,4.05,21.0,770.5,1031.41,777.66
2016,9,12,10,30,919.0,93.0,4.1,21.0,799.0,1039.86,782.54
2016,9,12,10,45,924.5,94.0,4.15,21.5,820.0,1042.34,782.08
2016,9,12,11,0,930.0,95.0,4.2,22.0,841.0,1040.81,779.12
2016,9,12,11,15,933.5,95.5,4.25,22.0,854.5,1032.69,773.43
2016,9,12,11,30,937.0,96.0,4.3,22.0,868.0,1020.57,765.24
2016,9,12,11,45,936.0,98.0,4.35,22.5,873.0,1001.81,751.23
2016,9,12,12,0,935.0,100.0,4.4,23.0,878.0,979.28,734.84
2016,9,12,12,15,580.0,248.5,4.45,22.5,730.5,796.33,607.42
2016,9,12,12,30,225.0,397.0,4.5,22.0,583.0,585.9,448.67
2016,9,12,12,45,221.5,394.0,4.6,22.0,575.5,567.18,436.02
2016,9,12,13,0,218.0,391.0,4.7,22.0,568.0,547.9,421.99
2016,9,12,13,15,222.0,379.5,4.7,21.5,556.0,525.78,406.57
2016,9,12,13,30,226.0,368.0,4.7,21.0,544.0,502.86,390.34
2016,9,12,13,45,569.5,231.5,4.7,21.0,653.5,600.2,468.84
2016,9,12,14,0,913.0,95.0,4.7,21.0,763.0,651.13,508.91
2016,9,12,14,15,905.0,93.0,4.65,20.5,730.5,594.57,464.15
2016,9,12,14,30,897.0,91.0,4.6,20.0,698.0,536.77,417.45
2016,9,12,14,45,887.0,88.5,4.6,20.0,659.0,476.66,366.73
2016,9,12,15,0,877.0,86.0,4.6,20.0,620.0,416.05,314.05
2016,9,12,15,15,689.0,127.5,4.55,19.5,528.0,329.66,244.31
2016,9,12,15,30,501.0,169.0,4.5,19.0,436.0,266.8,195.26
2016,9,12,15,45,653.0,121.5,4.45,18.5,435.0,223.27,151.18
2016,9,12,16,0,805.0,74.0,4.4,18.0,434.0,162.98,94.61
2016,9,12,16,15,773.5,70.0,4.3,17.5,381.5,102.8,54.93
2016,9,12,16,30,742.0,66.0,4.2,17.0,329.0,51.76,40.2
2016,9,12,16,45,693.0,61.0,4.15,16.5,275.5,48.99,37.89
2016,9,12,17,0,644.0,56.0,4.1,16.0,222.0,42.25,31.91
2016,9,12,17,15,567.5,49.0,3.9,15.0,170.0,37.92,27.95
2016,9,12,17,30,491.0,42.0,3.7,14.0,118.0,33.54,23.7
2016,9,12,17,45,347.0,31.0,3.5,13.5,74.5,25.29,15.18
2016,9,12,18,0,203.0,20.0,3.3,13.0,31.0,16.78,0.0
2016,9,12,18,15,101.5,10.0,3.35,13.0,15.5,9.1,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,3.5,1.7,14.0,3.5,0.0,0.0
2016,9,13,6,0,0.0,7.0,1.8,14.0,7.0,6.37,0.0
2016,9,13,6,15,10.0,25.5,1.9,14.0,26.5,33.12,15.87
2016,9,13,6,30,20.0,44.0,2.0,14.0,46.0,60.41,44.32
2016,9,13,6,45,35.0,65.5,2.15,14.5,72.5,93.94,73.9
2016,9,13,7,0,50.0,87.0,2.3,15.0,99.0,128.02,103.6
2016,9,13,7,15,66.0,108.0,2.35,15.5,127.5,163.04,133.55
2016,9,13,7,30,82.0,129.0,2.4,16.0,156.0,199.24,163.8
2016,9,13,7,45,41.0,133.0,2.45,16.5,146.5,170.98,138.89
2016,9,13,8,0,0.0,137.0,2.5,17.0,137.0,130.04,103.23
2016,9,13,8,15,37.5,175.5,2.45,17.5,194.5,215.25,173.61
2016,9,13,8,30,75.0,214.0,2.4,18.0,252.0,292.45,235.28
2016,9,13,8,45,258.5,213.5,2.4,18.5,362.5,490.82,392.87
2016,9,13,9,0,442.0,213.0,2.4,19.0,473.0,684.48,537.28
2016,9,13,9,15,385.5,246.0,2.35,19.5,484.5,658.34,512.84
2016,9,13,9,30,329.0,279.0,2.3,20.0,496.0,646.18,499.92
2016,9,13,9,45,572.0,207.5,2.3,20.5,608.0,825.73,631.22
2016,9,13,10,0,815.0,136.0,2.3,21.0,720.0,992.62,740.32
2016,9,13,10,15,824.0,138.0,2.3,21.0,748.0,1006.63,746.58
2016,9,13,10,30,833.0,140.0,2.3,21.0,776.0,1016.97,752.19
2016,9,13,10,45,846.0,137.5,2.35,21.5,798.5,1022.57,754.0
2016,9,13,11,0,859.0,135.0,2.4,22.0,821.0,1024.29,753.46
2016,9,13,11,15,862.5,135.5,2.35,22.5,834.0,1015.98,745.51
2016,9,13,11,30,866.0,136.0,2.3,23.0,847.0,1003.85,735.35
2016,9,13,11,45,873.5,133.0,2.3,23.5,853.5,977.98,717.01
2016,9,13,12,0,881.0,130.0,2.3,24.0,860.0,959.05,703.45
2016,9,13,12,15,880.0,129.5,2.2,24.0,856.5,931.24,684.45
2016,9,13,12,30,879.0,129.0,2.1,24.0,853.0,900.18,663.44
2016,9,13,12,45,876.0,128.0,2.05,24.0,841.5,863.84,639.44
2016,9,13,13,0,873.0,127.0,2.0,24.0,830.0,824.69,613.51
2016,9,13,13,15,867.0,126.0,1.95,24.0,810.5,780.63,584.11
2016,9,13,13,30,861.0,125.0,1.9,24.0,791.0,738.1,554.59
2016,9,13,13,45,855.0,122.0,1.85,24.5,764.5,686.95,516.64
2016,9,13,14,0,849.0,119.0,1.8,25.0,738.0,634.1,476.74
2016,9,13,14,15,838.0,117.0,1.8,25.0,704.0,577.94,434.61
2016,9,13,14,30,827.0,115.0,1.8,25.0,670.0,521.08,390.59
2016,9,13,14,45,813.5,111.5,1.8,25.0,630.5,461.32,342.98
2016,9,13,15,0,800.0,108.0,1.8,25.0,591.0,401.72,293.94
2016,9,13,15,15,779.5,104.5,1.8,24.5,546.0,340.33,242.82
2016,9,13,15,30,759.0,101.0,1.8,24.0,501.0,280.51,192.01
2016,9,13,15,45,731.5,96.5,1.8,24.0,452.5,216.13,138.1
2016,9,13,16,0,704.0,92.0,1.8,24.0,404.0,158.45,92.75
2016,9,13,16,15,667.0,86.5,1.75,23.5,352.5,102.64,57.4
2016,9,13,16,30,630.0,81.0,1.7,23.0,301.0,58.16,44.69
2016,9,13,16,45,574.5,74.0,1.7,22.5,249.5,54.65,41.82
2016,9,13,17,0,519.0,67.0,1.7,22.0,198.0,51.04,38.68
2016,9,13,17,15,440.5,57.0,1.5,21.0,149.5,44.63,32.98
2016,9,13,17,30,362.0,47.0,1.3,20.0,101.0,38.02,26.82
2016,9,13,17,45,240.5,32.0,1.15,19.5,62.0,25.05,14.15
2016,9,13,18,0,119.0,17.0,1.0,19.0,23.0,13.44,0.0
2016,9,13,18,15,59.5,8.5,1.05,18.5,11.5,7.73,0.0
2016,9,13,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,19.0,4.0,0.6,13.0,4.5,0.0,0.0
2016,9,14,6,0,38.0,8.0,0.6,13.0,9.0,22.76,0.0
2016,9,14,6,15,140.5,26.5,0.7,13.5,42.5,120.04,67.69
2016,9,14,6,30,243.0,45.0,0.8,14.0,76.0,208.04,163.66
2016,9,14,6,45,328.0,59.5,0.95,15.0,122.0,286.15,232.0
2016,9,14,7,0,413.0,74.0,1.1,16.0,168.0,373.14,304.66
2016,9,14,7,15,470.5,84.5,1.05,16.5,217.5,444.15,361.8
2016,9,14,7,30,528.0,95.0,1.0,17.0,267.0,524.66,423.36
2016,9,14,7,45,575.5,101.5,1.0,18.0,318.0,592.82,472.44
2016,9,14,8,0,623.0,108.0,1.0,19.0,369.0,662.62,519.62
2016,9,14,8,15,653.5,114.0,0.95,19.5,418.0,718.68,555.52
2016,9,14,8,30,684.0,120.0,0.9,20.0,467.0,774.24,589.93
2016,9,14,8,45,712.5,122.5,0.85,21.0,513.0,822.91,617.39
2016,9,14,9,0,741.0,125.0,0.8,22.0,559.0,870.13,643.0
2016,9,14,9,15,560.5,194.5,0.75,22.5,536.0,785.09,582.26
2016,9,14,9,30,380.0,264.0,0.7,23.0,513.0,678.57,504.28
2016,9,14,9,45,629.0,182.0,0.65,24.0,620.0,861.33,627.44
2016,9,14,10,0,878.0,100.0,0.6,25.0,727.0,1002.79,708.61
2016,9,14,10,15,886.0,101.5,0.6,25.5,755.0,1015.72,711.74
2016,9,14,10,30,894.0,103.0,0.6,26.0,783.0,1024.88,714.69
2016,9,14,10,45,900.5,103.5,0.65,26.5,804.0,1027.53,715.08
2016,9,14,11,0,907.0,104.0,0.7,27.0,825.0,1026.25,713.35
2016,9,14,11,15,910.5,104.5,0.85,27.5,838.5,1018.06,709.78
2016,9,14,11,30,914.0,105.0,1.0,28.0,852.0,1005.96,703.81
2016,9,14,11,45,917.0,104.5,1.2,28.5,857.5,988.44,695.25
2016,9,14,12,0,920.0,104.0,1.4,29.0,863.0,967.13,683.99
2016,9,14,12,15,919.5,104.0,1.6,29.0,860.0,939.48,669.71
2016,9,14,12,30,919.0,104.0,1.8,29.0,857.0,908.38,652.78
2016,9,14,12,45,910.0,106.5,2.0,29.0,844.0,869.43,630.24
2016,9,14,13,0,901.0,109.0,2.2,29.0,831.0,827.88,605.42
2016,9,14,13,15,896.5,108.0,2.3,29.0,812.0,783.95,577.68
2016,9,14,13,30,892.0,107.0,2.4,29.0,793.0,737.59,547.53
2016,9,14,13,45,885.0,105.5,2.5,29.0,766.5,686.91,511.9
2016,9,14,14,0,878.0,104.0,2.6,29.0,740.0,634.49,473.91
2016,9,14,14,15,868.0,102.0,2.7,29.0,706.5,578.44,432.02
2016,9,14,14,30,858.0,100.0,2.8,29.0,673.0,521.46,387.97
2016,9,14,14,45,844.0,97.5,2.9,29.0,633.0,460.03,339.12
2016,9,14,15,0,830.0,95.0,3.0,29.0,593.0,399.49,289.29
2016,9,14,15,15,811.5,92.0,3.0,28.5,548.5,337.49,237.47
2016,9,14,15,30,793.0,89.0,3.0,28.0,504.0,276.76,185.82
2016,9,14,15,45,767.5,85.5,3.05,27.5,455.0,215.8,134.94
2016,9,14,16,0,742.0,82.0,3.1,27.0,406.0,157.56,89.73
2016,9,14,16,15,706.5,77.0,3.05,26.0,354.5,95.79,50.81
2016,9,14,16,30,671.0,72.0,3.0,25.0,303.0,51.7,38.82
2016,9,14,16,45,620.0,65.5,3.0,24.5,251.5,48.28,36.0
2016,9,14,17,0,569.0,59.0,3.0,24.0,200.0,44.76,32.93
2016,9,14,17,15,489.0,50.5,2.65,23.0,150.5,39.34,28.11
2016,9,14,17,30,409.0,42.0,2.3,22.0,101.0,33.78,22.9
2016,9,14,17,45,277.5,29.0,2.0,21.0,61.5,23.75,12.49
2016,9,14,18,0,146.0,16.0,1.7,20.0,22.0,14.55,0.0
2016,9,14,18,15,73.0,8.0,1.6,19.5,11.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,48.0,4.5,1.25,13.5,5.5,0.0,0.0
2016,9,15,6,0,96.0,9.0,1.3,14.0,11.0,47.37,0.0
2016,9,15,6,15,243.0,22.0,1.45,14.5,47.0,162.66,86.0
2016,9,15,6,30,390.0,35.0,1.6,15.0,83.0,273.88,215.17
2016,9,15,6,45,478.5,44.0,1.8,16.0,131.5,356.88,289.12
2016,9,15,7,0,567.0,53.0,2.0,17.0,180.0,448.39,365.96
2016,9,15,7,15,621.5,59.0,2.0,17.5,232.0,520.58,424.62
2016,9,15,7,30,676.0,65.0,2.0,18.0,284.0,596.18,482.2
2016,9,15,7,45,714.5,69.0,2.0,19.0,335.5,655.94,523.79
2016,9,15,8,0,753.0,73.0,2.0,20.0,387.0,720.57,567.21
2016,9,15,8,15,553.5,132.0,2.0,20.5,378.0,647.74,511.06
2016,9,15,8,30,354.0,191.0,2.0,21.0,369.0,543.03,428.29
2016,9,15,8,45,599.0,138.5,2.0,21.5,473.5,738.63,572.95
2016,9,15,9,0,844.0,86.0,2.0,22.0,578.0,913.56,689.13
2016,9,15,9,15,591.0,179.5,2.0,22.5,536.0,804.16,609.91
2016,9,15,9,30,338.0,273.0,2.0,23.0,494.0,648.44,493.63
2016,9,15,9,45,618.0,182.0,2.0,24.0,611.5,850.28,637.62
2016,9,15,10,0,898.0,91.0,2.0,25.0,729.0,1011.67,737.92
2016,9,15,10,15,905.5,92.5,2.0,25.5,757.0,1024.25,741.53
2016,9,15,10,30,913.0,94.0,2.0,26.0,785.0,1032.96,744.45
2016,9,15,10,45,917.5,95.0,2.0,27.0,805.5,1034.14,741.32
2016,9,15,11,0,922.0,96.0,2.0,28.0,826.0,1031.34,735.94
2016,9,15,11,15,925.5,96.5,2.05,28.0,839.0,1022.99,730.82
2016,9,15,11,30,929.0,97.0,2.1,28.0,852.0,1010.67,723.38
2016,9,15,11,45,930.0,97.5,2.2,28.5,857.0,992.05,711.19
2016,9,15,12,0,931.0,98.0,2.3,29.0,862.0,969.65,696.66
2016,9,15,12,15,930.5,97.5,2.35,29.0,859.0,941.16,679.13
2016,9,15,12,30,930.0,97.0,2.4,29.0,856.0,909.21,659.31
2016,9,15,12,45,918.0,102.0,2.5,29.5,842.0,869.98,633.73
2016,9,15,13,0,906.0,107.0,2.6,30.0,828.0,828.24,606.31
2016,9,15,13,15,901.0,106.0,2.65,30.0,809.0,783.67,577.59
2016,9,15,13,30,896.0,105.0,2.7,30.0,790.0,736.71,546.55
2016,9,15,13,45,888.5,104.0,2.8,30.0,763.5,685.95,510.68
2016,9,15,14,0,881.0,103.0,2.9,30.0,737.0,633.46,472.49
2016,9,15,14,15,870.5,101.5,2.9,29.5,703.5,577.4,431.02
2016,9,15,14,30,860.0,100.0,2.9,29.0,670.0,520.44,387.38
2016,9,15,14,45,845.0,98.0,2.95,29.0,630.0,458.91,338.23
2016,9,15,15,0,830.0,96.0,3.0,29.0,590.0,398.35,288.24
2016,9,15,15,15,811.0,93.0,3.0,28.5,545.0,336.18,236.27
2016,9,15,15,30,792.0,90.0,3.0,28.0,500.0,275.34,184.55
2016,9,15,15,45,765.0,86.5,3.0,27.5,450.5,214.18,133.65
2016,9,15,16,0,738.0,83.0,3.0,27.0,401.0,155.95,88.76
2016,9,15,16,15,701.5,78.0,2.95,26.0,349.5,94.34,50.5
2016,9,15,16,30,665.0,73.0,2.9,25.0,298.0,52.64,39.63
2016,9,15,16,45,610.5,66.5,2.85,24.5,246.0,49.24,36.82
2016,9,15,17,0,556.0,60.0,2.8,24.0,194.0,45.77,33.77
2016,9,15,17,15,472.0,50.5,2.5,22.5,145.0,39.51,28.27
2016,9,15,17,30,388.0,41.0,2.2,21.0,96.0,33.06,22.29
2016,9,15,17,45,251.0,27.5,1.95,20.0,57.0,22.52,10.94
2016,9,15,18,0,114.0,14.0,1.7,19.0,18.0,12.73,0.0
2016,9,15,18,15,57.0,7.0,1.7,18.5,9.0,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,191.5,17.0,1.2,13.5,40.0,131.42,62.14
2016,9,16,6,30,383.0,34.0,1.2,14.0,80.0,269.45,211.49
2016,9,16,6,45,471.0,43.0,1.3,15.0,128.0,351.69,284.8
2016,9,16,7,0,559.0,52.0,1.4,16.0,176.0,442.45,360.66
2016,9,16,7,15,615.0,58.5,1.25,16.5,228.0,515.86,419.1
2016,9,16,7,30,671.0,65.0,1.1,17.0,280.0,592.87,475.95
2016,9,16,7,45,709.0,69.5,1.0,18.0,331.5,652.5,515.63
2016,9,16,8,0,747.0,74.0,0.9,19.0,383.0,717.08,556.75
2016,9,16,8,15,773.5,77.5,0.8,20.0,432.5,770.9,588.23
2016,9,16,8,30,800.0,81.0,0.7,21.0,482.0,823.64,617.54
2016,9,16,8,45,820.0,84.0,0.65,22.0,527.5,868.38,641.2
2016,9,16,9,0,840.0,87.0,0.6,23.0,573.0,910.92,662.74
2016,9,16,9,15,854.5,89.0,0.5,24.0,614.0,934.77,670.82
2016,9,16,9,30,869.0,91.0,0.4,25.0,655.0,965.06,682.88
2016,9,16,9,45,883.0,91.0,0.35,26.0,690.5,989.28,691.92
2016,9,16,10,0,897.0,91.0,0.3,27.0,726.0,1010.11,698.9
2016,9,16,10,15,904.5,92.5,0.2,28.0,754.0,1022.58,699.89
2016,9,16,10,30,912.0,94.0,0.1,29.0,782.0,1031.19,699.12
2016,9,16,10,45,918.0,94.5,0.05,30.0,803.0,1033.21,695.85
2016,9,16,11,0,924.0,95.0,0.0,31.0,824.0,1031.23,690.86
2016,9,16,11,15,927.5,96.0,0.2,31.5,837.5,1023.33,687.37
2016,9,16,11,30,931.0,97.0,0.4,32.0,851.0,1011.44,683.28
2016,9,16,11,45,933.5,96.5,0.6,33.0,856.0,993.02,674.22
2016,9,16,12,0,936.0,96.0,0.8,34.0,861.0,970.77,662.65
2016,9,16,12,15,935.5,96.0,1.0,34.0,858.0,942.6,649.73
2016,9,16,12,30,935.0,96.0,1.2,34.0,855.0,910.93,634.06
2016,9,16,12,45,925.5,99.0,1.4,34.0,841.5,871.52,612.88
2016,9,16,13,0,916.0,102.0,1.6,34.0,828.0,829.48,589.29
2016,9,16,13,15,911.0,101.0,1.7,34.0,808.5,784.48,562.14
2016,9,16,13,30,906.0,100.0,1.8,34.0,789.0,737.07,532.62
2016,9,16,13,45,897.0,99.5,1.95,34.0,761.5,685.33,497.83
2016,9,16,14,0,888.0,99.0,2.1,34.0,734.0,631.99,460.61
2016,9,16,14,15,878.0,97.5,2.15,33.5,700.0,575.84,420.44
2016,9,16,14,30,868.0,96.0,2.2,33.0,666.0,518.73,377.95
2016,9,16,14,45,852.0,94.0,2.3,33.0,626.0,456.23,329.38
2016,9,16,15,0,836.0,92.0,2.4,33.0,586.0,394.93,279.99
2016,9,16,15,15,817.0,89.0,2.45,32.5,540.5,332.45,228.83
2016,9,16,15,30,798.0,86.0,2.5,32.0,495.0,271.29,177.83
2016,9,16,15,45,771.0,82.5,2.55,31.5,446.0,209.84,127.66
2016,9,16,16,0,744.0,79.0,2.6,31.0,397.0,151.29,83.52
2016,9,16,16,15,707.5,74.5,2.55,30.0,345.5,90.02,46.76
2016,9,16,16,30,671.0,70.0,2.5,29.0,294.0,50.58,37.2
2016,9,16,16,45,616.5,63.5,2.45,28.5,242.0,47.08,34.34
2016,9,16,17,0,562.0,57.0,2.4,28.0,190.0,43.49,31.23
2016,9,16,17,15,477.5,48.0,2.1,26.5,141.0,37.57,26.08
2016,9,16,17,30,393.0,39.0,1.8,25.0,92.0,31.48,20.46
2016,9,16,17,45,252.0,25.5,1.5,23.5,54.0,20.86,8.64
2016,9,16,18,0,111.0,12.0,1.2,22.0,16.0,10.91,0.0
2016,9,16,18,15,55.5,6.0,1.1,21.0,8.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,17.5,0.9,15.5,38.5,125.6,50.54
2016,9,17,6,30,357.0,35.0,1.0,16.0,77.0,257.26,199.42
2016,9,17,6,45,452.0,44.0,1.1,16.5,125.0,342.31,275.05
2016,9,17,7,0,547.0,53.0,1.2,17.0,173.0,436.52,353.74
2016,9,17,7,15,286.0,85.0,1.1,18.0,149.0,321.15,261.42
2016,9,17,7,30,25.0,117.0,1.0,19.0,125.0,143.99,114.25
2016,9,17,7,45,30.5,137.0,0.95,20.0,148.5,169.77,135.26
2016,9,17,8,0,36.0,157.0,0.9,21.0,172.0,195.85,155.28
2016,9,17,8,15,83.5,186.0,0.8,22.5,226.0,268.98,212.29
2016,9,17,8,30,131.0,215.0,0.7,24.0,280.0,361.05,280.49
2016,9,17,8,45,156.5,236.0,0.6,25.5,321.0,409.92,313.3
2016,9,17,9,0,182.0,257.0,0.5,27.0,362.0,459.43,345.48
2016,9,17,9,15,277.5,259.5,0.45,28.0,432.0,572.23,422.85
2016,9,17,9,30,373.0,262.0,0.4,29.0,502.0,669.97,485.85
2016,9,17,9,45,632.0,176.5,0.4,30.0,610.0,857.57,606.52
2016,9,17,10,0,891.0,91.0,0.4,31.0,718.0,1003.53,688.46
2016,9,17,10,15,898.5,92.0,0.45,32.0,745.5,1015.29,690.34
2016,9,17,10,30,906.0,93.0,0.5,33.0,773.0,1023.22,692.2
2016,9,17,10,45,911.5,94.0,0.55,34.0,793.5,1025.24,690.8
2016,9,17,11,0,917.0,95.0,0.6,35.0,814.0,1023.29,687.31
2016,9,17,11,15,920.0,95.5,0.7,35.5,826.5,1014.32,682.44
2016,9,17,11,30,923.0,96.0,0.8,36.0,839.0,1001.43,675.38
2016,9,17,11,45,924.0,96.0,0.9,36.5,843.5,982.21,664.62
2016,9,17,12,0,925.0,96.0,1.0,37.0,848.0,959.25,651.63
2016,9,17,12,15,924.0,95.5,1.1,37.0,844.5,930.33,636.29
2016,9,17,12,30,923.0,95.0,1.2,37.0,841.0,898.0,618.68
2016,9,17,12,45,911.0,99.5,1.35,37.0,827.0,858.43,596.91
2016,9,17,13,0,899.0,104.0,1.5,37.0,813.0,816.41,573.05
2016,9,17,13,15,893.5,103.5,1.6,37.0,793.0,772.15,546.69
2016,9,17,13,30,888.0,103.0,1.7,37.0,773.0,725.56,517.81
2016,9,17,13,45,881.0,101.0,1.8,37.0,746.5,674.46,483.6
2016,9,17,14,0,874.0,99.0,1.9,37.0,720.0,621.66,447.03
2016,9,17,14,15,863.0,97.0,1.95,36.5,686.0,565.2,407.23
2016,9,17,14,30,852.0,95.0,2.0,36.0,652.0,507.96,365.24
2016,9,17,14,45,837.5,93.0,2.1,36.0,612.0,447.03,318.42
2016,9,17,15,0,823.0,91.0,2.2,36.0,572.0,387.15,270.7
2016,9,17,15,15,803.5,88.0,2.25,35.5,527.5,325.33,220.73
2016,9,17,15,30,784.0,85.0,2.3,35.0,483.0,264.92,171.03
2016,9,17,15,45,755.5,81.5,2.4,34.5,434.0,204.13,122.22
2016,9,17,16,0,727.0,78.0,2.5,34.0,385.0,146.47,79.6
2016,9,17,16,15,690.0,73.5,2.45,33.0,334.0,86.4,44.52
2016,9,17,16,30,653.0,69.0,2.4,32.0,283.0,49.91,36.15
2016,9,17,16,45,595.0,62.5,2.35,31.0,231.5,46.38,33.35
2016,9,17,17,0,537.0,56.0,2.3,30.0,180.0,42.77,30.31
2016,9,17,17,15,451.5,47.0,2.0,28.5,132.5,36.83,25.17
2016,9,17,17,30,366.0,38.0,1.7,27.0,85.0,30.73,19.53
2016,9,17,17,45,227.5,24.5,1.45,26.0,49.0,20.1,6.78
2016,9,17,18,0,89.0,11.0,1.2,25.0,13.0,10.01,0.0
2016,9,17,18,15,44.5,5.5,1.1,24.0,6.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,190.5,16.5,0.85,18.0,38.0,129.16,41.27
2016,9,18,6,30,381.0,33.0,0.9,19.0,76.0,267.91,204.23
2016,9,18,6,45,471.5,41.5,1.0,20.0,124.0,350.79,277.42
2016,9,18,7,0,562.0,50.0,1.1,21.0,172.0,442.41,352.4
2016,9,18,7,15,618.5,56.5,1.0,22.0,223.5,516.18,409.16
2016,9,18,7,30,675.0,63.0,0.9,23.0,275.0,589.37,461.04
2016,9,18,7,45,713.0,67.5,0.8,24.0,326.5,653.36,502.65
2016,9,18,8,0,751.0,72.0,0.7,25.0,378.0,717.97,542.33
2016,9,18,8,15,777.5,75.5,0.8,26.5,427.5,771.78,574.48
2016,9,18,8,30,804.0,79.0,0.9,28.0,477.0,824.5,604.94
2016,9,18,8,45,527.0,163.5,1.0,29.5,434.0,694.62,513.94
2016,9,18,9,0,250.0,248.0,1.1,31.0,391.0,530.22,392.68
2016,9,18,9,15,561.0,168.5,1.15,32.0,520.0,763.26,556.65
2016,9,18,9,30,872.0,89.0,1.2,33.0,649.0,964.72,679.07
2016,9,18,9,45,890.5,87.0,1.3,34.5,685.5,990.81,688.51
2016,9,18,10,0,909.0,85.0,1.4,36.0,722.0,1013.63,697.99
2016,9,18,10,15,916.5,86.0,1.4,36.5,749.5,1025.46,702.23
2016,9,18,10,30,924.0,87.0,1.4,37.0,777.0,1033.39,704.39
2016,9,18,10,45,928.5,88.0,1.45,37.5,797.5,1034.34,703.37
2016,9,18,11,0,933.0,89.0,1.5,38.0,818.0,1031.26,700.18
2016,9,18,11,15,935.5,89.5,1.55,38.0,830.5,1021.61,694.74
2016,9,18,11,30,938.0,90.0,1.6,38.0,843.0,1007.99,687.08
2016,9,18,11,45,939.0,90.5,1.7,38.5,847.5,989.0,675.55
2016,9,18,12,0,940.0,91.0,1.8,39.0,852.0,966.21,661.75
2016,9,18,12,15,939.0,91.0,1.85,39.0,848.0,937.38,645.06
2016,9,18,12,30,938.0,91.0,1.9,39.0,844.0,905.07,626.19
2016,9,18,12,45,929.5,93.5,1.95,39.0,830.5,865.83,602.87
2016,9,18,13,0,921.0,96.0,2.0,39.0,817.0,823.89,577.64
2016,9,18,13,15,916.0,95.0,2.0,39.0,797.5,778.62,549.6
2016,9,18,13,30,911.0,94.0,2.0,39.0,778.0,730.93,519.44
2016,9,18,13,45,904.0,92.5,2.05,39.0,751.0,679.25,484.48
2016,9,18,14,0,897.0,91.0,2.1,39.0,724.0,625.81,447.23
2016,9,18,14,15,886.5,89.5,2.1,38.5,690.0,568.93,407.01
2016,9,18,14,30,876.0,88.0,2.1,38.0,656.0,511.15,364.61
2016,9,18,14,45,862.5,86.0,2.1,38.0,616.0,450.99,318.2
2016,9,18,15,0,849.0,84.0,2.1,38.0,576.0,390.81,270.26
2016,9,18,15,15,830.0,81.0,2.05,37.5,531.0,325.14,217.65
2016,9,18,15,30,811.0,78.0,2.0,37.0,486.0,263.3,167.11
2016,9,18,15,45,785.5,74.5,2.0,37.0,437.0,201.46,117.51
2016,9,18,16,0,760.0,71.0,2.0,37.0,388.0,142.32,74.21
2016,9,18,16,15,723.5,67.0,1.75,36.0,336.5,85.2,42.89
2016,9,18,16,30,687.0,63.0,1.5,35.0,285.0,50.03,35.74
2016,9,18,16,45,632.5,57.0,1.3,34.0,233.0,42.38,29.57
2016,9,18,17,0,578.0,51.0,1.1,33.0,181.0,38.97,26.72
2016,9,18,17,15,492.0,42.5,1.1,31.5,132.5,33.25,21.82
2016,9,18,17,30,406.0,34.0,1.1,30.0,84.0,27.39,16.41
2016,9,18,17,45,255.5,21.5,1.1,28.5,47.5,17.52,3.57
2016,9,18,18,0,105.0,9.0,1.1,27.0,11.0,8.19,0.0
2016,9,18,18,15,52.5,4.5,1.05,26.5,5.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
