Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,128.0,13.5,2.1,12.5,24.0,72.02,0.0
2016,9,29,6,30,256.0,27.0,2.3,13.0,48.0,196.19,131.14
2016,9,29,6,45,364.5,38.5,2.5,13.5,92.5,287.87,232.14
2016,9,29,7,0,473.0,50.0,2.7,14.0,137.0,388.41,320.5
2016,9,29,7,15,539.5,57.5,2.7,14.5,186.5,465.57,386.39
2016,9,29,7,30,606.0,65.0,2.7,15.0,236.0,547.26,452.61
2016,9,29,7,45,365.5,108.5,2.7,16.0,217.5,437.29,361.48
2016,9,29,8,0,125.0,152.0,2.7,17.0,199.0,281.38,230.53
2016,9,29,8,15,143.0,173.5,2.7,17.5,234.5,324.1,264.83
2016,9,29,8,30,161.0,195.0,2.7,18.0,270.0,367.36,298.11
2016,9,29,8,45,483.0,142.5,2.7,19.0,396.0,628.68,504.24
2016,9,29,9,0,805.0,90.0,2.7,20.0,522.0,876.41,678.23
2016,9,29,9,15,821.0,92.5,2.7,20.5,561.5,910.03,696.26
2016,9,29,9,30,837.0,95.0,2.7,21.0,601.0,940.74,714.0
2016,9,29,9,45,851.0,96.0,2.7,22.0,635.0,964.49,725.5
2016,9,29,10,0,865.0,97.0,2.7,23.0,669.0,974.61,727.91
2016,9,29,10,15,873.5,98.5,2.7,23.5,695.5,986.55,733.16
2016,9,29,10,30,882.0,100.0,2.7,24.0,722.0,994.76,736.03
2016,9,29,10,45,886.5,101.0,2.75,24.5,741.5,994.62,734.05
2016,9,29,11,0,891.0,102.0,2.8,25.0,761.0,990.64,729.78
2016,9,29,11,15,894.5,102.5,2.85,25.5,772.5,981.27,722.17
2016,9,29,11,30,898.0,103.0,2.9,26.0,784.0,968.08,712.23
2016,9,29,11,45,899.0,103.0,2.95,26.5,787.0,948.24,698.07
2016,9,29,12,0,900.0,103.0,3.0,27.0,790.0,924.78,681.66
2016,9,29,12,15,898.5,103.0,3.1,27.0,785.5,895.63,663.19
2016,9,29,12,30,897.0,103.0,3.2,27.0,781.0,863.2,642.42
2016,9,29,12,45,898.0,100.5,3.3,27.0,769.5,827.08,618.98
2016,9,29,13,0,899.0,98.0,3.4,27.0,758.0,787.84,593.18
2016,9,29,13,15,893.0,96.5,3.45,26.5,737.0,741.64,563.12
2016,9,29,13,30,887.0,95.0,3.5,26.0,716.0,693.24,529.41
2016,9,29,13,45,877.5,94.0,3.55,26.0,688.0,641.18,490.46
2016,9,29,14,0,868.0,93.0,3.6,26.0,660.0,587.71,449.35
2016,9,29,14,15,855.5,91.5,3.6,25.5,625.5,531.06,405.31
2016,9,29,14,30,843.0,90.0,3.6,25.0,591.0,473.11,358.75
2016,9,29,14,45,827.0,87.0,3.6,25.0,550.5,412.09,307.66
2016,9,29,15,0,811.0,84.0,3.6,25.0,510.0,351.56,255.59
2016,9,29,15,15,788.0,81.0,3.6,24.5,464.5,289.89,202.33
2016,9,29,15,30,765.0,78.0,3.6,24.0,419.0,230.14,150.66
2016,9,29,15,45,736.0,73.5,3.6,23.5,371.0,170.41,101.58
2016,9,29,16,0,707.0,69.0,3.6,23.0,323.0,113.96,61.58
2016,9,29,16,15,661.0,63.5,3.55,22.0,272.5,55.65,34.13
2016,9,29,16,30,615.0,58.0,3.5,21.0,222.0,43.41,32.26
2016,9,29,16,45,546.5,50.5,3.45,20.0,172.5,38.72,28.11
2016,9,29,17,0,478.0,43.0,3.4,19.0,123.0,33.92,23.65
2016,9,29,17,15,360.0,32.5,3.3,18.0,80.0,26.2,16.2
2016,9,29,17,30,242.0,22.0,3.2,17.0,37.0,18.22,1.25
2016,9,29,17,45,121.0,11.0,3.1,16.5,18.5,10.01,0.0
2016,9,29,18,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,135.0,13.0,2.9,12.0,23.5,74.83,0.0
2016,9,30,6,30,270.0,26.0,3.0,12.0,47.0,201.24,129.72
2016,9,30,6,45,379.5,36.5,3.15,12.5,91.5,294.34,238.11
2016,9,30,7,0,489.0,47.0,3.3,13.0,136.0,394.88,327.53
2016,9,30,7,15,555.5,54.5,3.35,13.5,185.5,472.53,394.69
2016,9,30,7,30,622.0,62.0,3.4,14.0,235.0,554.78,462.06
2016,9,30,7,45,668.5,66.5,3.45,14.5,285.5,621.67,513.64
2016,9,30,8,0,715.0,71.0,3.5,15.0,336.0,685.66,561.07
2016,9,30,8,15,745.0,75.0,3.55,15.5,384.0,740.87,600.3
2016,9,30,8,30,775.0,79.0,3.6,16.0,432.0,795.2,637.83
2016,9,30,8,45,797.5,81.5,3.65,17.0,477.0,839.63,666.0
2016,9,30,9,0,820.0,84.0,3.7,18.0,522.0,881.99,692.09
2016,9,30,9,15,835.5,86.5,3.75,18.0,561.0,915.35,714.03
2016,9,30,9,30,851.0,89.0,3.8,18.0,600.0,945.74,733.83
2016,9,30,9,45,865.0,89.5,3.85,18.5,634.0,959.02,740.26
2016,9,30,10,0,879.0,90.0,3.9,19.0,668.0,978.81,751.43
2016,9,30,10,15,887.0,91.5,3.95,19.5,695.0,990.32,756.89
2016,9,30,10,30,895.0,93.0,4.0,20.0,722.0,998.04,759.94
2016,9,30,10,45,900.0,94.0,4.1,20.5,741.0,998.35,758.4
2016,9,30,11,0,905.0,95.0,4.2,21.0,760.0,994.76,754.4
2016,9,30,11,15,908.5,95.5,4.25,21.0,771.5,985.23,747.68
2016,9,30,11,30,912.0,96.0,4.3,21.0,783.0,971.82,738.47
2016,9,30,11,45,912.5,96.5,4.35,21.0,786.5,951.81,724.83
2016,9,30,12,0,913.0,97.0,4.4,21.0,790.0,928.13,708.71
2016,9,30,12,15,912.0,96.5,4.45,21.0,785.0,898.53,688.72
2016,9,30,12,30,911.0,96.0,4.5,21.0,780.0,865.59,666.36
2016,9,30,12,45,901.5,98.5,4.55,21.0,766.0,825.82,639.03
2016,9,30,13,0,892.0,101.0,4.6,21.0,752.0,783.58,609.73
2016,9,30,13,15,885.5,100.0,4.6,20.5,731.0,737.75,578.43
2016,9,30,13,30,879.0,99.0,4.6,20.0,710.0,689.77,543.17
2016,9,30,13,45,870.5,97.0,4.6,20.0,681.5,637.67,502.55
2016,9,30,14,0,862.0,95.0,4.6,20.0,653.0,584.1,459.74
2016,9,30,14,15,849.0,93.0,4.55,19.5,618.5,527.13,413.77
2016,9,30,14,30,836.0,91.0,4.5,19.0,584.0,468.78,365.24
2016,9,30,14,45,820.0,88.0,4.5,19.0,543.5,408.17,312.86
2016,9,30,15,0,804.0,85.0,4.5,19.0,503.0,348.08,259.57
2016,9,30,15,15,780.5,81.5,4.45,18.5,457.5,286.29,204.7
2016,9,30,15,30,757.0,78.0,4.4,18.0,412.0,226.52,151.7
2016,9,30,15,45,726.0,73.5,4.35,18.0,363.5,167.08,101.65
2016,9,30,16,0,695.0,69.0,4.3,18.0,315.0,111.2,61.47
2016,9,30,16,15,648.0,63.5,4.15,17.5,265.0,53.74,34.56
2016,9,30,16,30,601.0,58.0,4.0,17.0,215.0,43.54,32.92
2016,9,30,16,45,530.5,50.5,3.85,16.5,166.0,38.86,28.63
2016,9,30,17,0,460.0,43.0,3.7,16.0,117.0,34.08,24.04
2016,9,30,17,15,340.0,31.5,3.45,15.5,75.5,25.44,15.56
2016,9,30,17,30,220.0,20.0,3.2,15.0,34.0,16.49,0.0
2016,9,30,17,45,110.0,10.0,2.95,14.5,17.0,9.1,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,6,15,141.5,12.5,1.65,11.0,23.5,77.42,0.0
2016,10,1,6,30,283.0,25.0,2.0,12.0,47.0,205.75,125.41
2016,10,1,6,45,398.5,35.5,2.35,13.0,92.0,304.17,244.23
2016,10,1,7,0,514.0,46.0,2.7,14.0,137.0,409.28,336.76
2016,10,1,7,15,582.0,53.0,2.9,14.5,187.5,488.39,404.87
2016,10,1,7,30,650.0,60.0,3.1,15.0,238.0,572.13,473.0
2016,10,1,7,45,698.0,64.0,3.3,16.0,290.0,635.93,521.21
2016,10,1,8,0,746.0,68.0,3.5,17.0,342.0,706.38,572.54
2016,10,1,8,15,776.0,71.5,3.5,17.5,391.0,761.9,611.21
2016,10,1,8,30,806.0,75.0,3.5,18.0,440.0,816.46,648.09
2016,10,1,8,45,830.0,77.0,3.5,18.5,486.0,862.34,677.78
2016,10,1,9,0,854.0,79.0,3.5,19.0,532.0,906.11,705.42
2016,10,1,9,15,870.0,81.0,3.45,19.5,572.0,930.41,718.67
2016,10,1,9,30,886.0,83.0,3.4,20.0,612.0,960.99,736.28
2016,10,1,9,45,901.5,82.5,3.4,21.0,647.0,984.74,747.91
2016,10,1,10,0,917.0,82.0,3.4,22.0,682.0,1005.04,757.18
2016,10,1,10,15,925.0,83.5,3.4,22.0,709.0,1016.73,763.65
2016,10,1,10,30,933.0,85.0,3.4,22.0,736.0,1024.46,767.69
2016,10,1,10,45,938.5,85.5,3.4,22.5,756.0,1024.53,765.31
2016,10,1,11,0,944.0,86.0,3.4,23.0,776.0,1020.55,760.47
2016,10,1,11,15,947.0,86.5,3.4,23.0,787.5,1010.08,753.01
2016,10,1,11,30,950.0,87.0,3.4,23.0,799.0,995.6,743.07
2016,10,1,11,45,950.5,87.5,3.4,23.5,802.5,974.84,727.66
2016,10,1,12,0,951.0,88.0,3.4,24.0,806.0,950.28,709.89
2016,10,1,12,15,950.0,88.0,3.45,24.0,801.0,920.18,690.16
2016,10,1,12,30,949.0,88.0,3.5,24.0,796.0,886.6,668.03
2016,10,1,12,45,944.5,88.0,3.6,24.5,782.5,846.9,640.59
2016,10,1,13,0,940.0,88.0,3.7,25.0,769.0,804.3,610.99
2016,10,1,13,15,934.5,87.0,3.75,25.0,748.0,757.27,578.99
2016,10,1,13,30,929.0,86.0,3.8,25.0,727.0,707.85,543.4
2016,10,1,13,45,919.0,85.5,3.85,25.0,698.0,654.02,502.8
2016,10,1,14,0,909.0,85.0,3.9,25.0,669.0,598.71,459.93
2016,10,1,14,15,897.0,83.5,3.9,24.5,634.0,540.22,414.07
2016,10,1,14,30,885.0,82.0,3.9,24.0,599.0,481.03,366.01
2016,10,1,14,45,867.0,80.0,3.95,23.5,557.0,418.6,313.91
2016,10,1,15,0,849.0,78.0,4.0,23.0,515.0,354.5,258.9
2016,10,1,15,15,826.5,75.5,4.0,22.5,469.0,291.26,203.56
2016,10,1,15,30,804.0,73.0,4.0,22.0,423.0,229.83,149.87
2016,10,1,15,45,769.5,69.5,4.05,22.0,373.0,167.91,98.83
2016,10,1,16,0,735.0,66.0,4.1,22.0,323.0,109.93,58.41
2016,10,1,16,15,687.5,61.0,3.95,21.0,271.0,54.74,42.14
2016,10,1,16,30,640.0,56.0,3.8,20.0,219.0,42.28,31.38
2016,10,1,16,45,562.0,49.0,3.7,19.5,168.5,37.9,27.39
2016,10,1,17,0,484.0,42.0,3.6,19.0,118.0,33.47,23.12
2016,10,1,17,15,352.0,31.0,3.3,18.0,75.0,25.21,14.91
2016,10,1,17,30,220.0,20.0,3.0,17.0,32.0,16.68,0.0
2016,10,1,17,45,110.0,10.0,2.75,16.5,16.0,9.1,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,131.5,12.5,1.7,11.5,22.0,72.75,0.0
2016,10,2,6,30,263.0,25.0,2.0,12.0,44.0,193.94,109.77
2016,10,2,6,45,375.0,35.5,2.4,13.0,87.5,290.73,232.79
2016,10,2,7,0,487.0,46.0,2.8,14.0,131.0,392.38,322.99
2016,10,2,7,15,555.5,53.0,2.9,14.5,180.5,470.47,390.36
2016,10,2,7,30,624.0,60.0,3.0,15.0,230.0,553.28,457.97
2016,10,2,7,45,673.0,64.0,3.15,15.5,280.5,621.24,510.46
2016,10,2,8,0,722.0,68.0,3.3,16.0,331.0,686.72,559.18
2016,10,2,8,15,751.5,72.0,3.4,16.5,378.5,741.52,598.13
2016,10,2,8,30,781.0,76.0,3.5,17.0,426.0,795.41,635.4
2016,10,2,8,45,804.0,78.0,3.6,17.5,470.5,839.59,664.79
2016,10,2,9,0,827.0,80.0,3.7,18.0,515.0,881.71,692.26
2016,10,2,9,15,841.5,82.0,3.75,18.5,553.5,913.44,711.71
2016,10,2,9,30,856.0,84.0,3.8,19.0,592.0,932.48,722.15
2016,10,2,9,45,866.5,85.5,3.9,19.5,624.5,953.37,734.31
2016,10,2,10,0,877.0,87.0,4.0,20.0,657.0,970.8,744.09
2016,10,2,10,15,884.5,88.5,4.05,20.0,683.0,981.67,750.58
2016,10,2,10,30,892.0,90.0,4.1,20.0,709.0,988.76,754.66
2016,10,2,10,45,654.0,193.5,4.2,20.0,654.0,884.59,681.76
2016,10,2,11,0,416.0,297.0,4.3,20.0,599.0,750.58,580.65
2016,10,2,11,15,232.5,309.5,4.35,20.0,479.0,564.42,440.49
2016,10,2,11,30,49.0,322.0,4.4,20.0,359.0,366.39,285.67
2016,10,2,11,45,35.5,301.0,4.45,20.0,328.0,328.03,256.26
2016,10,2,12,0,22.0,280.0,4.5,20.0,297.0,278.27,217.34
2016,10,2,12,15,18.5,267.5,4.55,20.0,282.0,261.49,204.28
2016,10,2,12,30,15.0,255.0,4.6,20.0,267.0,245.14,191.47
2016,10,2,12,45,8.0,210.5,4.65,20.0,217.0,196.5,153.08
2016,10,2,13,0,1.0,166.0,4.7,20.0,167.0,149.47,115.63
2016,10,2,13,15,436.0,134.5,4.7,20.0,433.5,456.19,366.27
2016,10,2,13,30,871.0,103.0,4.7,20.0,700.0,684.23,540.86
2016,10,2,13,45,495.0,198.0,4.75,20.0,534.5,499.87,395.13
2016,10,2,14,0,119.0,293.0,4.8,20.0,369.0,336.03,264.33
2016,10,2,14,15,205.0,269.5,4.8,19.5,392.0,347.65,274.5
2016,10,2,14,30,291.0,246.0,4.8,19.0,415.0,352.51,277.61
2016,10,2,14,45,551.5,165.5,4.8,19.0,457.0,364.89,282.52
2016,10,2,15,0,812.0,85.0,4.8,19.0,499.0,346.63,258.19
2016,10,2,15,15,788.5,81.5,4.7,18.5,453.5,284.45,202.67
2016,10,2,15,30,765.0,78.0,4.6,18.0,408.0,224.3,149.32
2016,10,2,15,45,729.5,74.5,4.6,18.0,358.5,164.77,99.71
2016,10,2,16,0,694.0,71.0,4.6,18.0,309.0,105.33,57.54
2016,10,2,16,15,644.0,65.0,4.45,17.5,258.5,51.56,39.97
2016,10,2,16,30,594.0,59.0,4.3,17.0,208.0,44.72,33.93
2016,10,2,16,45,505.0,52.0,4.15,16.5,158.0,40.47,29.96
2016,10,2,17,0,416.0,45.0,4.0,16.0,108.0,36.23,25.75
2016,10,2,17,15,283.0,32.5,3.65,15.5,67.5,26.73,15.96
2016,10,2,17,30,150.0,20.0,3.3,15.0,27.0,15.86,0.0
2016,10,2,17,45,75.0,10.0,2.95,14.5,13.5,9.1,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,35.5,12.0,1.2,11.5,14.5,27.48,0.0
2016,10,3,6,30,71.0,24.0,1.4,12.0,29.0,80.06,38.11
2016,10,3,6,45,121.0,42.5,1.65,13.0,59.5,140.56,110.37
2016,10,3,7,0,171.0,61.0,1.9,14.0,90.0,199.16,163.01
2016,10,3,7,15,196.5,80.5,1.85,14.5,125.0,247.03,204.8
2016,10,3,7,30,222.0,100.0,1.8,15.0,160.0,296.45,246.4
2016,10,3,7,45,239.5,118.5,1.8,15.5,195.0,339.76,281.54
2016,10,3,8,0,257.0,137.0,1.8,16.0,230.0,383.61,315.92
2016,10,3,8,15,182.0,162.5,1.8,16.5,233.0,343.83,281.31
2016,10,3,8,30,107.0,188.0,1.8,17.0,236.0,313.16,253.63
2016,10,3,8,45,58.5,183.5,1.85,17.5,210.5,246.08,198.08
2016,10,3,9,0,10.0,179.0,1.9,18.0,185.0,180.1,142.74
2016,10,3,9,15,18.0,202.0,1.9,18.0,213.0,210.59,167.28
2016,10,3,9,30,26.0,225.0,1.9,18.0,241.0,241.24,191.39
2016,10,3,9,45,54.0,257.5,1.95,18.5,292.0,320.75,253.58
2016,10,3,10,0,82.0,290.0,2.0,19.0,343.0,383.45,301.19
2016,10,3,10,15,72.5,297.5,2.0,19.0,345.5,379.59,297.03
2016,10,3,10,30,63.0,305.0,2.0,19.0,348.0,375.52,293.12
2016,10,3,10,45,33.5,247.0,2.05,19.5,270.0,279.07,217.83
2016,10,3,11,0,4.0,189.0,2.1,20.0,192.0,176.86,136.8
2016,10,3,11,15,7.0,210.0,2.15,20.0,215.5,199.55,154.92
2016,10,3,11,30,10.0,231.0,2.2,20.0,239.0,222.05,172.5
2016,10,3,11,45,18.0,260.0,2.25,20.5,274.0,256.69,199.2
2016,10,3,12,0,26.0,289.0,2.3,21.0,309.0,290.76,225.09
2016,10,3,12,15,24.5,283.5,2.3,21.0,302.5,282.22,218.38
2016,10,3,12,30,23.0,278.0,2.3,21.0,296.0,273.81,211.95
2016,10,3,12,45,133.5,306.0,2.3,21.0,402.5,407.0,316.2
2016,10,3,13,0,244.0,334.0,2.3,21.0,509.0,507.93,392.48
2016,10,3,13,15,127.5,278.5,2.3,21.0,370.0,357.54,277.77
2016,10,3,13,30,11.0,223.0,2.3,21.0,231.0,207.18,160.35
2016,10,3,13,45,11.0,218.0,2.3,21.0,225.5,201.34,156.36
2016,10,3,14,0,11.0,213.0,2.3,21.0,220.0,195.45,151.97
2016,10,3,14,15,5.5,154.5,2.25,20.5,158.0,139.55,108.03
2016,10,3,14,30,0.0,96.0,2.2,20.0,96.0,85.03,64.41
2016,10,3,14,45,0.0,90.0,2.2,20.0,90.0,79.7,60.28
2016,10,3,15,0,0.0,84.0,2.2,20.0,84.0,74.37,56.07
2016,10,3,15,15,0.0,101.5,2.15,19.5,101.5,89.31,68.68
2016,10,3,15,30,0.0,119.0,2.1,19.0,119.0,103.37,80.59
2016,10,3,15,45,0.0,104.5,2.1,19.0,104.5,90.53,70.15
2016,10,3,16,0,0.0,90.0,2.1,19.0,90.0,77.81,59.72
2016,10,3,16,15,291.0,72.5,1.95,18.5,143.5,53.27,41.31
2016,10,3,16,30,582.0,55.0,1.8,18.0,197.0,41.58,31.02
2016,10,3,16,45,505.0,47.0,1.7,18.0,149.5,36.38,26.19
2016,10,3,17,0,428.0,39.0,1.6,18.0,102.0,31.06,21.03
2016,10,3,17,15,296.0,28.0,1.35,17.5,63.0,22.75,12.22
2016,10,3,17,30,164.0,17.0,1.1,17.0,24.0,15.46,0.0
2016,10,3,17,45,82.0,8.5,0.9,17.0,12.0,7.73,0.0
2016,10,3,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,61.5,13.0,1.0,13.5,17.5,40.52,0.0
2016,10,4,6,30,123.0,26.0,1.2,14.0,35.0,120.5,51.4
2016,10,4,6,45,207.0,44.5,1.4,14.5,73.5,205.94,161.47
2016,10,4,7,0,291.0,63.0,1.6,15.0,112.0,289.88,236.14
2016,10,4,7,15,172.5,83.5,1.7,15.0,115.5,236.05,194.34
2016,10,4,7,30,54.0,104.0,1.8,15.0,119.0,156.77,127.97
2016,10,4,7,45,68.0,123.5,1.9,15.5,146.0,189.47,155.72
2016,10,4,8,0,82.0,143.0,2.0,16.0,173.0,223.08,183.3
2016,10,4,8,15,135.5,164.0,2.0,16.0,221.0,307.51,252.62
2016,10,4,8,30,189.0,185.0,2.0,16.0,269.0,380.62,311.08
2016,10,4,8,45,112.0,194.5,2.05,16.5,246.0,324.69,263.07
2016,10,4,9,0,35.0,204.0,2.1,17.0,223.0,247.63,198.36
2016,10,4,9,15,48.0,227.0,2.1,17.5,254.5,284.75,227.55
2016,10,4,9,30,61.0,250.0,2.1,18.0,286.0,321.95,255.91
2016,10,4,9,45,112.5,274.0,2.1,18.5,345.0,397.45,314.57
2016,10,4,10,0,164.0,298.0,2.1,19.0,404.0,491.6,385.11
2016,10,4,10,15,493.0,213.5,2.1,19.5,548.5,749.54,579.58
2016,10,4,10,30,822.0,129.0,2.1,20.0,693.0,973.27,730.5
2016,10,4,10,45,836.5,127.0,2.15,20.5,714.5,978.89,730.1
2016,10,4,11,0,851.0,125.0,2.2,21.0,736.0,980.62,729.68
2016,10,4,11,15,855.0,125.5,2.25,21.0,747.5,971.19,723.47
2016,10,4,11,30,859.0,126.0,2.3,21.0,759.0,958.0,714.99
2016,10,4,11,45,872.5,120.0,2.4,21.5,765.0,942.53,704.26
2016,10,4,12,0,886.0,114.0,2.5,22.0,771.0,914.98,685.47
2016,10,4,12,15,885.0,113.5,2.65,22.0,766.0,885.69,667.24
2016,10,4,12,30,884.0,113.0,2.8,22.0,761.0,853.18,646.59
2016,10,4,12,45,887.5,108.5,2.95,22.5,749.0,817.04,621.95
2016,10,4,13,0,891.0,104.0,3.1,23.0,737.0,777.69,594.85
2016,10,4,13,15,884.5,103.0,3.2,23.0,716.0,731.74,563.4
2016,10,4,13,30,878.0,102.0,3.3,23.0,695.0,683.67,527.99
2016,10,4,13,45,871.5,99.0,3.4,23.0,667.0,631.75,488.79
2016,10,4,14,0,865.0,96.0,3.5,23.0,639.0,579.24,447.88
2016,10,4,14,15,852.0,94.0,3.55,22.5,604.0,521.19,402.14
2016,10,4,14,30,839.0,92.0,3.6,22.0,569.0,462.72,354.41
2016,10,4,14,45,824.0,88.0,3.7,22.0,528.5,401.47,302.36
2016,10,4,15,0,809.0,84.0,3.8,22.0,488.0,340.67,249.23
2016,10,4,15,15,784.5,81.0,3.8,21.5,442.5,279.0,195.22
2016,10,4,15,30,760.0,78.0,3.8,21.0,397.0,219.47,143.38
2016,10,4,15,45,728.5,73.0,3.85,21.0,348.5,159.68,94.45
2016,10,4,16,0,697.0,68.0,3.9,21.0,300.0,99.63,52.99
2016,10,4,16,15,646.0,62.0,3.8,20.0,249.5,45.98,34.67
2016,10,4,16,30,595.0,56.0,3.7,19.0,199.0,42.65,31.79
2016,10,4,16,45,513.0,48.0,3.6,18.5,150.0,37.46,27.0
2016,10,4,17,0,431.0,40.0,3.5,18.0,101.0,32.18,21.88
2016,10,4,17,15,288.5,28.0,3.3,17.0,61.5,22.94,11.8
2016,10,4,17,30,146.0,16.0,3.1,16.0,22.0,14.55,0.0
2016,10,4,17,45,73.0,8.0,2.95,15.5,11.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,102.5,12.0,1.4,10.5,18.5,58.74,0.0
2016,10,5,6,30,205.0,24.0,1.6,11.0,37.0,158.54,56.95
2016,10,5,6,45,339.0,35.0,1.8,12.0,80.5,269.48,213.41
2016,10,5,7,0,473.0,46.0,2.0,13.0,124.0,383.33,314.46
2016,10,5,7,15,548.0,53.5,2.25,14.0,174.0,465.65,384.97
2016,10,5,7,30,623.0,61.0,2.5,15.0,224.0,553.19,456.08
2016,10,5,7,45,677.5,65.0,2.75,16.0,276.0,625.07,510.99
2016,10,5,8,0,732.0,69.0,3.0,17.0,328.0,694.33,561.75
2016,10,5,8,15,764.5,73.0,3.1,17.5,377.5,751.76,602.36
2016,10,5,8,30,797.0,77.0,3.2,18.0,427.0,808.37,641.28
2016,10,5,8,45,825.0,78.5,3.3,19.0,473.0,856.55,671.94
2016,10,5,9,0,853.0,80.0,3.4,20.0,519.0,902.81,700.57
2016,10,5,9,15,869.5,82.0,3.4,20.5,559.5,927.13,714.11
2016,10,5,9,30,886.0,84.0,3.4,21.0,600.0,957.73,732.04
2016,10,5,9,45,901.5,84.5,3.4,21.5,635.0,982.26,745.62
2016,10,5,10,0,917.0,85.0,3.4,22.0,670.0,1003.31,756.86
2016,10,5,10,15,925.0,86.5,3.4,22.0,697.0,1014.56,763.03
2016,10,5,10,30,933.0,88.0,3.4,22.0,724.0,1021.87,766.79
2016,10,5,10,45,941.5,87.5,3.4,22.5,744.0,1023.26,765.31
2016,10,5,11,0,950.0,87.0,3.4,23.0,764.0,1020.57,761.33
2016,10,5,11,15,953.0,87.5,3.4,23.0,775.5,1009.69,753.57
2016,10,5,11,30,956.0,88.0,3.4,23.0,787.0,994.79,743.35
2016,10,5,11,45,958.5,87.0,3.45,23.5,790.5,973.75,728.1
2016,10,5,12,0,961.0,86.0,3.5,24.0,794.0,948.84,710.39
2016,10,5,12,15,959.5,86.0,3.55,24.0,789.0,917.82,689.98
2016,10,5,12,30,958.0,86.0,3.6,24.0,784.0,883.33,667.16
2016,10,5,12,45,947.5,89.0,3.65,24.0,768.5,841.66,639.25
2016,10,5,13,0,937.0,92.0,3.7,24.0,753.0,797.45,609.35
2016,10,5,13,15,931.0,90.5,3.7,24.0,731.5,749.5,576.3
2016,10,5,13,30,925.0,89.0,3.7,24.0,710.0,699.27,539.08
2016,10,5,13,45,570.5,186.5,3.75,24.0,564.0,534.83,413.57
2016,10,5,14,0,216.0,284.0,3.8,24.0,418.0,380.91,294.35
2016,10,5,14,15,547.5,183.5,3.8,24.0,498.5,447.43,345.33
2016,10,5,14,30,879.0,83.0,3.8,24.0,579.0,470.37,357.64
2016,10,5,14,45,859.0,81.0,3.8,24.0,536.5,406.17,303.02
2016,10,5,15,0,839.0,79.0,3.8,24.0,494.0,343.65,248.69
2016,10,5,15,15,813.5,76.0,3.8,23.5,447.0,280.02,193.36
2016,10,5,15,30,788.0,73.0,3.8,23.0,400.0,218.61,140.32
2016,10,5,15,45,748.5,69.5,3.8,22.5,349.5,157.44,91.28
2016,10,5,16,0,709.0,66.0,3.8,22.0,299.0,100.91,53.94
2016,10,5,16,15,655.0,60.5,3.6,21.0,247.5,45.02,33.67
2016,10,5,16,30,601.0,55.0,3.4,20.0,196.0,42.04,31.1
2016,10,5,16,45,513.5,47.0,3.2,19.5,146.5,36.8,26.26
2016,10,5,17,0,426.0,39.0,3.0,19.0,97.0,31.48,21.08
2016,10,5,17,15,277.0,27.0,2.8,18.0,58.0,22.19,10.41
2016,10,5,17,30,128.0,15.0,2.6,17.0,19.0,13.64,0.0
2016,10,5,17,45,64.0,7.5,2.4,16.5,9.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,112.0,11.0,1.4,11.0,17.5,62.25,0.0
2016,10,6,6,30,224.0,22.0,1.6,12.0,35.0,165.52,41.85
2016,10,6,6,45,354.0,32.5,1.8,13.0,78.0,275.4,216.07
2016,10,6,7,0,484.0,43.0,2.0,14.0,121.0,386.53,315.51
2016,10,6,7,15,557.0,50.0,2.15,14.5,170.5,467.02,384.96
2016,10,6,7,30,630.0,57.0,2.3,15.0,220.0,552.62,454.81
2016,10,6,7,45,680.0,61.5,2.45,15.5,271.0,617.02,504.51
2016,10,6,8,0,730.0,66.0,2.6,16.0,322.0,688.45,557.65
2016,10,6,8,15,761.0,69.5,2.6,16.5,370.0,743.75,596.15
2016,10,6,8,30,792.0,73.0,2.6,17.0,418.0,798.17,632.85
2016,10,6,8,45,816.5,75.5,2.6,18.0,463.0,844.21,661.3
2016,10,6,9,0,841.0,78.0,2.6,19.0,508.0,888.22,687.59
2016,10,6,9,15,857.0,80.0,2.6,20.0,547.5,911.79,699.17
2016,10,6,9,30,873.0,82.0,2.6,21.0,587.0,941.63,715.06
2016,10,6,9,45,891.0,81.0,2.65,22.0,621.5,966.46,727.74
2016,10,6,10,0,909.0,80.0,2.7,23.0,656.0,987.93,738.15
2016,10,6,10,15,916.5,81.0,2.7,23.5,682.5,998.05,742.03
2016,10,6,10,30,924.0,82.0,2.7,24.0,709.0,1004.27,743.58
2016,10,6,10,45,928.5,83.0,2.75,25.0,727.5,1003.62,739.81
2016,10,6,11,0,933.0,84.0,2.8,26.0,746.0,998.96,733.66
2016,10,6,11,15,936.0,84.5,2.75,26.0,757.0,988.28,725.77
2016,10,6,11,30,939.0,85.0,2.7,26.0,768.0,973.65,715.49
2016,10,6,11,45,940.0,85.0,2.7,26.5,771.0,952.73,700.3
2016,10,6,12,0,941.0,85.0,2.7,27.0,774.0,928.05,682.83
2016,10,6,12,15,939.5,85.0,2.7,27.0,768.5,897.59,662.95
2016,10,6,12,30,938.0,85.0,2.7,27.0,763.0,863.74,640.81
2016,10,6,12,45,935.5,83.5,2.7,27.5,750.0,824.27,613.57
2016,10,6,13,0,933.0,82.0,2.7,28.0,737.0,781.84,584.28
2016,10,6,13,15,927.5,81.5,2.7,28.0,715.5,735.58,553.31
2016,10,6,13,30,922.0,81.0,2.7,28.0,694.0,686.97,518.35
2016,10,6,13,45,912.5,80.0,2.7,28.0,665.5,633.35,478.51
2016,10,6,14,0,903.0,79.0,2.7,28.0,637.0,578.26,436.42
2016,10,6,14,15,891.0,77.0,2.7,27.5,602.0,519.75,391.29
2016,10,6,14,30,879.0,75.0,2.7,27.0,567.0,460.61,343.97
2016,10,6,14,45,861.5,73.0,2.7,27.0,525.5,399.01,292.54
2016,10,6,15,0,844.0,71.0,2.7,27.0,484.0,337.96,240.18
2016,10,6,15,15,821.0,68.5,2.65,26.5,438.5,273.1,184.67
2016,10,6,15,30,798.0,66.0,2.6,26.0,393.0,212.35,132.85
2016,10,6,15,45,763.5,62.5,2.6,26.0,343.5,151.4,84.46
2016,10,6,16,0,729.0,59.0,2.6,26.0,294.0,94.38,47.6
2016,10,6,16,15,679.0,54.0,2.25,25.0,243.5,43.89,32.11
2016,10,6,16,30,629.0,49.0,1.9,24.0,193.0,40.83,29.5
2016,10,6,16,45,545.5,42.0,1.6,23.0,144.0,32.79,22.41
2016,10,6,17,0,462.0,35.0,1.3,22.0,95.0,28.14,17.91
2016,10,6,17,15,231.0,26.0,1.25,21.0,56.0,21.4,8.66
2016,10,6,17,30,0.0,17.0,1.2,20.0,17.0,15.46,0.0
2016,10,6,17,45,0.0,8.5,1.2,19.0,8.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.5,10.0,0.8,15.0,16.0,58.29,0.0
2016,10,7,6,30,211.0,20.0,0.8,15.0,32.0,155.7,17.53
2016,10,7,6,45,318.5,32.0,0.85,15.5,71.5,254.55,195.44
2016,10,7,7,0,426.0,44.0,0.9,16.0,111.0,351.49,282.41
2016,10,7,7,15,491.0,52.5,1.0,16.5,157.0,425.82,345.47
2016,10,7,7,30,556.0,61.0,1.1,17.0,203.0,504.7,409.26
2016,10,7,7,45,607.0,64.5,1.2,18.0,250.0,570.29,458.14
2016,10,7,8,0,658.0,68.0,1.3,19.0,297.0,637.73,506.24
2016,10,7,8,15,726.0,69.0,1.5,20.0,354.5,713.34,559.13
2016,10,7,8,30,794.0,70.0,1.7,21.0,412.0,795.16,614.53
2016,10,7,8,45,816.0,72.5,1.9,22.5,456.0,838.91,640.73
2016,10,7,9,0,838.0,75.0,2.1,24.0,500.0,880.51,665.16
2016,10,7,9,15,853.5,77.0,2.2,24.5,539.0,903.54,678.29
2016,10,7,9,30,869.0,79.0,2.3,25.0,578.0,932.79,695.69
2016,10,7,9,45,865.5,87.0,2.45,26.0,608.0,948.07,702.78
2016,10,7,10,0,862.0,95.0,2.6,27.0,638.0,969.38,713.97
2016,10,7,10,15,870.5,96.5,2.55,27.5,664.0,970.55,711.51
2016,10,7,10,30,879.0,98.0,2.5,28.0,690.0,978.05,713.53
2016,10,7,10,45,883.0,99.5,2.5,28.5,708.0,977.4,710.81
2016,10,7,11,0,887.0,101.0,2.5,29.0,726.0,972.93,705.86
2016,10,7,11,15,890.0,101.5,2.4,29.0,737.0,962.54,697.77
2016,10,7,11,30,893.0,102.0,2.3,29.0,748.0,948.39,687.43
2016,10,7,11,45,892.0,103.0,2.25,29.5,750.0,927.45,672.01
2016,10,7,12,0,891.0,104.0,2.2,30.0,752.0,903.0,654.52
2016,10,7,12,15,889.0,104.0,2.15,30.0,746.5,873.25,635.01
2016,10,7,12,30,887.0,104.0,2.1,30.0,741.0,840.33,613.47
2016,10,7,12,45,860.0,114.0,2.05,30.5,722.0,800.95,586.43
2016,10,7,13,0,833.0,124.0,2.0,31.0,703.0,754.02,554.35
2016,10,7,13,15,681.0,171.5,1.95,31.0,636.0,658.47,486.35
2016,10,7,13,30,529.0,219.0,1.9,31.0,569.0,565.45,419.23
2016,10,7,13,45,662.5,168.0,1.85,31.0,587.0,569.9,422.95
2016,10,7,14,0,796.0,117.0,1.8,31.0,605.0,555.72,411.51
2016,10,7,14,15,590.0,165.5,1.75,31.0,516.0,452.55,334.68
2016,10,7,14,30,384.0,214.0,1.7,31.0,427.0,361.85,267.33
2016,10,7,14,45,360.5,201.0,1.7,31.0,389.0,314.96,231.15
2016,10,7,15,0,337.0,188.0,1.7,31.0,351.0,270.5,196.08
2016,10,7,15,15,255.0,178.0,1.55,30.5,294.5,216.21,155.41
2016,10,7,15,30,173.0,168.0,1.4,30.0,238.0,172.5,123.88
2016,10,7,15,45,157.0,149.0,1.25,29.5,206.5,140.54,99.84
2016,10,7,16,0,141.0,130.0,1.1,29.0,175.0,110.79,78.9
2016,10,7,16,15,124.5,108.5,1.05,27.5,143.5,83.18,64.76
2016,10,7,16,30,108.0,87.0,1.0,26.0,112.0,67.83,51.97
2016,10,7,16,45,82.0,66.0,1.0,25.0,82.0,52.34,38.58
2016,10,7,17,0,56.0,45.0,1.0,24.0,52.0,36.46,24.45
2016,10,7,17,15,28.0,26.0,1.0,23.5,29.5,21.6,7.23
2016,10,7,17,30,0.0,7.0,1.0,23.0,7.0,6.37,0.0
2016,10,7,17,45,0.0,3.5,1.05,22.5,3.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,10.5,1.0,17.5,14.0,40.55,0.0
2016,10,8,6,30,133.0,21.0,0.9,18.0,28.0,114.75,0.0
2016,10,8,6,45,260.5,34.5,0.85,18.5,68.0,223.06,167.95
2016,10,8,7,0,388.0,48.0,0.8,19.0,108.0,331.8,263.23
2016,10,8,7,15,468.0,57.0,0.85,19.5,156.0,415.47,332.56
2016,10,8,7,30,548.0,66.0,0.9,20.0,204.0,504.8,403.16
2016,10,8,7,45,601.0,72.5,1.0,21.0,253.5,575.7,455.45
2016,10,8,8,0,654.0,79.0,1.1,22.0,303.0,648.6,506.63
2016,10,8,8,15,690.0,83.5,1.15,23.0,351.0,706.3,544.46
2016,10,8,8,30,726.0,88.0,1.2,24.0,399.0,763.69,580.8
2016,10,8,8,45,752.5,91.5,1.3,25.5,443.5,805.29,604.7
2016,10,8,9,0,779.0,95.0,1.4,27.0,488.0,850.77,630.64
2016,10,8,9,15,797.5,98.0,1.4,28.0,527.0,886.01,649.19
2016,10,8,9,30,816.0,101.0,1.4,29.0,566.0,918.45,665.66
2016,10,8,9,45,864.0,89.5,1.45,30.0,607.5,948.37,680.96
2016,10,8,10,0,912.0,78.0,1.5,31.0,649.0,985.35,700.52
2016,10,8,10,15,920.0,79.0,1.45,31.5,675.0,995.81,703.29
2016,10,8,10,30,928.0,80.0,1.4,32.0,701.0,1002.37,704.06
2016,10,8,10,45,932.5,81.5,1.35,32.5,720.0,1002.16,700.84
2016,10,8,11,0,937.0,83.0,1.3,33.0,739.0,997.93,695.41
2016,10,8,11,15,940.0,83.0,1.2,33.0,750.0,986.5,686.4
2016,10,8,11,30,943.0,83.0,1.1,33.0,761.0,971.11,675.19
2016,10,8,11,45,943.5,83.5,1.05,33.5,763.5,950.13,660.24
2016,10,8,12,0,944.0,84.0,1.0,34.0,766.0,925.4,643.22
2016,10,8,12,15,942.5,84.0,0.95,34.0,761.0,894.78,624.04
2016,10,8,12,30,941.0,84.0,0.9,34.0,756.0,860.77,602.82
2016,10,8,12,45,936.5,83.5,0.85,34.5,742.0,820.65,576.6
2016,10,8,13,0,932.0,83.0,0.8,35.0,728.0,777.71,548.61
2016,10,8,13,15,926.0,82.5,0.8,35.0,706.5,731.1,519.92
2016,10,8,13,30,920.0,82.0,0.8,35.0,685.0,682.21,487.16
2016,10,8,13,45,910.0,81.0,0.8,35.0,656.0,628.38,450.03
2016,10,8,14,0,900.0,80.0,0.8,35.0,627.0,573.14,410.74
2016,10,8,14,15,887.0,78.0,0.85,34.5,591.5,514.34,368.69
2016,10,8,14,30,874.0,76.0,0.9,34.0,556.0,455.01,324.35
2016,10,8,14,45,856.0,74.0,1.0,34.0,514.5,393.59,276.22
2016,10,8,15,0,838.0,72.0,1.1,34.0,473.0,330.65,225.32
2016,10,8,15,15,813.5,69.0,1.1,33.5,427.0,267.66,173.72
2016,10,8,15,30,789.0,66.0,1.1,33.0,381.0,206.78,124.13
2016,10,8,15,45,753.0,62.0,1.15,32.5,332.0,145.98,78.28
2016,10,8,16,0,717.0,58.0,1.2,32.0,283.0,89.33,43.77
2016,10,8,16,15,664.0,53.0,1.15,30.5,232.5,43.28,30.77
2016,10,8,16,30,611.0,48.0,1.1,29.0,182.0,40.21,28.25
2016,10,8,16,45,524.5,40.5,1.05,28.0,133.5,31.78,20.93
2016,10,8,17,0,438.0,33.0,1.0,27.0,85.0,26.65,16.0
2016,10,8,17,15,281.5,21.5,1.05,26.0,48.5,17.61,3.11
2016,10,8,17,30,125.0,10.0,1.1,25.0,12.0,9.1,0.0
2016,10,8,17,45,62.5,5.0,1.15,24.0,6.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
