Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,118.5,9.0,1.25,16.5,15.0,63.4,0.0
2016,10,9,6,30,237.0,18.0,1.2,17.0,30.0,164.7,0.0
2016,10,9,6,45,364.5,28.5,1.15,18.0,72.0,276.78,207.23
2016,10,9,7,0,492.0,39.0,1.1,19.0,114.0,386.09,305.7
2016,10,9,7,15,566.0,46.0,1.15,20.0,163.0,467.01,372.75
2016,10,9,7,30,640.0,53.0,1.2,21.0,212.0,547.99,435.49
2016,10,9,7,45,686.0,58.0,1.3,22.0,262.0,615.55,484.69
2016,10,9,8,0,732.0,63.0,1.4,23.0,312.0,684.24,532.43
2016,10,9,8,15,763.5,67.0,1.3,24.0,360.0,740.31,567.36
2016,10,9,8,30,795.0,71.0,1.2,25.0,408.0,795.54,600.02
2016,10,9,8,45,817.0,74.0,1.1,26.5,452.5,839.77,622.58
2016,10,9,9,0,839.0,77.0,1.0,28.0,497.0,881.84,642.68
2016,10,9,9,15,855.0,79.0,1.0,29.0,536.0,905.12,652.9
2016,10,9,9,30,871.0,81.0,1.0,30.0,575.0,934.62,667.09
2016,10,9,9,45,883.0,82.5,1.05,31.0,608.0,956.48,677.1
2016,10,9,10,0,895.0,84.0,1.1,32.0,641.0,974.86,685.02
2016,10,9,10,15,903.0,85.5,1.15,32.5,667.0,985.69,689.77
2016,10,9,10,30,911.0,87.0,1.2,33.0,693.0,992.68,692.4
2016,10,9,10,45,914.5,88.5,1.25,33.5,711.0,991.41,690.17
2016,10,9,11,0,918.0,90.0,1.3,34.0,729.0,986.21,685.79
2016,10,9,11,15,920.5,90.5,1.35,34.0,739.5,974.97,679.3
2016,10,9,11,30,923.0,91.0,1.4,34.0,750.0,959.87,670.59
2016,10,9,11,45,921.0,92.0,1.5,34.0,751.5,937.46,658.13
2016,10,9,12,0,919.0,93.0,1.6,34.0,753.0,911.49,643.41
2016,10,9,12,15,917.0,93.0,1.7,34.0,747.0,881.01,625.69
2016,10,9,12,30,915.0,93.0,1.8,34.0,741.0,847.26,605.7
2016,10,9,12,45,901.0,96.5,1.9,34.0,725.0,804.82,579.79
2016,10,9,13,0,887.0,100.0,2.0,34.0,709.0,760.25,552.09
2016,10,9,13,15,880.0,99.0,2.05,33.5,687.5,714.12,522.95
2016,10,9,13,30,873.0,98.0,2.1,33.0,666.0,665.95,490.27
2016,10,9,13,45,860.5,97.0,2.2,33.0,636.5,614.61,453.48
2016,10,9,14,0,848.0,96.0,2.3,33.0,607.0,559.53,412.87
2016,10,9,14,15,833.5,93.5,2.4,32.5,572.0,501.31,369.34
2016,10,9,14,30,819.0,91.0,2.5,32.0,537.0,442.91,323.93
2016,10,9,14,45,799.0,88.0,2.6,32.0,495.5,382.12,274.54
2016,10,9,15,0,779.0,85.0,2.7,32.0,454.0,322.4,224.67
2016,10,9,15,15,751.5,81.5,2.75,31.0,408.5,261.72,174.39
2016,10,9,15,30,724.0,78.0,2.8,30.0,363.0,200.5,124.16
2016,10,9,15,45,685.5,73.0,2.85,29.5,315.0,142.19,79.59
2016,10,9,16,0,647.0,68.0,2.9,29.0,267.0,88.43,46.41
2016,10,9,16,15,589.5,61.0,2.8,28.0,217.5,45.88,33.33
2016,10,9,16,30,532.0,54.0,2.7,27.0,168.0,41.74,29.76
2016,10,9,16,45,440.5,44.5,2.65,26.0,122.0,35.21,23.94
2016,10,9,17,0,349.0,35.0,2.6,25.0,76.0,28.51,17.49
2016,10,9,17,15,174.5,17.5,2.55,24.0,38.0,13.97,0.0
2016,10,9,17,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,12.5,1.3,13.5,12.5,11.37,0.0
2016,10,10,6,30,0.0,25.0,1.5,14.0,25.0,30.81,0.0
2016,10,10,6,45,188.0,36.0,1.7,14.5,64.0,185.61,138.98
2016,10,10,7,0,376.0,47.0,1.9,15.0,103.0,322.69,261.54
2016,10,10,7,15,455.0,57.0,1.9,15.5,150.5,406.1,333.22
2016,10,10,7,30,534.0,67.0,1.9,16.0,198.0,495.14,406.36
2016,10,10,7,45,590.5,73.0,1.95,16.5,247.5,567.44,462.81
2016,10,10,8,0,647.0,79.0,2.0,17.0,297.0,641.9,518.06
2016,10,10,8,15,683.0,84.0,1.95,17.5,344.0,699.8,558.31
2016,10,10,8,30,719.0,89.0,1.9,18.0,391.0,757.42,596.94
2016,10,10,8,45,751.5,90.5,1.9,19.0,436.0,806.6,627.56
2016,10,10,9,0,784.0,92.0,1.9,20.0,481.0,849.55,653.01
2016,10,10,9,15,802.5,94.5,1.95,20.5,520.0,884.08,673.93
2016,10,10,9,30,821.0,97.0,2.0,21.0,559.0,915.8,692.78
2016,10,10,9,45,845.0,95.0,2.05,22.0,594.5,944.17,707.9
2016,10,10,10,0,869.0,93.0,2.1,23.0,630.0,959.33,714.16
2016,10,10,10,15,878.0,94.5,2.15,24.0,656.0,970.82,718.2
2016,10,10,10,30,887.0,96.0,2.2,25.0,682.0,978.58,719.91
2016,10,10,10,45,893.0,97.0,2.25,26.0,700.5,979.03,717.03
2016,10,10,11,0,899.0,98.0,2.3,27.0,719.0,975.62,711.87
2016,10,10,11,15,902.0,98.5,2.35,27.0,730.0,964.93,704.98
2016,10,10,11,30,905.0,99.0,2.4,27.0,741.0,950.43,695.79
2016,10,10,11,45,905.5,99.0,2.5,27.5,743.5,929.37,681.5
2016,10,10,12,0,906.0,99.0,2.6,28.0,746.0,904.73,664.93
2016,10,10,12,15,904.5,99.0,2.65,28.0,740.5,874.92,645.85
2016,10,10,12,30,903.0,99.0,2.7,28.0,735.0,841.87,624.54
2016,10,10,12,45,891.0,101.5,2.8,28.0,719.5,800.25,597.58
2016,10,10,13,0,879.0,104.0,2.9,28.0,704.0,756.42,568.8
2016,10,10,13,15,872.0,103.0,2.95,27.5,682.5,714.28,540.58
2016,10,10,13,30,865.0,102.0,3.0,27.0,661.0,665.58,506.0
2016,10,10,13,45,851.0,101.5,3.1,27.0,631.5,611.47,465.62
2016,10,10,14,0,837.0,101.0,3.2,27.0,602.0,556.52,423.38
2016,10,10,14,15,822.0,98.5,3.25,26.5,566.5,498.6,378.26
2016,10,10,14,30,807.0,96.0,3.3,26.0,531.0,440.6,331.43
2016,10,10,14,45,780.0,95.0,3.4,26.0,489.0,379.79,280.54
2016,10,10,15,0,753.0,94.0,3.5,26.0,447.0,318.43,228.18
2016,10,10,15,15,724.0,89.5,3.5,25.0,401.5,257.59,176.52
2016,10,10,15,30,695.0,85.0,3.5,24.0,356.0,199.57,127.74
2016,10,10,15,45,646.5,81.0,3.5,23.5,307.0,142.75,83.88
2016,10,10,16,0,598.0,77.0,3.5,23.0,258.0,91.81,52.42
2016,10,10,16,15,536.5,69.0,3.45,22.0,209.0,52.57,39.99
2016,10,10,16,30,475.0,61.0,3.4,21.0,160.0,47.9,35.85
2016,10,10,16,45,375.0,50.0,3.35,20.0,114.5,40.27,28.87
2016,10,10,17,0,275.0,39.0,3.3,19.0,69.0,30.48,19.39
2016,10,10,17,15,137.5,19.5,3.15,18.0,34.5,15.35,0.0
2016,10,10,17,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,6,15,55.0,9.0,1.0,13.0,11.5,33.8,0.0
2016,10,11,6,30,110.0,18.0,1.2,13.0,23.0,96.03,0.0
2016,10,11,6,45,222.0,33.5,1.45,13.5,60.5,201.44,149.33
2016,10,11,7,0,334.0,49.0,1.7,14.0,98.0,298.72,242.25
2016,10,11,7,15,414.5,60.0,1.75,14.5,144.5,381.74,314.22
2016,10,11,7,30,495.0,71.0,1.8,15.0,191.0,471.32,388.4
2016,10,11,7,45,247.5,86.0,1.85,15.5,146.0,302.47,251.5
2016,10,11,8,0,0.0,101.0,1.9,16.0,101.0,96.35,75.71
2016,10,11,8,15,14.5,130.0,1.9,16.5,136.0,138.69,111.51
2016,10,11,8,30,29.0,159.0,1.9,17.0,171.0,196.04,158.42
2016,10,11,8,45,26.0,172.0,1.95,17.5,184.0,191.38,153.69
2016,10,11,9,0,23.0,185.0,2.0,18.0,197.0,200.86,160.53
2016,10,11,9,15,41.0,210.5,2.0,18.5,233.0,260.93,208.23
2016,10,11,9,30,59.0,236.0,2.0,19.0,269.0,305.94,242.96
2016,10,11,9,45,337.5,202.5,2.05,19.5,408.0,564.11,446.72
2016,10,11,10,0,616.0,169.0,2.1,20.0,547.0,820.22,631.48
2016,10,11,10,15,748.0,132.0,2.1,20.0,610.0,904.37,685.77
2016,10,11,10,30,880.0,95.0,2.1,20.0,673.0,968.98,727.38
2016,10,11,10,45,887.5,95.5,2.1,20.5,692.0,970.26,725.31
2016,10,11,11,0,895.0,96.0,2.1,21.0,711.0,967.7,721.55
2016,10,11,11,15,898.5,96.5,2.05,21.0,722.0,957.5,713.77
2016,10,11,11,30,902.0,97.0,2.0,21.0,733.0,943.5,703.7
2016,10,11,11,45,903.0,97.0,2.0,21.5,735.5,922.93,688.67
2016,10,11,12,0,904.0,97.0,2.0,22.0,738.0,898.78,671.44
2016,10,11,12,15,903.0,96.5,2.0,22.0,732.5,868.91,651.75
2016,10,11,12,30,902.0,96.0,2.0,22.0,727.0,835.79,629.86
2016,10,11,12,45,724.0,158.5,2.0,22.5,659.0,737.68,560.98
2016,10,11,13,0,546.0,221.0,2.0,23.0,591.0,632.46,482.74
2016,10,11,13,15,446.0,246.0,2.05,23.0,542.0,559.62,429.15
2016,10,11,13,30,346.0,271.0,2.1,23.0,493.0,486.37,374.21
2016,10,11,13,45,368.0,252.5,2.15,23.0,479.0,460.03,354.9
2016,10,11,14,0,390.0,234.0,2.2,23.0,465.0,431.03,332.62
2016,10,11,14,15,579.0,170.5,2.3,22.5,491.0,443.21,341.17
2016,10,11,14,30,768.0,107.0,2.4,22.0,517.0,431.09,328.2
2016,10,11,14,45,597.0,133.5,2.55,22.0,437.5,344.4,259.39
2016,10,11,15,0,426.0,160.0,2.7,22.0,358.0,272.47,203.2
2016,10,11,15,15,528.0,122.5,2.75,21.5,342.5,235.0,167.3
2016,10,11,15,30,630.0,85.0,2.8,21.0,327.0,186.26,121.02
2016,10,11,15,45,602.5,81.5,2.9,20.5,288.5,136.6,81.81
2016,10,11,16,0,575.0,78.0,3.0,20.0,250.0,90.17,52.89
2016,10,11,16,15,511.5,70.0,3.0,19.0,201.5,53.59,41.37
2016,10,11,16,30,448.0,62.0,3.0,18.0,153.0,48.99,37.22
2016,10,11,16,45,351.0,49.5,3.0,17.5,108.5,38.16,27.31
2016,10,11,17,0,254.0,37.0,3.0,17.0,64.0,28.93,18.01
2016,10,11,17,15,127.0,18.5,2.95,16.5,32.0,14.58,0.0
2016,10,11,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,6,15,64.0,8.5,1.15,11.5,11.0,7.73,0.0
2016,10,12,6,30,128.0,17.0,1.3,12.0,22.0,81.38,0.0
2016,10,12,6,45,257.0,31.0,1.5,13.0,60.5,217.88,159.35
2016,10,12,7,0,386.0,45.0,1.7,14.0,99.0,326.2,263.88
2016,10,12,7,15,468.0,54.0,1.65,14.5,146.5,410.68,336.97
2016,10,12,7,30,550.0,63.0,1.6,15.0,194.0,500.89,411.02
2016,10,12,7,45,275.0,74.0,1.6,15.5,139.5,323.71,268.46
2016,10,12,8,0,0.0,85.0,1.6,16.0,85.0,78.55,60.76
2016,10,12,8,15,0.5,111.0,1.55,16.5,111.5,105.59,83.49
2016,10,12,8,30,1.0,137.0,1.5,17.0,138.0,132.68,105.47
2016,10,12,8,45,18.0,164.5,1.5,17.5,173.5,176.01,140.94
2016,10,12,9,0,35.0,192.0,1.5,18.0,209.0,236.24,189.05
2016,10,12,9,15,112.5,219.5,1.55,18.5,281.0,356.14,284.49
2016,10,12,9,30,190.0,247.0,1.6,19.0,353.0,461.0,364.62
2016,10,12,9,45,525.5,172.0,1.7,19.5,487.5,726.26,565.38
2016,10,12,10,0,861.0,97.0,1.8,20.0,622.0,963.46,724.6
2016,10,12,10,15,870.0,98.5,1.9,20.0,648.0,974.69,729.34
2016,10,12,10,30,879.0,100.0,2.0,20.0,674.0,972.24,727.81
2016,10,12,10,45,883.0,101.5,2.15,20.5,691.5,971.21,726.68
2016,10,12,11,0,887.0,103.0,2.3,21.0,709.0,966.37,723.04
2016,10,12,11,15,890.0,103.5,2.4,21.0,719.5,955.66,716.46
2016,10,12,11,30,893.0,104.0,2.5,21.0,730.0,941.19,707.48
2016,10,12,11,45,895.0,103.5,2.7,21.0,732.5,921.02,695.55
2016,10,12,12,0,897.0,103.0,2.9,21.0,735.0,897.25,681.05
2016,10,12,12,15,895.0,102.5,2.9,21.0,729.0,866.64,660.3
2016,10,12,12,30,893.0,102.0,2.9,21.0,723.0,832.87,637.36
2016,10,12,12,45,758.0,147.0,2.9,21.5,667.0,750.06,578.28
2016,10,12,13,0,623.0,192.0,2.9,22.0,611.0,662.79,512.1
2016,10,12,13,15,581.5,198.5,2.85,22.0,580.0,604.86,469.08
2016,10,12,13,30,540.0,205.0,2.8,22.0,549.0,553.26,429.76
2016,10,12,13,45,696.0,149.0,2.8,22.0,571.5,563.76,437.95
2016,10,12,14,0,852.0,93.0,2.8,22.0,594.0,552.62,428.01
2016,10,12,14,15,716.5,120.0,2.9,21.5,524.0,463.98,358.87
2016,10,12,14,30,581.0,147.0,3.0,21.0,454.0,387.55,298.47
2016,10,12,14,45,678.0,115.0,3.2,21.0,446.0,355.67,268.62
2016,10,12,15,0,775.0,83.0,3.4,21.0,438.0,313.89,228.18
2016,10,12,15,15,746.0,79.0,3.35,20.5,392.5,252.92,174.77
2016,10,12,15,30,717.0,75.0,3.3,20.0,347.0,191.72,122.28
2016,10,12,15,45,682.0,69.0,3.25,19.5,299.5,133.81,76.59
2016,10,12,16,0,647.0,63.0,3.2,19.0,252.0,80.02,43.13
2016,10,12,16,15,587.0,56.5,2.8,18.0,203.5,42.76,32.04
2016,10,12,16,30,527.0,50.0,2.4,17.0,155.0,38.9,28.53
2016,10,12,16,45,431.0,40.5,2.05,16.5,109.5,32.23,22.25
2016,10,12,17,0,335.0,31.0,1.7,16.0,64.0,25.39,14.89
2016,10,12,17,15,167.5,15.5,1.55,15.5,32.0,12.53,0.0
2016,10,12,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,1.15,11.5,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,1.2,12.0,17.0,15.46,0.0
2016,10,13,6,45,121.0,31.5,1.25,12.5,48.0,129.02,90.93
2016,10,13,7,0,242.0,46.0,1.3,13.0,79.0,238.06,192.75
2016,10,13,7,15,284.0,62.0,1.5,13.0,117.0,295.91,244.87
2016,10,13,7,30,326.0,78.0,1.7,13.0,155.0,356.94,297.87
2016,10,13,7,45,354.5,93.5,1.95,13.5,194.5,409.77,341.94
2016,10,13,8,0,383.0,109.0,2.2,14.0,234.0,463.61,385.34
2016,10,13,8,15,402.5,123.0,2.25,14.5,271.5,508.75,419.9
2016,10,13,8,30,422.0,137.0,2.3,15.0,309.0,553.54,453.19
2016,10,13,8,45,556.0,118.5,2.35,16.0,372.0,666.18,537.42
2016,10,13,9,0,690.0,100.0,2.4,17.0,435.0,776.62,614.52
2016,10,13,9,15,771.5,88.5,2.4,17.5,490.5,844.32,659.23
2016,10,13,9,30,853.0,77.0,2.4,18.0,546.0,907.02,699.66
2016,10,13,9,45,738.0,120.0,2.4,19.0,543.5,874.21,672.27
2016,10,13,10,0,623.0,163.0,2.4,20.0,541.0,818.06,629.74
2016,10,13,10,15,546.5,200.5,2.4,20.5,542.0,779.39,600.1
2016,10,13,10,30,470.0,238.0,2.4,21.0,543.0,744.92,571.76
2016,10,13,10,45,482.0,240.5,2.4,21.5,560.5,753.21,576.25
2016,10,13,11,0,494.0,243.0,2.4,22.0,578.0,759.01,578.67
2016,10,13,11,15,437.0,268.0,2.45,22.5,568.0,722.16,549.81
2016,10,13,11,30,380.0,293.0,2.5,23.0,558.0,670.32,510.92
2016,10,13,11,45,385.0,291.0,2.6,23.5,560.0,660.0,503.25
2016,10,13,12,0,390.0,289.0,2.7,24.0,562.0,647.9,494.01
2016,10,13,12,15,642.5,190.0,2.8,24.0,635.0,758.09,578.04
2016,10,13,12,30,895.0,91.0,2.9,24.0,708.0,820.65,622.64
2016,10,13,12,45,889.5,90.5,3.0,24.0,694.0,781.29,595.7
2016,10,13,13,0,884.0,90.0,3.1,24.0,680.0,739.35,567.44
2016,10,13,13,15,649.5,169.0,3.15,24.0,595.0,625.35,482.11
2016,10,13,13,30,415.0,248.0,3.2,24.0,510.0,513.84,396.62
2016,10,13,13,45,464.5,220.0,3.25,24.0,501.0,490.77,379.79
2016,10,13,14,0,514.0,192.0,3.3,24.0,492.0,461.98,357.27
2016,10,13,14,15,480.0,188.5,3.3,23.5,455.5,409.98,316.49
2016,10,13,14,30,446.0,185.0,3.3,23.0,419.0,360.7,277.08
2016,10,13,14,45,391.0,179.0,3.3,23.0,372.5,304.72,231.73
2016,10,13,15,0,336.0,173.0,3.3,23.0,326.0,253.12,189.81
2016,10,13,15,15,349.0,152.0,3.3,22.5,296.5,214.03,156.22
2016,10,13,15,30,362.0,131.0,3.3,22.0,267.0,173.12,121.16
2016,10,13,15,45,340.5,115.5,3.3,21.5,229.5,130.68,88.01
2016,10,13,16,0,319.0,100.0,3.3,21.0,192.0,91.09,61.45
2016,10,13,16,15,288.5,83.0,3.05,20.5,154.0,61.39,47.82
2016,10,13,16,30,258.0,66.0,2.8,20.0,116.0,49.75,37.45
2016,10,13,16,45,204.5,49.0,2.55,19.5,81.5,37.56,26.39
2016,10,13,17,0,151.0,32.0,2.3,19.0,47.0,24.92,13.86
2016,10,13,17,15,75.5,16.0,2.05,18.5,23.5,12.61,0.0
2016,10,13,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,4.0,3.65,16.0,4.0,0.0,0.0
2016,10,14,6,30,0.0,8.0,3.8,16.0,8.0,7.28,0.0
2016,10,14,6,45,0.0,23.5,3.95,16.5,23.5,21.55,9.69
2016,10,14,7,0,0.0,39.0,4.1,17.0,39.0,37.62,25.19
2016,10,14,7,15,0.0,58.5,4.2,17.0,58.5,58.18,43.03
2016,10,14,7,30,0.0,78.0,4.3,17.0,78.0,78.0,60.14
2016,10,14,7,45,5.5,96.5,4.45,17.5,98.0,100.27,79.11
2016,10,14,8,0,11.0,115.0,4.6,18.0,118.0,122.81,98.0
2016,10,14,8,15,15.0,132.0,4.75,18.0,137.5,142.59,114.45
2016,10,14,8,30,19.0,149.0,4.9,18.0,157.0,162.61,130.9
2016,10,14,8,45,48.5,176.5,5.05,18.5,199.0,233.17,189.05
2016,10,14,9,0,78.0,204.0,5.2,19.0,241.0,291.4,236.09
2016,10,14,9,15,120.0,224.5,5.25,19.5,287.5,370.14,298.81
2016,10,14,9,30,162.0,245.0,5.3,20.0,334.0,432.73,347.66
2016,10,14,9,45,81.0,188.0,5.35,20.5,232.5,268.12,214.85
2016,10,14,10,0,0.0,131.0,5.4,21.0,131.0,118.84,91.46
2016,10,14,10,15,0.0,131.5,5.35,21.0,131.5,119.0,91.55
2016,10,14,10,30,0.0,132.0,5.3,21.0,132.0,119.23,91.59
2016,10,14,10,45,0.0,119.0,5.3,21.5,119.0,106.71,81.22
2016,10,14,11,0,0.0,106.0,5.3,22.0,106.0,94.48,71.14
2016,10,14,11,15,2.5,151.5,5.2,22.0,153.5,139.51,107.31
2016,10,14,11,30,5.0,197.0,5.1,22.0,201.0,185.23,143.63
2016,10,14,11,45,2.5,147.5,5.1,22.0,149.5,135.19,103.69
2016,10,14,12,0,0.0,98.0,5.1,22.0,98.0,87.05,65.04
2016,10,14,12,15,0.0,63.5,5.05,22.0,63.5,56.26,40.19
2016,10,14,12,30,0.0,29.0,5.0,22.0,29.0,25.65,15.31
2016,10,14,12,45,0.0,33.0,5.0,22.0,33.0,29.19,18.22
2016,10,14,13,0,0.0,37.0,5.0,22.0,37.0,32.72,21.13
2016,10,14,13,15,0.0,35.5,4.9,22.0,35.5,31.39,20.07
2016,10,14,13,30,0.0,34.0,4.8,22.0,34.0,30.05,19.01
2016,10,14,13,45,0.0,76.5,4.7,22.0,76.5,67.75,49.85
2016,10,14,14,0,0.0,119.0,4.6,22.0,119.0,105.6,80.67
2016,10,14,14,15,0.0,63.5,4.45,21.5,63.5,56.16,40.64
2016,10,14,14,30,0.0,8.0,4.3,21.0,8.0,7.05,0.2
2016,10,14,14,45,0.0,51.5,4.15,21.0,51.5,45.48,32.16
2016,10,14,15,0,0.0,95.0,4.0,21.0,95.0,83.81,63.9
2016,10,14,15,15,0.0,94.0,3.8,20.5,94.0,82.65,63.2
2016,10,14,15,30,0.0,93.0,3.6,20.0,93.0,81.3,62.35
2016,10,14,15,45,0.0,79.0,3.4,20.0,79.0,69.05,52.24
2016,10,14,16,0,0.0,65.0,3.2,20.0,65.0,56.93,42.12
2016,10,14,16,15,0.0,52.0,2.9,19.5,52.0,45.78,34.43
2016,10,14,16,30,0.0,39.0,2.6,19.0,39.0,34.41,24.29
2016,10,14,16,45,0.0,27.0,2.3,19.0,27.0,23.79,14.65
2016,10,14,17,0,0.0,15.0,2.0,19.0,15.0,13.19,4.39
2016,10,14,17,15,0.0,7.5,1.75,18.5,7.5,6.82,0.0
2016,10,14,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,54.0,6.5,1.5,13.5,8.5,0.0,0.0
2016,10,15,6,30,108.0,13.0,1.8,14.0,17.0,67.22,0.0
2016,10,15,6,45,249.5,25.5,2.1,15.0,53.0,205.27,136.73
2016,10,15,7,0,391.0,38.0,2.4,16.0,89.0,321.17,257.09
2016,10,15,7,15,474.5,46.0,2.7,16.5,135.0,404.37,330.94
2016,10,15,7,30,558.0,54.0,3.0,17.0,181.0,493.83,406.48
2016,10,15,7,45,609.0,60.0,3.3,17.5,228.5,561.77,461.03
2016,10,15,8,0,660.0,66.0,3.6,18.0,276.0,631.68,515.07
2016,10,15,8,15,694.5,70.0,3.9,18.5,321.5,681.9,552.41
2016,10,15,8,30,729.0,74.0,4.2,19.0,367.0,736.97,592.44
2016,10,15,8,45,752.5,77.5,4.5,19.5,409.0,780.82,623.6
2016,10,15,9,0,776.0,81.0,4.8,20.0,451.0,822.77,653.19
2016,10,15,9,15,793.5,83.5,4.95,20.5,488.5,855.7,675.0
2016,10,15,9,30,811.0,86.0,5.1,21.0,526.0,885.87,694.69
2016,10,15,9,45,466.5,179.5,5.35,21.5,436.0,677.06,538.0
2016,10,15,10,0,122.0,273.0,5.6,22.0,346.0,423.89,334.86
2016,10,15,10,15,492.0,181.5,5.75,22.0,493.5,703.33,558.56
2016,10,15,10,30,862.0,90.0,5.9,22.0,641.0,938.91,730.63
2016,10,15,10,45,575.5,195.5,6.05,22.5,568.0,789.5,619.43
2016,10,15,11,0,289.0,301.0,6.2,23.0,495.0,613.52,480.12
2016,10,15,11,15,182.5,306.5,6.3,23.0,429.5,496.54,389.48
2016,10,15,11,30,76.0,312.0,6.4,23.0,364.0,383.71,299.92
2016,10,15,11,45,76.5,312.0,6.5,23.5,365.0,379.58,296.33
2016,10,15,12,0,77.0,312.0,6.6,24.0,366.0,375.23,292.41
2016,10,15,12,15,40.5,250.0,6.65,23.5,278.5,275.26,214.63
2016,10,15,12,30,4.0,188.0,6.7,23.0,191.0,173.53,133.96
2016,10,15,12,45,2.0,155.5,6.75,23.0,157.0,141.18,108.34
2016,10,15,13,0,0.0,123.0,6.8,23.0,123.0,109.66,83.17
2016,10,15,13,15,0.0,119.0,6.75,22.5,119.0,105.94,80.45
2016,10,15,13,30,0.0,115.0,6.7,22.0,115.0,102.24,77.74
2016,10,15,13,45,0.0,69.0,6.7,22.0,69.0,61.08,44.41
2016,10,15,14,0,0.0,23.0,6.7,22.0,23.0,20.3,11.07
2016,10,15,14,15,0.0,28.5,6.65,21.5,28.5,25.15,15.14
2016,10,15,14,30,0.0,34.0,6.6,21.0,34.0,30.0,19.25
2016,10,15,14,45,0.0,31.5,6.55,21.0,31.5,27.78,17.47
2016,10,15,15,0,0.0,29.0,6.5,21.0,29.0,25.56,15.67
2016,10,15,15,15,0.0,18.5,6.3,20.5,18.5,16.28,8.0
2016,10,15,15,30,0.0,8.0,6.1,20.0,8.0,7.03,0.26
2016,10,15,15,45,0.0,6.5,5.95,20.0,6.5,5.71,0.0
2016,10,15,16,0,0.0,5.0,5.8,20.0,5.0,4.39,0.0
2016,10,15,16,15,0.0,4.0,5.6,19.5,4.0,3.51,0.0
2016,10,15,16,30,0.0,3.0,5.4,19.0,3.0,2.63,0.0
2016,10,15,16,45,0.0,2.0,5.2,19.0,2.0,1.75,0.0
2016,10,15,17,0,0.0,1.0,5.0,19.0,1.0,0.88,0.0
2016,10,15,17,15,0.0,0.5,4.95,18.5,0.5,0.45,0.0
2016,10,15,17,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,3.35,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,3.4,17.0,4.0,3.64,0.0
2016,10,16,6,45,0.0,13.0,3.5,17.0,13.0,11.43,1.83
2016,10,16,7,0,0.0,22.0,3.6,17.0,22.0,19.36,10.16
2016,10,16,7,15,0.0,33.5,3.6,17.0,33.5,29.53,19.07
2016,10,16,7,30,0.0,45.0,3.6,17.0,45.0,39.71,27.94
2016,10,16,7,45,0.0,57.0,3.6,17.5,57.0,50.5,37.14
2016,10,16,8,0,0.0,69.0,3.6,18.0,69.0,61.9,46.7
2016,10,16,8,15,0.0,81.0,3.65,18.0,81.0,73.28,56.2
2016,10,16,8,30,0.0,93.0,3.7,18.0,93.0,84.66,65.58
2016,10,16,8,45,0.0,104.5,3.8,18.5,104.5,95.52,74.29
2016,10,16,9,0,0.0,116.0,3.9,19.0,116.0,106.39,82.89
2016,10,16,9,15,0.0,99.5,4.0,19.0,99.5,89.22,68.55
2016,10,16,9,30,0.0,83.0,4.1,19.0,83.0,73.49,55.44
2016,10,16,9,45,0.0,113.0,4.25,19.5,113.0,101.73,78.36
2016,10,16,10,0,0.0,143.0,4.4,20.0,143.0,130.79,101.64
2016,10,16,10,15,0.0,90.5,4.55,20.0,90.5,80.22,60.36
2016,10,16,10,30,0.0,38.0,4.7,20.0,38.0,33.59,22.09
2016,10,16,10,45,0.0,86.5,4.9,20.5,86.5,76.69,57.26
2016,10,16,11,0,0.0,135.0,5.1,21.0,135.0,121.76,93.51
2016,10,16,11,15,0.0,116.5,5.2,21.0,116.5,104.22,79.28
2016,10,16,11,30,0.0,98.0,5.3,21.0,98.0,87.06,65.39
2016,10,16,11,45,0.0,86.5,5.4,21.0,86.5,76.72,57.0
2016,10,16,12,0,0.0,75.0,5.5,21.0,75.0,66.48,48.7
2016,10,16,12,15,0.0,69.5,5.5,21.0,69.5,61.59,44.73
2016,10,16,12,30,0.0,64.0,5.5,21.0,64.0,56.69,40.77
2016,10,16,12,45,0.0,99.5,5.55,21.0,99.5,88.36,66.55
2016,10,16,13,0,0.0,135.0,5.6,21.0,135.0,120.64,92.71
2016,10,16,13,15,0.0,87.0,5.75,21.0,87.0,77.12,57.53
2016,10,16,13,30,0.0,39.0,5.9,21.0,39.0,34.47,22.74
2016,10,16,13,45,0.0,43.0,6.05,21.0,43.0,38.0,25.7
2016,10,16,14,0,0.0,47.0,6.2,21.0,47.0,41.53,28.66
2016,10,16,14,15,0.0,53.5,6.3,21.0,53.5,47.28,33.47
2016,10,16,14,30,0.0,60.0,6.4,21.0,60.0,53.03,38.31
2016,10,16,14,45,0.0,73.5,6.5,21.0,73.5,65.01,48.31
2016,10,16,15,0,0.0,87.0,6.6,21.0,87.0,76.85,58.23
2016,10,16,15,15,0.0,77.5,6.35,20.5,77.5,68.48,51.54
2016,10,16,15,30,0.0,68.0,6.1,20.0,68.0,60.11,44.77
2016,10,16,15,45,316.5,62.5,5.9,19.5,149.0,83.83,51.33
2016,10,16,16,0,633.0,57.0,5.7,19.0,230.0,69.14,36.83
2016,10,16,16,15,568.5,51.0,5.35,18.5,182.5,38.86,28.45
2016,10,16,16,30,504.0,45.0,5.0,18.0,135.0,35.25,25.03
2016,10,16,16,45,390.5,36.0,4.7,17.5,92.0,28.85,18.89
2016,10,16,17,0,277.0,27.0,4.4,17.0,49.0,22.33,9.91
2016,10,16,17,15,138.5,13.5,4.3,17.0,24.5,12.28,0.0
2016,10,16,17,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,15,18.5,6.0,1.15,12.5,6.5,0.0,0.0
2016,10,17,6,30,37.0,12.0,1.2,13.0,13.0,29.84,0.0
2016,10,17,6,45,165.0,28.0,1.3,14.0,47.0,157.52,93.11
2016,10,17,7,0,293.0,44.0,1.4,15.0,81.0,267.68,212.67
2016,10,17,7,15,384.0,55.0,1.5,15.0,126.0,353.49,288.72
2016,10,17,7,30,475.0,66.0,1.6,15.0,171.0,448.3,368.55
2016,10,17,7,45,545.0,71.0,1.75,15.5,219.0,526.71,432.05
2016,10,17,8,0,615.0,76.0,1.9,16.0,267.0,607.98,494.26
2016,10,17,8,15,654.0,81.0,1.9,16.5,313.0,666.51,536.25
2016,10,17,8,30,693.0,86.0,1.9,17.0,359.0,724.97,576.81
2016,10,17,8,45,727.5,87.5,1.9,17.5,403.0,774.39,609.56
2016,10,17,9,0,762.0,89.0,1.9,18.0,447.0,817.51,637.07
2016,10,17,9,15,781.0,92.0,1.9,18.0,484.5,852.05,659.3
2016,10,17,9,30,800.0,95.0,1.9,18.0,522.0,883.88,679.5
2016,10,17,9,45,812.5,97.5,1.9,18.5,554.0,906.01,691.62
2016,10,17,10,0,825.0,100.0,1.9,19.0,586.0,924.81,701.55
2016,10,17,10,15,834.5,101.5,1.9,19.0,610.5,936.05,707.79
2016,10,17,10,30,844.0,103.0,1.9,19.0,635.0,943.65,711.79
2016,10,17,10,45,855.0,102.0,1.9,19.5,653.5,945.94,711.08
2016,10,17,11,0,866.0,101.0,1.9,20.0,672.0,944.41,708.04
2016,10,17,11,15,869.0,101.5,1.95,20.0,682.0,924.51,694.86
2016,10,17,11,30,872.0,102.0,2.0,20.0,692.0,910.24,685.72
2016,10,17,11,45,874.5,101.0,2.1,20.5,694.5,890.26,671.94
2016,10,17,12,0,877.0,100.0,2.2,21.0,697.0,866.78,655.84
2016,10,17,12,15,875.0,99.5,2.3,21.0,691.0,836.72,636.44
2016,10,17,12,30,873.0,99.0,2.4,21.0,685.0,803.6,614.78
2016,10,17,12,45,874.0,95.5,2.55,21.0,672.0,766.65,590.54
2016,10,17,13,0,875.0,92.0,2.7,21.0,659.0,726.78,563.85
2016,10,17,13,15,867.5,91.0,2.75,21.0,637.5,681.03,530.55
2016,10,17,13,30,860.0,90.0,2.8,21.0,616.0,633.35,494.4
2016,10,17,13,45,852.0,87.5,2.85,21.0,588.0,583.93,455.9
2016,10,17,14,0,844.0,85.0,2.9,21.0,560.0,530.61,413.3
2016,10,17,14,15,829.0,83.0,2.95,20.5,525.5,473.42,367.1
2016,10,17,14,30,814.0,81.0,3.0,20.0,491.0,416.14,319.16
2016,10,17,14,45,794.0,78.0,3.05,20.0,450.5,356.33,267.21
2016,10,17,15,0,774.0,75.0,3.1,20.0,410.0,297.62,215.06
2016,10,17,15,15,744.5,71.5,3.05,19.5,365.5,237.64,162.3
2016,10,17,15,30,715.0,68.0,3.0,19.0,321.0,180.51,113.31
2016,10,17,15,45,671.0,63.5,3.0,19.0,274.0,120.93,67.34
2016,10,17,16,0,627.0,59.0,3.0,19.0,227.0,69.33,37.69
2016,10,17,16,15,561.0,52.5,2.65,18.0,179.5,40.24,29.72
2016,10,17,16,30,495.0,46.0,2.3,17.0,132.0,36.28,26.02
2016,10,17,16,45,381.0,36.0,2.0,16.5,89.5,29.02,19.03
2016,10,17,17,0,267.0,26.0,1.7,16.0,47.0,21.57,8.3
2016,10,17,17,15,133.5,13.0,1.6,15.5,23.5,11.82,0.0
2016,10,17,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,18,6,15,44.0,5.5,1.15,10.5,6.5,0.0,0.0
2016,10,18,6,30,88.0,11.0,1.2,11.0,13.0,54.95,0.0
2016,10,18,6,45,234.0,24.0,1.3,12.0,48.0,189.79,104.63
2016,10,18,7,0,380.0,37.0,1.4,13.0,83.0,312.24,248.91
2016,10,18,7,15,468.5,45.5,1.7,13.5,129.0,398.52,326.72
2016,10,18,7,30,557.0,54.0,2.0,14.0,175.0,491.43,405.63
2016,10,18,7,45,615.5,59.0,2.35,15.0,223.0,563.26,463.22
2016,10,18,8,0,674.0,64.0,2.7,16.0,271.0,637.48,520.19
2016,10,18,8,15,710.0,68.5,2.85,16.5,317.5,689.62,558.55
2016,10,18,8,30,746.0,73.0,3.0,17.0,364.0,746.71,599.5
2016,10,18,8,45,776.5,74.5,3.2,17.5,407.5,794.3,632.66
2016,10,18,9,0,807.0,76.0,3.4,18.0,451.0,840.18,663.99
2016,10,18,9,15,825.0,78.0,3.45,18.0,489.0,873.23,686.11
2016,10,18,9,30,843.0,80.0,3.5,18.0,527.0,903.44,706.12
2016,10,18,9,45,858.0,81.0,3.55,18.5,559.5,916.95,712.95
2016,10,18,10,0,873.0,82.0,3.6,19.0,592.0,936.58,724.26
2016,10,18,10,15,882.0,83.5,3.6,19.5,617.5,947.63,729.26
2016,10,18,10,30,891.0,85.0,3.6,20.0,643.0,954.97,731.86
2016,10,18,10,45,896.0,86.0,3.6,20.5,660.5,954.11,728.98
2016,10,18,11,0,901.0,87.0,3.6,21.0,678.0,949.44,723.71
2016,10,18,11,15,904.5,87.5,3.55,21.0,688.5,938.95,715.71
2016,10,18,11,30,908.0,88.0,3.5,21.0,699.0,924.67,705.31
2016,10,18,11,45,911.0,87.0,3.5,21.0,701.5,904.47,691.29
2016,10,18,12,0,914.0,86.0,3.5,21.0,704.0,880.63,674.86
2016,10,18,12,15,912.5,85.5,3.5,21.0,698.0,850.08,653.79
2016,10,18,12,30,911.0,85.0,3.5,21.0,692.0,816.31,630.47
2016,10,18,12,45,907.5,84.0,3.5,21.0,678.5,777.43,603.42
2016,10,18,13,0,904.0,83.0,3.5,21.0,665.0,735.8,574.24
2016,10,18,13,15,897.0,82.0,3.5,21.0,643.5,689.29,540.05
2016,10,18,13,30,890.0,81.0,3.5,21.0,622.0,640.73,502.6
2016,10,18,13,45,883.0,78.5,3.55,21.5,593.5,588.82,460.94
2016,10,18,14,0,876.0,76.0,3.6,22.0,565.0,535.38,417.0
2016,10,18,14,15,861.0,74.0,3.55,21.5,530.0,477.4,369.66
2016,10,18,14,30,846.0,72.0,3.5,21.0,495.0,419.24,320.58
2016,10,18,14,45,823.5,70.5,3.5,21.0,454.0,357.73,267.02
2016,10,18,15,0,801.0,69.0,3.5,21.0,413.0,298.16,213.99
2016,10,18,15,15,772.5,65.5,3.35,20.5,368.0,236.95,160.06
2016,10,18,15,30,744.0,62.0,3.2,20.0,323.0,178.42,109.91
2016,10,18,15,45,697.0,58.5,3.1,20.0,274.5,120.97,66.22
2016,10,18,16,0,650.0,55.0,3.0,20.0,226.0,69.13,37.44
2016,10,18,16,15,584.0,48.5,2.6,19.0,178.5,37.17,26.88
2016,10,18,16,30,518.0,42.0,2.2,18.0,131.0,33.04,23.04
2016,10,18,16,45,401.5,33.0,1.85,17.5,87.5,26.52,16.71
2016,10,18,17,0,285.0,24.0,1.5,17.0,44.0,19.87,5.72
2016,10,18,17,15,142.5,12.0,1.5,16.5,22.0,10.91,0.0
2016,10,18,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
