Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,11.0,1.1,12.5,11.0,10.01,0.0
2016,12,9,7,30,0.0,22.0,1.2,13.0,22.0,26.95,0.0
2016,12,9,7,45,165.0,31.0,1.3,13.5,52.0,183.16,129.09
2016,12,9,8,0,330.0,40.0,1.4,14.0,82.0,308.97,248.56
2016,12,9,8,15,379.0,51.0,1.6,14.5,116.5,367.31,300.93
2016,12,9,8,30,428.0,62.0,1.8,15.0,151.0,427.67,352.49
2016,12,9,8,45,471.0,69.0,2.05,15.5,185.5,480.37,396.43
2016,12,9,9,0,514.0,76.0,2.3,16.0,220.0,533.17,438.52
2016,12,9,9,15,535.5,83.0,2.4,16.0,250.5,568.42,466.18
2016,12,9,9,30,557.0,90.0,2.5,16.0,281.0,602.18,492.14
2016,12,9,9,45,509.5,109.5,2.6,16.5,296.5,585.15,477.85
2016,12,9,10,0,462.0,129.0,2.7,17.0,312.0,572.01,465.88
2016,12,9,10,15,278.5,159.0,2.75,17.0,271.5,436.8,356.94
2016,12,9,10,30,95.0,189.0,2.8,17.0,231.0,285.69,232.26
2016,12,9,10,45,100.5,197.5,2.9,17.5,244.0,297.34,241.53
2016,12,9,11,0,106.0,206.0,3.0,18.0,257.0,308.69,249.96
2016,12,9,11,15,62.5,195.5,2.9,18.0,225.5,255.85,206.14
2016,12,9,11,30,19.0,185.0,2.8,18.0,194.0,192.28,153.5
2016,12,9,11,45,41.5,198.5,2.75,18.0,219.0,236.49,189.84
2016,12,9,12,0,64.0,212.0,2.7,18.0,244.0,266.75,214.41
2016,12,9,12,15,56.5,208.0,2.6,18.0,236.0,253.08,203.05
2016,12,9,12,30,49.0,204.0,2.5,18.0,228.0,239.94,192.28
2016,12,9,12,45,48.5,199.0,2.45,18.0,222.5,231.0,185.12
2016,12,9,13,0,48.0,194.0,2.4,18.0,217.0,222.19,178.03
2016,12,9,13,15,107.5,192.5,2.25,18.0,241.0,262.42,211.14
2016,12,9,13,30,167.0,191.0,2.1,18.0,265.0,287.66,231.35
2016,12,9,13,45,249.0,171.5,2.0,18.0,274.0,307.7,246.94
2016,12,9,14,0,331.0,152.0,1.9,18.0,283.0,311.79,248.82
2016,12,9,14,15,324.0,140.0,1.7,17.5,260.0,277.82,220.18
2016,12,9,14,30,317.0,128.0,1.5,17.0,237.0,244.18,191.4
2016,12,9,14,45,306.5,115.0,1.35,17.0,211.0,208.9,160.56
2016,12,9,15,0,296.0,102.0,1.2,17.0,185.0,174.56,130.26
2016,12,9,15,15,276.0,88.0,1.1,16.5,156.5,138.4,99.18
2016,12,9,15,30,256.0,74.0,1.0,16.0,128.0,105.85,71.85
2016,12,9,15,45,223.5,59.5,0.9,16.0,99.0,71.89,45.53
2016,12,9,16,0,191.0,45.0,0.8,16.0,70.0,41.89,25.3
2016,12,9,16,15,95.5,32.0,0.75,15.5,44.5,25.71,14.51
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,16.31,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.64,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.5,4.1,15.0,1.5,1.31,0.0
2016,12,10,8,0,0.0,3.0,4.1,15.0,3.0,2.63,0.0
2016,12,10,8,15,0.0,4.0,4.05,15.0,4.0,3.51,0.0
2016,12,10,8,30,0.0,5.0,4.0,15.0,5.0,4.38,0.0
2016,12,10,8,45,0.0,6.5,3.95,15.5,6.5,5.7,0.0
2016,12,10,9,0,0.0,8.0,3.9,16.0,8.0,7.02,0.35
2016,12,10,9,15,0.0,9.0,3.95,16.0,9.0,7.91,1.11
2016,12,10,9,30,0.0,10.0,4.0,16.0,10.0,8.79,1.86
2016,12,10,9,45,15.5,82.0,4.1,16.0,88.5,93.47,74.35
2016,12,10,10,0,31.0,154.0,4.2,16.0,167.0,193.42,157.85
2016,12,10,10,15,15.5,114.0,4.15,16.0,120.5,119.03,95.32
2016,12,10,10,30,0.0,74.0,4.1,16.0,74.0,65.45,49.77
2016,12,10,10,45,1.5,116.5,4.05,16.0,117.5,108.28,85.66
2016,12,10,11,0,3.0,159.0,4.0,16.0,161.0,153.63,123.14
2016,12,10,11,15,1.5,83.0,3.85,16.0,84.0,74.7,57.4
2016,12,10,11,30,0.0,7.0,3.7,16.0,7.0,6.16,0.0
2016,12,10,11,45,0.0,12.0,3.6,16.0,12.0,10.57,3.32
2016,12,10,12,0,0.0,17.0,3.5,16.0,17.0,14.98,7.06
2016,12,10,12,15,0.0,82.5,3.35,16.0,82.5,73.03,55.98
2016,12,10,12,30,0.0,148.0,3.2,16.0,148.0,136.04,108.31
2016,12,10,12,45,0.0,94.0,3.05,16.0,94.0,83.7,64.84
2016,12,10,13,0,0.0,40.0,2.9,16.0,40.0,35.29,24.27
2016,12,10,13,15,0.0,52.5,2.8,16.0,52.5,46.36,33.68
2016,12,10,13,30,0.0,65.0,2.7,16.0,65.0,57.45,43.07
2016,12,10,13,45,0.0,79.5,2.6,16.0,79.5,70.4,54.02
2016,12,10,14,0,0.0,94.0,2.5,16.0,94.0,83.78,65.33
2016,12,10,14,15,0.0,86.5,2.35,16.0,86.5,76.9,59.62
2016,12,10,14,30,0.0,79.0,2.2,16.0,79.0,70.07,53.94
2016,12,10,14,45,0.0,70.5,2.05,16.0,70.5,62.4,47.49
2016,12,10,15,0,0.0,62.0,1.9,16.0,62.0,54.8,41.04
2016,12,10,15,15,0.0,52.5,1.8,15.5,52.5,46.36,33.89
2016,12,10,15,30,0.0,43.0,1.7,15.0,43.0,37.94,26.64
2016,12,10,15,45,0.0,33.0,1.6,15.0,33.0,29.09,18.89
2016,12,10,16,0,0.0,23.0,1.5,15.0,23.0,20.25,11.1
2016,12,10,16,15,0.0,14.5,1.45,14.5,14.5,12.75,4.41
2016,12,10,16,30,0.0,6.0,1.4,14.0,6.0,5.26,0.0
2016,12,10,16,45,0.0,3.0,1.35,14.0,3.0,2.73,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,0.85,7.0,8.0,7.28,0.0
2016,12,11,7,30,0.0,16.0,0.8,7.0,16.0,14.55,0.0
2016,12,11,7,45,70.0,30.0,0.75,7.5,39.0,105.56,70.59
2016,12,11,8,0,140.0,44.0,0.7,8.0,62.0,172.18,139.79
2016,12,11,8,15,162.5,60.5,0.75,8.0,88.5,212.46,177.18
2016,12,11,8,30,185.0,77.0,0.8,8.0,115.0,253.16,213.39
2016,12,11,8,45,199.0,92.0,0.9,8.5,140.5,285.45,241.25
2016,12,11,9,0,213.0,107.0,1.0,9.0,166.0,317.7,268.24
2016,12,11,9,15,222.5,120.5,1.1,9.0,189.5,343.92,290.06
2016,12,11,9,30,232.0,134.0,1.2,9.0,213.0,369.63,311.04
2016,12,11,9,45,233.0,147.5,1.3,9.5,233.0,387.6,324.64
2016,12,11,10,0,234.0,161.0,1.4,10.0,253.0,404.53,337.22
2016,12,11,10,15,131.5,165.5,1.5,10.5,218.0,305.16,253.94
2016,12,11,10,30,29.0,170.0,1.6,11.0,183.0,205.79,169.09
2016,12,11,10,45,191.5,176.0,1.75,11.5,265.5,362.1,301.39
2016,12,11,11,0,354.0,182.0,1.9,12.0,348.0,516.6,424.98
2016,12,11,11,15,220.5,197.5,1.9,12.0,301.5,403.39,331.82
2016,12,11,11,30,87.0,213.0,1.9,12.0,255.0,294.0,241.0
2016,12,11,11,45,141.0,216.0,1.95,12.5,285.0,349.97,287.18
2016,12,11,12,0,195.0,219.0,2.0,13.0,315.0,389.04,318.49
2016,12,11,12,15,240.0,212.0,1.95,13.0,329.5,419.43,342.69
2016,12,11,12,30,285.0,205.0,1.9,13.0,344.0,433.3,353.85
2016,12,11,12,45,142.5,147.5,1.9,13.5,217.0,249.56,204.84
2016,12,11,13,0,0.0,90.0,1.9,14.0,90.0,79.98,62.09
2016,12,11,13,15,0.0,106.5,1.95,13.5,106.5,95.45,75.53
2016,12,11,13,30,0.0,123.0,2.0,13.0,123.0,111.08,88.88
2016,12,11,13,45,0.0,114.5,2.05,13.0,114.5,102.95,82.14
2016,12,11,14,0,0.0,106.0,2.1,13.0,106.0,94.94,75.51
2016,12,11,14,15,0.0,97.5,2.0,12.5,97.5,87.03,69.04
2016,12,11,14,30,0.0,89.0,1.9,12.0,89.0,79.19,62.58
2016,12,11,14,45,0.0,79.5,1.85,12.0,79.5,70.52,55.21
2016,12,11,15,0,0.0,70.0,1.8,12.0,70.0,61.93,47.84
2016,12,11,15,15,0.0,59.0,1.5,11.5,59.0,52.09,39.39
2016,12,11,15,30,0.0,48.0,1.2,11.0,48.0,42.35,30.91
2016,12,11,15,45,0.0,37.0,0.95,11.0,37.0,32.64,22.3
2016,12,11,16,0,0.0,26.0,0.7,11.0,26.0,22.9,13.61
2016,12,11,16,15,0.0,16.5,0.7,10.5,16.5,14.52,6.02
2016,12,11,16,30,0.0,7.0,0.7,10.0,7.0,6.14,0.0
2016,12,11,16,45,0.0,3.5,0.75,9.5,3.5,3.18,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.0,8.5,7.73,0.0
2016,12,12,7,30,0.0,17.0,1.0,6.0,17.0,15.46,0.0
2016,12,12,7,45,130.5,28.5,1.1,6.5,44.5,153.87,102.75
2016,12,12,8,0,261.0,40.0,1.2,7.0,72.0,260.6,213.51
2016,12,12,8,15,301.0,53.5,1.25,7.5,103.5,312.78,262.14
2016,12,12,8,30,341.0,67.0,1.3,8.0,135.0,366.69,309.41
2016,12,12,8,45,369.0,78.0,1.4,8.5,166.5,409.17,345.77
2016,12,12,9,0,397.0,89.0,1.5,9.0,198.0,451.83,381.03
2016,12,12,9,15,417.5,98.5,1.4,9.5,226.5,486.23,407.63
2016,12,12,9,30,438.0,108.0,1.3,10.0,255.0,519.75,432.56
2016,12,12,9,45,614.5,87.5,1.25,10.5,315.5,650.91,532.16
2016,12,12,10,0,791.0,67.0,1.2,11.0,376.0,771.18,617.17
2016,12,12,10,15,805.5,68.5,1.1,11.0,400.5,787.71,625.43
2016,12,12,10,30,820.0,70.0,1.0,11.0,425.0,801.08,632.55
2016,12,12,10,45,696.0,102.0,0.95,11.5,412.5,737.39,584.41
2016,12,12,11,0,572.0,134.0,0.9,12.0,400.0,663.88,529.73
2016,12,12,11,15,538.0,147.0,0.95,12.0,402.0,636.08,509.49
2016,12,12,11,30,504.0,160.0,1.0,12.0,404.0,613.1,491.9
2016,12,12,11,45,383.5,185.5,1.05,12.5,372.0,519.77,419.18
2016,12,12,12,0,263.0,211.0,1.1,13.0,340.0,445.63,359.86
2016,12,12,12,15,167.0,210.5,1.1,13.0,292.0,350.91,284.75
2016,12,12,12,30,71.0,210.0,1.1,13.0,244.0,262.93,213.2
2016,12,12,12,45,111.5,208.5,1.15,13.0,261.5,295.77,240.8
2016,12,12,13,0,152.0,207.0,1.2,13.0,279.0,313.93,255.75
2016,12,12,13,15,169.0,198.5,1.15,12.5,275.0,306.84,250.35
2016,12,12,13,30,186.0,190.0,1.1,12.0,271.0,298.17,243.59
2016,12,12,13,45,106.0,171.5,1.1,12.0,217.0,226.93,185.09
2016,12,12,14,0,26.0,153.0,1.1,12.0,163.0,151.97,123.2
2016,12,12,14,15,23.0,141.5,1.0,12.0,150.0,138.09,111.82
2016,12,12,14,30,20.0,130.0,0.9,12.0,137.0,124.62,100.51
2016,12,12,14,45,16.0,116.5,0.85,12.0,122.0,109.38,87.68
2016,12,12,15,0,12.0,103.0,0.8,12.0,107.0,94.71,75.26
2016,12,12,15,15,6.0,88.5,0.75,11.5,90.5,79.31,62.34
2016,12,12,15,30,0.0,74.0,0.7,11.0,74.0,64.74,50.02
2016,12,12,15,45,0.0,57.0,0.65,10.5,57.0,49.53,36.72
2016,12,12,16,0,0.0,40.0,0.6,10.0,40.0,34.68,23.57
2016,12,12,16,15,0.0,25.5,0.6,10.0,25.5,22.32,12.38
2016,12,12,16,30,0.0,11.0,0.6,10.0,11.0,9.67,0.0
2016,12,12,16,45,0.0,5.5,0.65,10.0,5.5,5.0,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.0,9.5,4.5,4.09,0.0
2016,12,13,7,30,0.0,9.0,1.1,10.0,9.0,8.19,0.0
2016,12,13,7,45,0.0,24.0,1.2,11.0,24.0,23.57,10.06
2016,12,13,8,0,0.0,39.0,1.3,12.0,39.0,40.58,27.81
2016,12,13,8,15,10.0,55.5,1.35,12.0,58.0,65.34,49.9
2016,12,13,8,30,20.0,72.0,1.4,12.0,77.0,99.2,79.51
2016,12,13,8,45,28.0,88.0,1.5,12.5,95.5,123.13,100.3
2016,12,13,9,0,36.0,104.0,1.6,13.0,114.0,147.21,120.88
2016,12,13,9,15,41.5,118.5,1.55,13.0,131.5,167.22,137.83
2016,12,13,9,30,47.0,133.0,1.5,13.0,149.0,187.34,154.62
2016,12,13,9,45,38.5,142.0,1.45,13.5,156.0,188.28,154.55
2016,12,13,10,0,30.0,151.0,1.4,14.0,163.0,189.29,154.52
2016,12,13,10,15,186.5,159.0,1.4,14.0,239.0,343.15,283.84
2016,12,13,10,30,343.0,167.0,1.4,14.0,315.0,498.4,407.16
2016,12,13,10,45,312.0,180.0,1.4,14.5,319.0,484.61,393.09
2016,12,13,11,0,281.0,193.0,1.4,15.0,323.0,469.59,379.53
2016,12,13,11,15,428.5,166.5,1.4,15.0,370.5,568.84,457.65
2016,12,13,11,30,576.0,140.0,1.4,15.0,418.0,654.42,522.47
2016,12,13,11,45,294.5,159.5,1.4,15.0,301.5,418.98,339.34
2016,12,13,12,0,13.0,179.0,1.4,15.0,185.0,178.97,142.96
2016,12,13,12,15,12.5,177.5,1.3,15.0,183.5,176.01,141.24
2016,12,13,12,30,12.0,176.0,1.2,15.0,182.0,173.17,138.87
2016,12,13,12,45,6.0,118.0,1.15,15.0,121.0,110.62,87.46
2016,12,13,13,0,0.0,60.0,1.1,15.0,60.0,53.02,39.36
2016,12,13,13,15,0.0,59.0,1.05,15.0,59.0,52.13,38.72
2016,12,13,13,30,0.0,58.0,1.0,15.0,58.0,51.23,38.01
2016,12,13,13,45,70.0,113.5,0.95,15.0,141.5,148.9,120.3
2016,12,13,14,0,140.0,169.0,0.9,15.0,225.0,233.84,188.69
2016,12,13,14,15,135.5,156.5,0.8,14.5,207.0,210.51,168.91
2016,12,13,14,30,131.0,144.0,0.7,14.0,189.0,187.63,149.75
2016,12,13,14,45,123.5,129.0,0.65,14.0,168.0,161.89,127.82
2016,12,13,15,0,116.0,114.0,0.6,14.0,147.0,137.09,106.5
2016,12,13,15,15,104.5,97.5,0.55,13.5,124.0,111.08,84.45
2016,12,13,15,30,93.0,81.0,0.5,13.0,101.0,86.64,63.84
2016,12,13,15,45,76.5,64.0,0.45,13.0,78.0,62.96,44.44
2016,12,13,16,0,60.0,47.0,0.4,13.0,55.0,41.66,27.73
2016,12,13,16,15,30.0,31.0,0.4,13.0,35.0,26.35,15.47
2016,12,13,16,30,0.0,15.0,0.4,13.0,15.0,13.22,0.0
2016,12,13,16,45,0.0,7.5,0.45,13.0,7.5,6.82,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,6.5,1.9,12.0,6.5,0.0,0.0
2016,12,14,7,30,0.0,13.0,2.1,12.0,13.0,11.82,0.0
2016,12,14,7,45,66.5,27.5,2.3,12.5,35.0,97.15,57.23
2016,12,14,8,0,133.0,42.0,2.5,13.0,57.0,164.77,130.79
2016,12,14,8,15,161.5,58.0,2.55,13.0,84.0,208.06,171.19
2016,12,14,8,30,190.0,74.0,2.6,13.0,111.0,252.29,210.57
2016,12,14,8,45,208.5,89.0,2.65,13.5,138.0,288.19,241.54
2016,12,14,9,0,227.0,104.0,2.7,14.0,165.0,324.25,271.71
2016,12,14,9,15,242.5,116.5,2.75,14.0,190.5,354.18,296.64
2016,12,14,9,30,258.0,129.0,2.8,14.0,216.0,383.85,320.83
2016,12,14,9,45,316.5,134.5,2.85,14.5,250.5,438.96,365.38
2016,12,14,10,0,375.0,140.0,2.9,15.0,285.0,511.54,422.11
2016,12,14,10,15,403.5,145.0,2.9,15.0,311.0,541.1,444.68
2016,12,14,10,30,432.0,150.0,2.9,15.0,337.0,569.13,466.02
2016,12,14,10,45,348.5,172.5,2.95,15.5,327.5,505.85,413.83
2016,12,14,11,0,265.0,195.0,3.0,16.0,318.0,458.87,374.08
2016,12,14,11,15,277.5,198.5,3.0,16.0,330.0,467.29,380.68
2016,12,14,11,30,290.0,202.0,3.0,16.0,342.0,474.34,385.93
2016,12,14,11,45,145.0,136.5,3.0,16.0,206.5,260.8,214.08
2016,12,14,12,0,0.0,71.0,3.0,16.0,71.0,62.8,47.23
2016,12,14,12,15,116.5,141.0,3.0,16.0,197.5,235.09,193.08
2016,12,14,12,30,233.0,211.0,3.0,16.0,324.0,391.77,319.66
2016,12,14,12,45,297.5,196.5,3.0,16.0,337.5,420.94,342.73
2016,12,14,13,0,362.0,182.0,3.0,16.0,351.0,433.18,352.74
2016,12,14,13,15,181.0,162.5,2.95,16.0,247.0,276.03,225.01
2016,12,14,13,30,0.0,143.0,2.9,16.0,143.0,130.43,103.71
2016,12,14,13,45,2.5,141.5,2.9,16.0,142.5,130.12,103.83
2016,12,14,14,0,5.0,140.0,2.9,16.0,142.0,129.57,103.51
2016,12,14,14,15,2.5,129.5,2.75,15.5,130.5,118.07,94.21
2016,12,14,14,30,0.0,119.0,2.6,15.0,119.0,106.94,85.17
2016,12,14,14,45,0.0,106.5,2.5,15.0,106.5,95.14,75.31
2016,12,14,15,0,0.0,94.0,2.4,15.0,94.0,83.48,65.46
2016,12,14,15,15,0.0,79.5,2.25,14.5,79.5,70.18,54.22
2016,12,14,15,30,0.0,65.0,2.1,14.0,65.0,57.07,42.97
2016,12,14,15,45,0.0,50.5,1.95,14.0,50.5,44.17,31.68
2016,12,14,16,0,0.0,36.0,1.8,14.0,36.0,31.51,20.52
2016,12,14,16,15,0.0,23.0,1.8,13.5,23.0,20.28,10.61
2016,12,14,16,30,0.0,10.0,1.8,13.0,10.0,8.79,0.0
2016,12,14,16,45,0.0,5.0,1.8,13.0,5.0,4.55,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,4.2,14.0,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,4.2,14.0,2.0,1.82,0.0
2016,12,15,7,45,0.0,6.5,4.25,14.0,6.5,5.7,0.0
2016,12,15,8,0,0.0,11.0,4.3,14.0,11.0,9.66,2.21
2016,12,15,8,15,0.0,16.0,4.2,14.0,16.0,14.06,6.17
2016,12,15,8,30,0.0,21.0,4.1,14.0,21.0,18.47,10.08
2016,12,15,8,45,0.0,26.5,4.05,14.0,26.5,23.32,14.35
2016,12,15,9,0,0.0,32.0,4.0,14.0,32.0,28.18,18.58
2016,12,15,9,15,0.0,37.0,4.05,14.0,37.0,32.6,22.41
2016,12,15,9,30,0.0,42.0,4.1,14.0,42.0,37.03,26.2
2016,12,15,9,45,0.0,51.0,4.15,14.5,51.0,45.01,32.93
2016,12,15,10,0,0.0,60.0,4.2,15.0,60.0,53.0,39.61
2016,12,15,10,15,0.0,57.5,4.2,15.0,57.5,50.78,37.67
2016,12,15,10,30,0.0,55.0,4.2,15.0,55.0,48.57,35.74
2016,12,15,10,45,0.0,50.0,4.2,15.5,50.0,44.14,31.88
2016,12,15,11,0,0.0,45.0,4.2,16.0,45.0,39.72,28.04
2016,12,15,11,15,0.0,62.0,4.15,16.0,62.0,54.8,40.72
2016,12,15,11,30,0.0,79.0,4.1,16.0,79.0,69.91,53.38
2016,12,15,11,45,0.0,79.5,4.1,16.0,79.5,70.36,53.72
2016,12,15,12,0,0.0,80.0,4.1,16.0,80.0,70.8,54.09
2016,12,15,12,15,0.0,116.0,4.1,16.0,116.0,104.84,82.51
2016,12,15,12,30,0.0,152.0,4.1,16.0,152.0,140.24,111.83
2016,12,15,12,45,0.0,113.0,4.2,16.0,113.0,101.75,79.94
2016,12,15,13,0,0.0,74.0,4.3,16.0,74.0,65.46,49.67
2016,12,15,13,15,0.0,67.0,4.45,16.0,67.0,59.23,44.5
2016,12,15,13,30,0.0,60.0,4.6,16.0,60.0,53.01,39.31
2016,12,15,13,45,0.0,54.0,4.75,16.0,54.0,47.68,34.86
2016,12,15,14,0,0.0,48.0,4.9,16.0,48.0,42.36,30.4
2016,12,15,14,15,0.0,44.5,4.9,16.0,44.5,39.25,27.81
2016,12,15,14,30,0.0,41.0,4.9,16.0,41.0,36.15,25.2
2016,12,15,14,45,0.0,36.5,4.95,16.0,36.5,32.16,21.82
2016,12,15,15,0,0.0,32.0,5.0,16.0,32.0,28.18,18.42
2016,12,15,15,15,0.0,27.0,4.9,16.0,27.0,23.76,14.61
2016,12,15,15,30,0.0,22.0,4.8,16.0,22.0,19.35,10.77
2016,12,15,15,45,0.0,17.0,4.7,16.0,17.0,14.94,6.91
2016,12,15,16,0,0.0,12.0,4.6,16.0,12.0,10.53,3.04
2016,12,15,16,15,0.0,7.5,4.5,15.5,7.5,6.58,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.63,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.36,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,60.5,7.0,3.7,8.0,9.0,0.0,0.0
2016,12,16,7,30,121.0,14.0,3.8,8.0,18.0,83.2,0.0
2016,12,16,7,45,272.0,25.0,3.9,8.5,51.0,232.88,134.81
2016,12,16,8,0,423.0,36.0,4.0,9.0,84.0,362.13,294.1
2016,12,16,8,15,505.5,43.0,4.15,9.0,124.0,441.9,370.65
2016,12,16,8,30,588.0,50.0,4.3,9.0,164.0,525.26,444.02
2016,12,16,8,45,642.5,54.5,4.5,9.5,204.5,587.11,496.62
2016,12,16,9,0,697.0,59.0,4.7,10.0,245.0,642.99,542.63
2016,12,16,9,15,730.0,62.5,4.75,10.0,281.5,687.4,578.55
2016,12,16,9,30,763.0,66.0,4.8,10.0,318.0,730.04,612.13
2016,12,16,9,45,790.5,67.5,4.85,10.5,350.5,763.55,636.69
2016,12,16,10,0,818.0,69.0,4.9,11.0,383.0,794.44,658.76
2016,12,16,10,15,833.5,70.5,4.9,11.0,409.0,812.34,671.53
2016,12,16,10,30,849.0,72.0,4.9,11.0,435.0,826.99,681.81
2016,12,16,10,45,859.0,73.0,4.9,11.0,454.5,832.97,685.51
2016,12,16,11,0,869.0,74.0,4.9,11.0,474.0,835.44,686.68
2016,12,16,11,15,874.5,75.0,4.85,11.0,486.5,830.61,682.14
2016,12,16,11,30,880.0,76.0,4.8,11.0,499.0,822.23,675.1
2016,12,16,11,45,880.0,77.0,4.8,11.0,503.0,805.94,662.49
2016,12,16,12,0,880.0,78.0,4.8,11.0,507.0,786.34,647.49
2016,12,16,12,15,879.0,77.5,4.7,11.0,504.5,760.97,627.62
2016,12,16,12,30,878.0,77.0,4.6,11.0,502.0,732.55,605.51
2016,12,16,12,45,874.0,76.5,4.6,11.0,491.5,699.16,579.96
2016,12,16,13,0,870.0,76.0,4.6,11.0,481.0,663.19,550.53
2016,12,16,13,15,861.5,75.0,4.55,11.0,464.0,621.5,515.84
2016,12,16,13,30,853.0,74.0,4.5,11.0,447.0,577.95,478.98
2016,12,16,13,45,837.5,73.0,4.5,11.0,422.0,529.1,437.17
2016,12,16,14,0,822.0,72.0,4.5,11.0,397.0,479.48,393.71
2016,12,16,14,15,802.0,69.5,4.4,10.5,367.0,425.87,346.41
2016,12,16,14,30,782.0,67.0,4.3,10.0,337.0,372.55,298.1
2016,12,16,14,45,751.0,64.0,4.2,10.0,301.0,315.72,245.56
2016,12,16,15,0,720.0,61.0,4.1,10.0,265.0,260.97,194.32
2016,12,16,15,15,675.0,56.5,3.75,9.5,225.5,204.15,142.55
2016,12,16,15,30,630.0,52.0,3.4,9.0,186.0,150.28,95.24
2016,12,16,15,45,561.0,45.5,3.05,9.0,145.5,97.89,54.37
2016,12,16,16,0,492.0,39.0,2.7,9.0,105.0,53.26,27.07
2016,12,16,16,15,246.0,35.5,2.55,8.5,68.5,27.83,17.24
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,25.47,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,14.55,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,7,15,112.0,6.5,1.2,0.5,9.0,0.0,0.0
2016,12,17,7,30,224.0,13.0,1.2,1.0,18.0,141.98,0.0
2016,12,17,7,45,370.5,22.0,1.3,2.0,53.5,281.46,158.22
2016,12,17,8,0,517.0,31.0,1.4,3.0,89.0,408.58,333.37
2016,12,17,8,15,594.5,37.5,1.55,3.5,131.0,488.21,409.16
2016,12,17,8,30,672.0,44.0,1.7,4.0,173.0,570.56,479.77
2016,12,17,8,45,719.5,48.0,1.9,5.0,214.0,629.55,528.36
2016,12,17,9,0,767.0,52.0,2.1,6.0,255.0,688.13,574.57
2016,12,17,9,15,797.5,55.0,2.2,6.5,293.0,731.1,607.42
2016,12,17,9,30,828.0,58.0,2.3,7.0,331.0,772.11,637.8
2016,12,17,9,45,849.0,60.5,2.4,7.5,363.5,802.33,659.27
2016,12,17,10,0,870.0,63.0,2.5,8.0,396.0,829.67,678.24
2016,12,17,10,15,883.5,64.5,2.5,8.0,422.5,838.18,683.45
2016,12,17,10,30,897.0,66.0,2.5,8.0,449.0,851.36,692.28
2016,12,17,10,45,905.5,67.0,2.55,8.5,468.5,856.21,694.09
2016,12,17,11,0,914.0,68.0,2.6,9.0,488.0,857.49,693.46
2016,12,17,11,15,919.0,69.0,2.6,9.0,500.5,852.24,689.03
2016,12,17,11,30,924.0,70.0,2.6,9.0,513.0,843.36,682.15
2016,12,17,11,45,924.5,70.5,2.6,9.5,517.5,826.65,668.45
2016,12,17,12,0,925.0,71.0,2.6,10.0,522.0,806.52,652.43
2016,12,17,12,15,923.5,71.0,2.55,10.0,519.0,780.94,633.34
2016,12,17,12,30,922.0,71.0,2.5,10.0,516.0,752.23,611.99
2016,12,17,12,45,911.5,72.0,2.5,10.0,504.5,715.51,584.92
2016,12,17,13,0,901.0,73.0,2.5,10.0,493.0,676.49,554.39
2016,12,17,13,15,892.5,72.0,2.4,10.0,475.0,638.08,522.76
2016,12,17,13,30,884.0,71.0,2.3,10.0,457.0,593.4,485.71
2016,12,17,13,45,870.0,69.5,2.25,10.0,432.0,543.56,444.0
2016,12,17,14,0,856.0,68.0,2.2,10.0,407.0,492.75,400.43
2016,12,17,14,15,836.5,65.5,2.05,9.5,376.0,437.81,352.78
2016,12,17,14,30,817.0,63.0,1.9,9.0,345.0,383.04,303.92
2016,12,17,14,45,787.5,60.0,1.75,9.0,309.0,324.94,250.86
2016,12,17,15,0,758.0,57.0,1.6,9.0,273.0,268.67,198.72
2016,12,17,15,15,714.5,53.0,1.4,8.5,232.5,210.57,146.07
2016,12,17,15,30,671.0,49.0,1.2,8.0,192.0,156.55,98.66
2016,12,17,15,45,601.5,43.0,1.05,7.5,150.5,102.44,56.58
2016,12,17,16,0,532.0,37.0,0.9,7.0,109.0,56.2,28.34
2016,12,17,16,15,266.0,35.5,0.95,6.5,71.5,27.84,17.56
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,26.78,0.0
2016,12,17,16,45,0.0,17.0,1.05,5.5,17.0,15.46,0.0
2016,12,17,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,105.0,6.0,1.15,0.5,8.5,0.0,0.0
2016,12,18,7,30,210.0,12.0,1.3,1.0,17.0,132.64,0.0
2016,12,18,7,45,360.0,21.0,1.5,1.5,51.5,273.21,145.29
2016,12,18,8,0,510.0,30.0,1.7,2.0,86.0,402.5,329.64
2016,12,18,8,15,589.0,36.5,1.7,2.5,128.0,482.65,406.52
2016,12,18,8,30,668.0,43.0,1.7,3.0,170.0,565.79,477.56
2016,12,18,8,45,719.0,46.5,1.7,3.5,211.5,626.61,527.53
2016,12,18,9,0,770.0,50.0,1.7,4.0,253.0,687.22,575.04
2016,12,18,9,15,802.0,53.0,1.7,4.5,291.0,731.44,608.03
2016,12,18,9,30,834.0,56.0,1.7,5.0,329.0,773.81,638.47
2016,12,18,9,45,854.0,59.0,1.75,5.5,362.0,804.03,659.46
2016,12,18,10,0,874.0,62.0,1.8,6.0,395.0,823.37,672.06
2016,12,18,10,15,889.0,63.5,1.8,6.5,422.5,841.25,682.94
2016,12,18,10,30,904.0,65.0,1.8,7.0,450.0,855.83,691.3
2016,12,18,10,45,914.5,66.0,1.85,7.5,470.5,862.47,694.49
2016,12,18,11,0,925.0,67.0,1.9,8.0,491.0,865.5,695.22
2016,12,18,11,15,930.5,67.5,1.9,8.0,503.5,860.04,690.68
2016,12,18,11,30,936.0,68.0,1.9,8.0,516.0,850.92,683.72
2016,12,18,11,45,938.5,68.5,1.95,8.5,521.5,835.74,671.83
2016,12,18,12,0,941.0,69.0,2.0,9.0,527.0,817.01,657.51
2016,12,18,12,15,939.5,68.5,2.05,9.0,524.0,790.57,638.8
2016,12,18,12,30,938.0,68.0,2.1,9.0,521.0,760.95,617.74
2016,12,18,12,45,933.5,67.5,2.2,9.5,510.5,726.22,592.03
2016,12,18,13,0,929.0,67.0,2.3,10.0,500.0,688.77,562.85
2016,12,18,13,15,920.0,66.0,2.35,10.0,482.0,645.46,528.48
2016,12,18,13,30,911.0,65.0,2.4,10.0,464.0,600.17,491.68
2016,12,18,13,45,897.5,64.0,2.5,10.0,439.0,550.76,450.76
2016,12,18,14,0,884.0,63.0,2.6,10.0,414.0,500.24,407.64
2016,12,18,14,15,865.0,61.0,2.5,9.5,382.5,446.7,360.93
2016,12,18,14,30,846.0,59.0,2.4,9.0,351.0,391.32,311.35
2016,12,18,14,45,817.0,56.5,2.3,9.0,314.5,332.45,257.35
2016,12,18,15,0,788.0,54.0,2.2,9.0,278.0,275.3,204.08
2016,12,18,15,15,746.0,50.0,1.9,8.0,237.5,215.85,150.04
2016,12,18,15,30,704.0,46.0,1.6,7.0,197.0,160.28,100.94
2016,12,18,15,45,636.5,41.0,1.35,6.5,155.0,105.33,57.67
2016,12,18,16,0,569.0,36.0,1.1,6.0,113.0,57.93,28.5
2016,12,18,16,15,449.5,27.5,1.1,5.0,74.5,24.4,14.9
2016,12,18,16,30,330.0,19.0,1.1,4.0,36.0,17.16,0.0
2016,12,18,16,45,165.0,9.5,1.15,3.5,18.0,8.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
