Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,83.0,6.0,1.15,0.5,7.5,0.0,0.0
2016,12,19,7,30,166.0,12.0,1.3,1.0,15.0,106.92,0.0
2016,12,19,7,45,310.5,22.0,1.45,1.5,48.0,250.24,124.23
2016,12,19,8,0,455.0,32.0,1.6,2.0,81.0,377.23,307.99
2016,12,19,8,15,536.0,39.0,1.65,2.5,121.5,456.17,384.97
2016,12,19,8,30,617.0,46.0,1.7,3.0,162.0,531.48,450.32
2016,12,19,8,45,669.5,50.0,1.75,3.5,202.5,593.1,501.71
2016,12,19,9,0,722.0,54.0,1.8,4.0,243.0,654.58,550.77
2016,12,19,9,15,754.0,57.0,1.85,4.5,280.0,698.05,584.04
2016,12,19,9,30,786.0,60.0,1.9,5.0,317.0,739.74,614.91
2016,12,19,9,45,809.0,62.5,2.0,6.0,349.5,771.26,636.53
2016,12,19,10,0,832.0,65.0,2.1,7.0,382.0,800.09,655.68
2016,12,19,10,15,846.5,66.5,2.2,7.5,408.0,817.52,667.22
2016,12,19,10,30,861.0,68.0,2.3,8.0,434.0,831.69,676.36
2016,12,19,10,45,869.5,69.5,2.4,8.5,453.5,837.38,679.27
2016,12,19,11,0,878.0,71.0,2.5,9.0,473.0,831.75,673.98
2016,12,19,11,15,884.0,72.0,2.45,9.0,486.0,827.85,670.22
2016,12,19,11,30,890.0,73.0,2.4,9.0,499.0,820.44,663.98
2016,12,19,11,45,891.5,73.5,2.4,9.5,504.0,805.3,651.44
2016,12,19,12,0,893.0,74.0,2.4,10.0,509.0,786.81,636.63
2016,12,19,12,15,892.0,74.0,2.4,10.0,506.5,762.57,618.83
2016,12,19,12,30,891.0,74.0,2.4,10.0,504.0,735.26,598.79
2016,12,19,12,45,853.0,73.0,2.45,10.5,478.0,683.39,559.4
2016,12,19,13,0,815.0,72.0,2.5,11.0,452.0,625.77,513.64
2016,12,19,13,15,683.0,100.5,2.45,11.0,411.0,545.1,448.27
2016,12,19,13,30,551.0,129.0,2.4,11.0,370.0,463.35,381.51
2016,12,19,13,45,495.5,131.5,2.35,11.0,339.5,409.4,336.8
2016,12,19,14,0,440.0,134.0,2.3,11.0,309.0,358.92,294.21
2016,12,19,14,15,617.5,99.0,2.1,10.5,324.0,380.15,308.15
2016,12,19,14,30,795.0,64.0,1.9,10.0,339.0,378.47,300.19
2016,12,19,14,45,766.5,61.0,1.75,10.0,303.5,321.85,248.36
2016,12,19,15,0,738.0,58.0,1.6,10.0,268.0,266.98,197.66
2016,12,19,15,15,694.0,54.0,1.4,9.0,229.0,209.78,146.3
2016,12,19,15,30,650.0,50.0,1.2,8.0,190.0,156.74,99.91
2016,12,19,15,45,581.0,44.0,1.05,7.5,149.0,102.03,56.87
2016,12,19,16,0,512.0,38.0,0.9,7.0,108.0,56.35,28.17
2016,12,19,16,15,393.0,29.0,0.9,6.5,71.0,23.58,14.2
2016,12,19,16,30,274.0,20.0,0.9,6.0,34.0,16.56,0.0
2016,12,19,16,45,137.0,10.0,0.95,5.5,17.0,9.1,0.0
2016,12,19,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,20,7,15,67.5,5.5,1.2,1.5,7.0,0.0,0.0
2016,12,20,7,30,135.0,11.0,1.3,2.0,14.0,87.91,0.0
2016,12,20,7,45,276.5,21.0,1.4,3.0,45.0,227.1,103.67
2016,12,20,8,0,418.0,31.0,1.5,4.0,76.0,351.37,284.35
2016,12,20,8,15,499.0,38.0,1.5,4.5,115.0,428.85,359.58
2016,12,20,8,30,580.0,45.0,1.5,5.0,154.0,510.52,429.61
2016,12,20,8,45,630.0,49.5,1.55,5.5,193.0,562.42,472.97
2016,12,20,9,0,680.0,54.0,1.6,6.0,232.0,621.63,520.2
2016,12,20,9,15,713.0,57.5,1.55,6.5,267.5,665.72,553.12
2016,12,20,9,30,746.0,61.0,1.5,7.0,303.0,708.26,583.62
2016,12,20,9,45,773.0,62.5,1.5,8.0,335.5,741.33,605.42
2016,12,20,10,0,800.0,64.0,1.5,9.0,368.0,771.93,624.81
2016,12,20,10,15,815.5,65.5,1.55,9.5,393.5,790.12,636.4
2016,12,20,10,30,831.0,67.0,1.6,10.0,419.0,805.18,645.75
2016,12,20,10,45,841.0,68.0,1.65,11.0,438.5,811.67,647.73
2016,12,20,11,0,851.0,69.0,1.7,12.0,458.0,806.93,641.77
2016,12,20,11,15,857.0,69.5,1.7,12.0,470.5,802.81,638.33
2016,12,20,11,30,863.0,70.0,1.7,12.0,483.0,795.29,632.56
2016,12,20,11,45,865.0,70.5,1.75,12.5,488.0,781.18,621.53
2016,12,20,12,0,867.0,71.0,1.8,13.0,493.0,763.79,608.3
2016,12,20,12,15,866.5,71.0,1.85,13.0,491.0,740.72,592.1
2016,12,20,12,30,866.0,71.0,1.9,13.0,489.0,714.65,573.71
2016,12,20,12,45,856.0,72.0,1.95,13.5,478.5,685.27,551.77
2016,12,20,13,0,846.0,73.0,2.0,14.0,468.0,648.2,522.41
2016,12,20,13,15,837.5,72.0,2.05,14.0,451.0,607.8,490.81
2016,12,20,13,30,829.0,71.0,2.1,14.0,434.0,565.59,457.01
2016,12,20,13,45,815.5,69.5,2.15,14.0,410.5,518.6,418.57
2016,12,20,14,0,802.0,68.0,2.2,14.0,387.0,470.71,378.3
2016,12,20,14,15,782.0,66.0,2.05,13.5,358.0,418.81,333.85
2016,12,20,14,30,762.0,64.0,1.9,13.0,329.0,367.2,288.42
2016,12,20,14,45,735.0,60.5,1.75,13.0,294.5,312.31,238.94
2016,12,20,15,0,708.0,57.0,1.6,13.0,260.0,259.07,190.22
2016,12,20,15,15,665.0,53.0,1.45,12.0,222.0,203.74,141.06
2016,12,20,15,30,622.0,49.0,1.3,11.0,184.0,152.48,96.61
2016,12,20,15,45,559.0,43.0,1.15,10.0,144.5,99.97,55.45
2016,12,20,16,0,496.0,37.0,1.0,9.0,105.0,55.77,27.49
2016,12,20,16,15,381.0,28.0,1.0,8.5,69.5,22.6,13.33
2016,12,20,16,30,266.0,19.0,1.0,8.0,34.0,15.56,0.0
2016,12,20,16,45,133.0,9.5,1.05,7.5,17.0,8.64,0.0
2016,12,20,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,6.0,0.85,6.5,6.0,0.0,0.0
2016,12,21,7,30,0.0,12.0,1.0,7.0,12.0,10.91,0.0
2016,12,21,7,45,179.5,22.5,1.15,7.5,41.5,166.6,67.3
2016,12,21,8,0,359.0,33.0,1.3,8.0,71.0,314.61,250.44
2016,12,21,8,15,441.5,40.5,1.4,8.0,108.5,392.09,325.07
2016,12,21,8,30,524.0,48.0,1.5,8.0,146.0,473.81,396.18
2016,12,21,8,45,574.5,53.5,1.6,8.5,183.5,532.24,444.79
2016,12,21,9,0,625.0,59.0,1.7,9.0,221.0,591.28,492.04
2016,12,21,9,15,660.0,63.0,1.75,9.5,256.5,636.01,526.26
2016,12,21,9,30,695.0,67.0,1.8,10.0,292.0,679.59,558.55
2016,12,21,9,45,728.5,67.5,1.9,10.5,324.5,710.86,581.07
2016,12,21,10,0,762.0,68.0,2.0,11.0,357.0,745.36,605.63
2016,12,21,10,15,778.5,70.0,2.0,11.5,382.5,764.92,617.93
2016,12,21,10,30,795.0,72.0,2.0,12.0,408.0,781.49,628.01
2016,12,21,10,45,805.5,73.0,2.05,12.5,427.5,788.55,631.55
2016,12,21,11,0,816.0,74.0,2.1,13.0,447.0,792.31,632.84
2016,12,21,11,15,823.0,75.0,2.1,13.5,459.5,789.8,629.29
2016,12,21,11,30,830.0,76.0,2.1,14.0,472.0,783.91,623.49
2016,12,21,11,45,833.0,76.5,2.1,14.5,477.5,770.81,612.64
2016,12,21,12,0,836.0,77.0,2.1,15.0,483.0,754.46,599.63
2016,12,21,12,15,835.5,76.5,2.1,15.0,481.5,731.08,582.72
2016,12,21,12,30,835.0,76.0,2.1,15.0,480.0,704.77,563.73
2016,12,21,12,45,832.5,75.0,2.15,15.0,471.0,673.68,541.47
2016,12,21,13,0,830.0,74.0,2.2,15.0,462.0,640.03,515.55
2016,12,21,13,15,822.5,73.0,2.15,15.0,446.0,600.9,484.35
2016,12,21,13,30,815.0,72.0,2.1,15.0,430.0,559.93,451.11
2016,12,21,13,45,805.5,69.5,2.1,15.0,407.5,514.61,413.93
2016,12,21,14,0,796.0,67.0,2.1,15.0,385.0,468.08,374.78
2016,12,21,14,15,777.5,65.0,2.0,15.0,356.0,417.18,330.83
2016,12,21,14,30,759.0,63.0,1.9,15.0,327.0,366.42,285.93
2016,12,21,14,45,734.0,59.5,1.85,15.0,293.5,312.37,237.61
2016,12,21,15,0,709.0,56.0,1.8,15.0,260.0,259.75,189.74
2016,12,21,15,15,668.5,52.0,1.6,14.0,222.5,204.89,141.09
2016,12,21,15,30,628.0,48.0,1.4,13.0,185.0,153.8,96.83
2016,12,21,15,45,564.5,42.0,1.2,12.0,145.5,102.38,56.72
2016,12,21,16,0,501.0,36.0,1.0,11.0,106.0,56.18,27.09
2016,12,21,16,15,389.5,27.5,1.05,10.5,70.5,22.12,12.88
2016,12,21,16,30,278.0,19.0,1.1,10.0,35.0,15.53,0.0
2016,12,21,16,45,139.0,9.5,1.15,9.5,17.5,8.64,0.0
2016,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,16.5,1.5,6.5,38.0,175.14,64.87
2016,12,22,8,0,410.0,33.0,1.5,7.0,76.0,347.38,276.67
2016,12,22,8,15,496.0,40.5,1.45,7.5,115.5,429.03,355.09
2016,12,22,8,30,582.0,48.0,1.4,8.0,155.0,514.97,427.75
2016,12,22,8,45,638.5,52.5,1.35,8.5,195.5,578.19,478.71
2016,12,22,9,0,695.0,57.0,1.3,9.0,236.0,635.81,522.97
2016,12,22,9,15,728.5,60.5,1.25,9.5,273.0,680.94,555.84
2016,12,22,9,30,762.0,64.0,1.2,10.0,310.0,724.39,586.13
2016,12,22,9,45,787.0,66.0,1.15,10.5,342.5,756.96,607.39
2016,12,22,10,0,812.0,68.0,1.1,11.0,375.0,786.94,626.19
2016,12,22,10,15,827.0,70.0,1.15,11.5,401.5,805.66,637.94
2016,12,22,10,30,842.0,72.0,1.2,12.0,428.0,821.18,647.44
2016,12,22,10,45,852.0,73.0,1.25,13.0,447.5,827.85,649.52
2016,12,22,11,0,862.0,74.0,1.3,14.0,467.0,831.05,649.31
2016,12,22,11,15,868.0,74.5,1.35,14.0,480.0,826.76,646.36
2016,12,22,11,30,874.0,75.0,1.4,14.0,493.0,818.95,641.13
2016,12,22,11,45,876.0,75.5,1.5,14.5,498.0,804.42,630.7
2016,12,22,12,0,878.0,76.0,1.6,15.0,503.0,786.53,617.94
2016,12,22,12,15,877.5,76.0,1.65,15.0,501.0,762.83,601.69
2016,12,22,12,30,877.0,76.0,1.7,15.0,499.0,736.05,583.21
2016,12,22,12,45,875.5,74.5,1.75,15.5,490.0,703.83,559.63
2016,12,22,13,0,874.0,73.0,1.8,16.0,481.0,668.87,532.57
2016,12,22,13,15,866.0,72.0,1.7,16.0,464.5,627.86,500.13
2016,12,22,13,30,858.0,71.0,1.6,16.0,448.0,584.91,465.63
2016,12,22,13,45,845.5,69.0,1.55,16.0,424.5,536.74,426.69
2016,12,22,14,0,833.0,67.0,1.5,16.0,401.0,487.51,385.91
2016,12,22,14,15,814.0,65.0,1.3,15.5,371.0,434.63,341.24
2016,12,22,14,30,795.0,63.0,1.1,15.0,341.0,381.85,295.45
2016,12,22,14,45,766.5,60.0,0.95,15.0,305.5,325.23,245.4
2016,12,22,15,0,738.0,57.0,0.8,15.0,270.0,270.34,196.08
2016,12,22,15,15,695.0,53.0,0.75,14.5,231.0,213.23,145.98
2016,12,22,15,30,652.0,49.0,0.7,14.0,192.0,160.13,100.36
2016,12,22,15,45,582.0,43.5,0.7,13.5,151.5,106.95,59.25
2016,12,22,16,0,512.0,38.0,0.7,13.0,111.0,59.67,29.05
2016,12,22,16,15,398.5,29.0,0.7,12.5,74.0,23.44,13.93
2016,12,22,16,30,285.0,20.0,0.7,12.0,37.0,16.41,0.12
2016,12,22,16,45,142.5,10.0,0.75,11.5,18.5,9.1,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.0,4.8,8.5,13.0,11.44,0.0
2016,12,23,8,0,0.0,26.0,4.9,9.0,26.0,22.93,12.91
2016,12,23,8,15,0.0,40.0,4.95,9.0,40.0,37.91,26.56
2016,12,23,8,30,0.0,54.0,5.0,9.0,54.0,52.3,39.44
2016,12,23,8,45,0.0,68.0,5.05,9.5,68.0,66.41,51.9
2016,12,23,9,0,0.0,82.0,5.1,10.0,82.0,80.37,64.06
2016,12,23,9,15,0.0,95.5,5.0,10.0,95.5,93.64,75.6
2016,12,23,9,30,0.0,109.0,4.9,10.0,109.0,106.9,87.0
2016,12,23,9,45,1.0,120.5,4.85,10.5,121.0,118.6,96.81
2016,12,23,10,0,2.0,132.0,4.8,11.0,133.0,130.4,106.59
2016,12,23,10,15,1.0,109.0,4.6,11.0,109.5,102.07,82.28
2016,12,23,10,30,0.0,86.0,4.4,11.0,86.0,76.9,60.64
2016,12,23,10,45,0.0,105.5,4.2,11.5,105.5,96.11,76.83
2016,12,23,11,0,0.0,125.0,4.0,12.0,125.0,115.6,93.05
2016,12,23,11,15,0.0,67.0,4.0,12.0,67.0,59.23,45.16
2016,12,23,11,30,0.0,9.0,4.0,12.0,9.0,7.92,1.17
2016,12,23,11,45,0.0,34.5,4.0,12.5,34.5,30.43,20.48
2016,12,23,12,0,0.0,60.0,4.0,13.0,60.0,53.03,39.68
2016,12,23,12,15,67.0,138.5,4.25,12.5,171.0,185.25,153.28
2016,12,23,12,30,134.0,217.0,4.5,12.0,282.0,329.92,273.83
2016,12,23,12,45,81.0,200.5,4.75,12.0,239.5,256.85,212.44
2016,12,23,13,0,28.0,184.0,5.0,12.0,197.0,199.79,164.08
2016,12,23,13,15,14.0,100.0,5.0,12.0,106.5,98.03,78.47
2016,12,23,13,30,0.0,16.0,5.0,12.0,16.0,14.09,6.5
2016,12,23,13,45,0.0,50.0,5.0,12.0,50.0,44.14,32.4
2016,12,23,14,0,0.0,84.0,5.0,12.0,84.0,74.57,58.54
2016,12,23,14,15,0.0,78.0,4.85,11.5,78.0,69.13,54.04
2016,12,23,14,30,0.0,72.0,4.7,11.0,72.0,63.72,49.56
2016,12,23,14,45,0.0,64.5,4.55,11.0,64.5,57.0,43.81
2016,12,23,15,0,0.0,57.0,4.4,11.0,57.0,50.34,38.05
2016,12,23,15,15,0.0,48.5,4.05,10.5,48.5,42.8,31.54
2016,12,23,15,30,0.0,40.0,3.7,10.0,40.0,35.27,24.96
2016,12,23,15,45,0.0,31.5,3.35,9.5,31.5,27.75,18.3
2016,12,23,16,0,0.0,23.0,3.0,9.0,23.0,20.24,11.6
2016,12,23,16,15,0.0,15.0,2.75,8.5,15.0,13.18,5.56
2016,12,23,16,30,0.0,7.0,2.5,8.0,7.0,6.14,0.0
2016,12,23,16,45,0.0,3.5,2.3,8.0,3.5,3.18,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,7,45,214.0,15.0,1.6,5.5,37.0,176.82,52.21
2016,12,24,8,0,428.0,30.0,1.7,6.0,74.0,355.04,282.49
2016,12,24,8,15,513.5,37.0,1.9,6.5,113.5,435.71,362.83
2016,12,24,8,30,599.0,44.0,2.1,7.0,153.0,513.68,431.02
2016,12,24,8,45,656.0,48.0,2.35,7.5,194.0,578.2,485.61
2016,12,24,9,0,713.0,52.0,2.6,8.0,235.0,642.98,538.39
2016,12,24,9,15,746.5,55.0,2.65,8.0,272.0,687.77,573.93
2016,12,24,9,30,780.0,58.0,2.7,8.0,309.0,730.94,607.26
2016,12,24,9,45,807.5,59.0,2.8,8.5,342.0,764.54,631.64
2016,12,24,10,0,835.0,60.0,2.9,9.0,375.0,795.6,653.64
2016,12,24,10,15,850.5,61.5,2.95,9.0,402.0,806.31,660.93
2016,12,24,10,30,866.0,63.0,3.0,9.0,429.0,821.94,672.05
2016,12,24,10,45,877.5,64.0,3.1,9.5,449.5,830.23,676.73
2016,12,24,11,0,889.0,65.0,3.2,10.0,470.0,835.05,678.95
2016,12,24,11,15,895.0,65.5,3.2,10.0,483.0,831.09,675.39
2016,12,24,11,30,901.0,66.0,3.2,10.0,496.0,823.59,669.4
2016,12,24,11,45,904.0,66.0,3.25,10.0,502.0,809.51,658.96
2016,12,24,12,0,907.0,66.0,3.3,10.0,508.0,791.98,646.07
2016,12,24,12,15,906.5,66.0,3.3,10.0,506.5,768.42,628.47
2016,12,24,12,30,906.0,66.0,3.3,10.0,505.0,741.71,608.55
2016,12,24,12,45,894.5,68.0,3.3,10.0,494.5,706.71,582.28
2016,12,24,13,0,883.0,70.0,3.3,10.0,484.0,669.45,553.17
2016,12,24,13,15,875.0,69.0,3.25,10.0,467.5,628.9,519.95
2016,12,24,13,30,867.0,68.0,3.2,10.0,451.0,586.39,484.5
2016,12,24,13,45,856.0,66.5,3.15,10.0,427.5,542.57,447.11
2016,12,24,14,0,845.0,65.0,3.1,10.0,404.0,494.28,405.24
2016,12,24,14,15,827.0,63.0,2.95,10.0,374.5,441.35,358.38
2016,12,24,14,30,809.0,61.0,2.8,10.0,345.0,388.37,310.35
2016,12,24,14,45,783.0,58.0,2.65,10.0,310.0,331.89,258.56
2016,12,24,15,0,757.0,55.0,2.5,10.0,275.0,276.82,207.22
2016,12,24,15,15,716.5,51.5,2.15,9.0,236.0,219.64,155.14
2016,12,24,15,30,676.0,48.0,1.8,8.0,197.0,166.12,107.42
2016,12,24,15,45,612.0,42.5,1.45,7.5,156.5,111.98,63.6
2016,12,24,16,0,548.0,37.0,1.1,7.0,116.0,64.95,32.42
2016,12,24,16,15,436.0,29.0,1.1,6.5,78.0,25.53,16.31
2016,12,24,16,30,324.0,21.0,1.1,6.0,40.0,17.27,2.55
2016,12,24,16,45,162.0,10.5,1.1,5.5,20.0,9.55,0.0
2016,12,24,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,45,210.5,15.0,1.25,4.0,36.5,174.19,45.1
2016,12,25,8,0,421.0,30.0,1.3,5.0,73.0,350.15,278.14
2016,12,25,8,15,507.0,37.0,1.5,5.5,112.5,430.91,358.83
2016,12,25,8,30,593.0,44.0,1.7,6.0,152.0,508.96,427.15
2016,12,25,8,45,646.0,49.0,1.9,6.5,192.0,571.55,480.03
2016,12,25,9,0,699.0,54.0,2.1,7.0,232.0,634.37,531.08
2016,12,25,9,15,733.0,57.0,2.15,7.5,269.5,679.44,565.75
2016,12,25,9,30,767.0,60.0,2.2,8.0,307.0,722.93,598.08
2016,12,25,9,45,787.0,63.5,2.25,8.5,339.0,753.6,619.81
2016,12,25,10,0,807.0,67.0,2.3,9.0,371.0,781.64,639.16
2016,12,25,10,15,822.5,68.5,2.3,9.5,397.5,800.44,650.92
2016,12,25,10,30,838.0,70.0,2.3,10.0,424.0,816.07,660.28
2016,12,25,10,45,849.0,71.5,2.3,10.5,444.5,824.58,664.39
2016,12,25,11,0,860.0,73.0,2.3,11.0,465.0,829.63,666.1
2016,12,25,11,15,550.0,140.0,2.3,11.0,393.5,640.98,524.4
2016,12,25,11,30,240.0,207.0,2.3,11.0,322.0,442.54,364.21
2016,12,25,11,45,265.0,206.0,2.35,11.0,334.5,453.88,374.68
2016,12,25,12,0,290.0,205.0,2.4,11.0,347.0,463.43,382.46
2016,12,25,12,15,347.0,194.0,2.4,11.0,363.0,483.44,399.08
2016,12,25,12,30,404.0,183.0,2.4,11.0,379.0,512.47,422.13
2016,12,25,12,45,632.0,128.5,2.4,11.5,428.5,601.52,493.36
2016,12,25,13,0,860.0,74.0,2.4,12.0,478.0,664.76,542.0
2016,12,25,13,15,851.0,73.0,2.35,11.5,461.0,623.84,509.31
2016,12,25,13,30,842.0,72.0,2.3,11.0,444.0,581.09,475.22
2016,12,25,13,45,828.5,70.5,2.25,11.0,420.5,533.75,435.8
2016,12,25,14,0,815.0,69.0,2.2,11.0,397.0,485.44,394.63
2016,12,25,14,15,795.5,66.5,2.05,11.0,367.5,432.69,348.6
2016,12,25,14,30,776.0,64.0,1.9,11.0,338.0,380.13,301.65
2016,12,25,14,45,751.0,60.5,1.8,11.0,304.0,325.14,251.9
2016,12,25,15,0,726.0,57.0,1.7,11.0,270.0,271.51,202.51
2016,12,25,15,15,685.0,53.0,1.55,10.0,231.5,215.35,152.03
2016,12,25,15,30,644.0,49.0,1.4,9.0,193.0,162.97,105.75
2016,12,25,15,45,582.5,43.5,1.25,8.0,153.5,110.84,63.73
2016,12,25,16,0,521.0,38.0,1.1,7.0,114.0,63.65,31.81
2016,12,25,16,15,412.5,29.5,1.2,6.5,77.0,23.74,14.85
2016,12,25,16,30,304.0,21.0,1.3,6.0,40.0,17.19,3.36
2016,12,25,16,45,152.0,10.5,1.4,5.5,20.0,9.55,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,7,45,227.5,14.0,1.35,2.0,36.5,178.84,40.44
2016,12,26,8,0,455.0,28.0,1.5,3.0,73.0,360.33,288.2
2016,12,26,8,15,538.0,34.5,1.55,3.5,113.0,441.06,369.71
2016,12,26,8,30,621.0,41.0,1.6,4.0,153.0,525.4,442.66
2016,12,26,8,45,670.0,45.5,1.65,4.5,193.0,584.93,492.46
2016,12,26,9,0,719.0,50.0,1.7,5.0,233.0,644.55,540.17
2016,12,26,9,15,752.0,53.0,1.7,5.5,270.5,689.15,574.0
2016,12,26,9,30,785.0,56.0,1.7,6.0,308.0,732.17,605.4
2016,12,26,9,45,802.0,59.5,1.75,7.0,340.0,760.74,624.32
2016,12,26,10,0,819.0,63.0,1.8,8.0,372.0,786.58,640.79
2016,12,26,10,15,834.5,65.0,1.8,8.5,398.5,806.2,653.02
2016,12,26,10,30,850.0,67.0,1.8,9.0,425.0,822.65,662.82
2016,12,26,10,45,857.5,69.0,1.85,9.5,445.0,828.99,665.79
2016,12,26,11,0,865.0,71.0,1.9,10.0,465.0,831.86,666.41
2016,12,26,11,15,871.0,71.5,1.8,10.5,478.5,820.38,655.28
2016,12,26,11,30,877.0,72.0,1.7,11.0,492.0,813.31,647.65
2016,12,26,11,45,878.0,73.0,1.65,11.5,497.5,799.39,635.71
2016,12,26,12,0,879.0,74.0,1.6,12.0,503.0,782.15,621.62
2016,12,26,12,15,878.0,74.0,1.55,12.0,501.5,758.95,604.51
2016,12,26,12,30,877.0,74.0,1.5,12.0,500.0,732.71,585.31
2016,12,26,12,45,873.0,73.0,1.45,12.0,490.5,700.28,561.6
2016,12,26,13,0,869.0,72.0,1.4,12.0,481.0,665.27,535.04
2016,12,26,13,15,860.5,71.0,1.35,12.0,464.5,628.94,506.12
2016,12,26,13,30,852.0,70.0,1.3,12.0,448.0,586.19,471.86
2016,12,26,13,45,840.0,68.5,1.3,12.0,424.5,539.3,434.0
2016,12,26,14,0,828.0,67.0,1.3,12.0,401.0,491.28,394.16
2016,12,26,14,15,808.5,65.0,1.2,12.0,371.5,438.49,348.99
2016,12,26,14,30,789.0,63.0,1.1,12.0,342.0,385.83,302.78
2016,12,26,14,45,761.0,60.0,1.05,12.0,307.5,329.64,252.97
2016,12,26,15,0,733.0,57.0,1.0,12.0,273.0,275.1,203.63
2016,12,26,15,15,692.5,53.0,1.0,11.0,234.5,218.6,153.56
2016,12,26,15,30,652.0,49.0,1.0,10.0,196.0,165.8,107.31
2016,12,26,15,45,587.0,43.5,1.0,9.0,156.0,112.67,64.73
2016,12,26,16,0,522.0,38.0,1.0,8.0,116.0,64.89,32.35
2016,12,26,16,15,415.0,30.0,1.05,7.5,78.5,24.13,15.2
2016,12,26,16,30,308.0,22.0,1.1,7.0,41.0,18.06,4.6
2016,12,26,16,45,154.0,11.0,1.15,6.5,20.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,27,7,45,189.5,15.5,0.65,3.5,34.5,161.39,29.84
2016,12,27,8,0,379.0,31.0,0.6,4.0,69.0,323.42,255.19
2016,12,27,8,15,465.5,38.5,0.65,4.5,107.5,403.91,334.49
2016,12,27,8,30,552.0,46.0,0.7,5.0,146.0,489.12,407.3
2016,12,27,8,45,611.5,50.5,0.75,5.5,186.0,553.8,460.08
2016,12,27,9,0,671.0,55.0,0.8,6.0,226.0,613.61,506.98
2016,12,27,9,15,705.5,58.5,0.8,6.5,262.5,659.33,540.82
2016,12,27,9,30,740.0,62.0,0.8,7.0,299.0,703.59,572.37
2016,12,27,9,45,766.0,64.5,0.85,8.0,332.0,737.77,595.14
2016,12,27,10,0,792.0,67.0,0.9,9.0,365.0,769.52,615.63
2016,12,27,10,15,808.0,69.0,1.0,9.5,391.5,789.5,629.13
2016,12,27,10,30,824.0,71.0,1.1,10.0,418.0,806.39,640.44
2016,12,27,10,45,834.0,72.5,1.2,11.0,438.5,814.3,644.16
2016,12,27,11,0,844.0,74.0,1.3,12.0,459.0,818.81,645.57
2016,12,27,11,15,850.5,74.5,1.4,12.0,472.0,815.66,643.98
2016,12,27,11,30,857.0,75.0,1.5,12.0,485.0,809.04,640.06
2016,12,27,11,45,859.0,76.0,1.65,12.5,491.0,795.96,630.95
2016,12,27,12,0,861.0,77.0,1.8,13.0,497.0,779.53,619.42
2016,12,27,12,15,860.0,76.5,1.85,13.0,495.5,755.74,602.76
2016,12,27,12,30,859.0,76.0,1.9,13.0,494.0,728.94,583.91
2016,12,27,12,45,851.0,77.0,1.95,13.0,484.5,696.11,560.52
2016,12,27,13,0,843.0,78.0,2.0,13.0,475.0,660.92,533.92
2016,12,27,13,15,834.5,77.0,1.95,13.0,459.0,621.0,502.23
2016,12,27,13,30,826.0,76.0,1.9,13.0,443.0,579.23,468.51
2016,12,27,13,45,716.0,90.0,1.9,13.0,396.5,497.91,403.33
2016,12,27,14,0,606.0,104.0,1.9,13.0,350.0,422.23,341.77
2016,12,27,14,15,564.5,103.0,1.8,12.5,319.0,370.13,298.34
2016,12,27,14,30,523.0,102.0,1.7,12.0,288.0,320.78,256.17
2016,12,27,14,45,493.0,97.0,1.6,12.0,258.5,271.62,212.96
2016,12,27,15,0,463.0,92.0,1.5,12.0,229.0,228.4,174.19
2016,12,27,15,15,433.5,82.5,1.35,11.0,197.0,183.69,134.72
2016,12,27,15,30,404.0,73.0,1.2,10.0,165.0,141.9,98.24
2016,12,27,15,45,361.5,61.0,1.05,9.5,131.0,99.44,63.41
2016,12,27,16,0,319.0,49.0,0.9,9.0,97.0,61.87,36.2
2016,12,27,16,15,245.0,36.5,0.95,8.5,66.0,28.79,19.21
2016,12,27,16,30,171.0,24.0,1.0,8.0,35.0,18.86,5.78
2016,12,27,16,45,85.5,12.0,1.05,7.5,17.5,10.91,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,28,7,45,224.0,14.0,1.7,3.0,36.0,179.28,28.14
2016,12,28,8,0,448.0,28.0,1.9,4.0,72.0,354.97,282.4
2016,12,28,8,15,532.5,35.0,1.95,4.5,112.0,437.06,366.2
2016,12,28,8,30,617.0,42.0,2.0,5.0,152.0,523.0,440.83
2016,12,28,8,45,671.5,46.0,2.05,5.5,193.0,586.16,493.8
2016,12,28,9,0,726.0,50.0,2.1,6.0,234.0,649.59,544.68
2016,12,28,9,15,759.0,53.0,2.1,6.5,271.5,694.53,578.95
2016,12,28,9,30,792.0,56.0,2.1,7.0,309.0,737.89,610.77
2016,12,28,9,45,819.5,56.5,2.15,8.0,342.5,771.34,633.39
2016,12,28,10,0,847.0,57.0,2.2,9.0,376.0,794.11,647.49
2016,12,28,10,15,862.0,58.5,2.25,9.5,403.0,813.03,659.7
2016,12,28,10,30,877.0,60.0,2.3,10.0,430.0,828.82,669.5
2016,12,28,10,45,887.0,61.0,2.35,11.0,451.0,836.35,672.04
2016,12,28,11,0,897.0,62.0,2.4,12.0,472.0,840.41,672.16
2016,12,28,11,15,903.0,62.5,2.4,12.0,485.5,836.89,668.98
2016,12,28,11,30,909.0,63.0,2.4,12.0,499.0,829.8,663.41
2016,12,28,11,45,911.5,63.0,2.4,12.5,505.0,815.67,651.68
2016,12,28,12,0,914.0,63.0,2.4,13.0,511.0,798.08,637.65
2016,12,28,12,15,913.0,63.0,2.4,13.0,509.5,774.42,620.48
2016,12,28,12,30,912.0,63.0,2.4,13.0,508.0,747.6,601.05
2016,12,28,12,45,905.5,63.5,2.45,13.5,498.5,714.47,576.17
2016,12,28,13,0,899.0,64.0,2.5,14.0,489.0,678.76,548.94
2016,12,28,13,15,891.0,63.5,2.5,14.0,473.0,638.56,517.13
2016,12,28,13,30,883.0,63.0,2.5,14.0,457.0,596.3,483.03
2016,12,28,13,45,871.5,61.5,2.5,14.0,433.5,549.18,444.32
2016,12,28,14,0,860.0,60.0,2.5,14.0,410.0,500.79,403.55
2016,12,28,14,15,842.5,58.5,2.35,13.5,381.0,448.66,358.98
2016,12,28,14,30,825.0,57.0,2.2,13.0,352.0,397.22,313.65
2016,12,28,14,45,800.5,54.5,2.1,13.0,317.5,340.95,262.94
2016,12,28,15,0,776.0,52.0,2.0,13.0,283.0,285.87,212.33
2016,12,28,15,15,738.0,48.5,1.75,12.0,244.0,228.03,160.23
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,173.52,111.81
2016,12,28,15,45,641.5,40.0,1.25,10.0,164.5,118.66,67.09
2016,12,28,16,0,583.0,35.0,1.0,9.0,124.0,70.17,33.93
2016,12,28,16,15,482.5,28.0,1.05,8.5,85.5,26.2,17.05
2016,12,28,16,30,382.0,21.0,1.1,8.0,47.0,18.64,6.33
2016,12,28,16,45,191.0,10.5,1.15,7.5,23.5,9.55,0.0
2016,12,28,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,29,7,45,209.0,15.0,2.2,5.5,35.5,171.64,21.15
2016,12,29,8,0,418.0,30.0,2.3,6.0,71.0,347.0,273.8
2016,12,29,8,15,506.5,37.5,2.25,6.5,111.5,430.03,358.33
2016,12,29,8,30,595.0,45.0,2.2,7.0,152.0,517.99,434.46
2016,12,29,8,45,646.5,50.5,2.2,7.5,192.5,572.58,480.3
2016,12,29,9,0,698.0,56.0,2.2,8.0,233.0,635.25,530.34
2016,12,29,9,15,733.0,59.5,2.2,8.5,271.0,682.22,566.13
2016,12,29,9,30,768.0,63.0,2.2,9.0,309.0,727.62,599.47
2016,12,29,9,45,773.0,70.0,2.25,9.5,339.5,750.73,615.38
2016,12,29,10,0,778.0,77.0,2.3,10.0,370.0,770.77,628.76
2016,12,29,10,15,795.5,79.0,2.3,10.5,397.5,792.24,642.59
2016,12,29,10,30,813.0,81.0,2.3,11.0,425.0,810.6,653.92
2016,12,29,10,45,828.0,81.5,2.3,12.0,446.5,821.74,658.7
2016,12,29,11,0,843.0,82.0,2.3,13.0,468.0,829.42,661.04
2016,12,29,11,15,849.5,83.0,2.25,13.5,481.5,827.07,657.05
2016,12,29,11,30,856.0,84.0,2.2,14.0,495.0,821.22,650.77
2016,12,29,11,45,860.5,84.0,2.15,14.5,501.5,809.03,640.13
2016,12,29,12,0,865.0,84.0,2.1,15.0,508.0,793.4,627.24
2016,12,29,12,15,864.0,83.5,2.05,15.0,506.5,769.62,609.79
2016,12,29,12,30,863.0,83.0,2.0,15.0,505.0,742.78,590.25
2016,12,29,12,45,866.5,80.0,1.95,15.5,497.5,713.27,567.74
2016,12,29,13,0,870.0,77.0,1.9,16.0,490.0,680.71,542.04
2016,12,29,13,15,861.5,76.0,1.85,16.0,473.0,639.92,510.22
2016,12,29,13,30,853.0,75.0,1.8,16.0,456.0,597.18,476.34
2016,12,29,13,45,838.5,73.5,1.75,16.0,432.5,548.9,437.47
2016,12,29,14,0,824.0,72.0,1.7,16.0,409.0,499.68,396.91
2016,12,29,14,15,804.5,70.0,1.55,16.0,379.5,447.0,352.24
2016,12,29,14,30,785.0,68.0,1.4,16.0,350.0,394.43,306.59
2016,12,29,14,45,755.5,65.0,1.25,16.0,315.0,337.75,256.86
2016,12,29,15,0,726.0,62.0,1.1,16.0,280.0,282.85,207.84
2016,12,29,15,15,685.0,58.0,1.05,15.0,241.5,226.32,158.48
2016,12,29,15,30,644.0,54.0,1.0,14.0,203.0,172.25,111.73
2016,12,29,15,45,576.5,48.5,1.0,13.0,162.0,118.49,68.93
2016,12,29,16,0,509.0,43.0,1.0,12.0,121.0,72.18,37.42
2016,12,29,16,15,402.5,34.0,1.05,11.5,83.5,30.13,20.25
2016,12,29,16,30,296.0,25.0,1.1,11.0,46.0,20.63,8.11
2016,12,29,16,45,148.0,12.5,1.15,10.5,23.0,11.37,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,77.5,17.5,1.05,8.5,25.0,91.51,6.0
2016,12,30,8,0,155.0,35.0,1.0,9.0,50.0,183.12,141.07
2016,12,30,8,15,202.0,50.0,1.25,9.5,79.5,237.62,195.53
2016,12,30,8,30,249.0,65.0,1.5,10.0,109.0,294.95,246.7
2016,12,30,8,45,275.0,79.5,1.75,11.0,139.5,338.07,283.91
2016,12,30,9,0,301.0,94.0,2.0,12.0,170.0,381.56,320.18
2016,12,30,9,15,320.0,106.5,2.0,12.5,199.0,401.12,336.42
2016,12,30,9,30,339.0,119.0,2.0,13.0,228.0,435.66,363.69
2016,12,30,9,45,362.5,128.5,2.05,14.0,255.5,485.74,401.54
2016,12,30,10,0,386.0,138.0,2.1,15.0,283.0,518.76,425.44
2016,12,30,10,15,400.0,144.5,2.15,15.5,304.5,538.88,439.75
2016,12,30,10,30,414.0,151.0,2.2,16.0,326.0,557.42,452.72
2016,12,30,10,45,410.5,161.5,2.3,16.5,342.5,564.1,456.31
2016,12,30,11,0,407.0,172.0,2.4,17.0,359.0,568.81,458.45
2016,12,30,11,15,409.0,177.5,2.4,17.0,369.5,570.46,459.02
2016,12,30,11,30,411.0,183.0,2.4,17.0,380.0,570.23,458.21
2016,12,30,11,45,237.0,197.5,2.45,17.0,311.5,422.94,341.59
2016,12,30,12,0,63.0,212.0,2.5,17.0,243.0,268.36,215.8
2016,12,30,12,15,64.0,211.0,2.5,17.0,242.5,264.49,213.15
2016,12,30,12,30,65.0,210.0,2.5,17.0,242.0,260.57,209.96
2016,12,30,12,45,175.5,205.0,2.5,17.0,289.0,340.22,275.79
2016,12,30,13,0,286.0,200.0,2.5,17.0,336.0,411.2,332.69
2016,12,30,13,15,552.0,138.5,2.5,17.0,390.5,510.26,412.18
2016,12,30,13,30,818.0,77.0,2.5,17.0,445.0,580.39,466.08
2016,12,30,13,45,804.5,76.0,2.5,17.0,422.0,534.69,428.25
2016,12,30,14,0,791.0,75.0,2.5,17.0,399.0,488.02,389.48
2016,12,30,14,15,772.0,72.5,2.45,16.5,370.5,436.57,346.51
2016,12,30,14,30,753.0,70.0,2.4,16.0,342.0,385.26,302.38
2016,12,30,14,45,722.5,67.5,2.4,15.5,308.0,330.32,254.37
2016,12,30,15,0,692.0,65.0,2.4,15.0,274.0,276.61,206.42
2016,12,30,15,15,651.5,60.5,2.1,14.0,236.0,221.19,157.18
2016,12,30,15,30,611.0,56.0,1.8,13.0,198.0,169.51,111.82
2016,12,30,15,45,542.0,50.5,1.55,12.5,158.0,117.28,69.68
2016,12,30,16,0,473.0,45.0,1.3,12.0,118.0,72.72,38.87
2016,12,30,16,15,372.0,35.5,1.35,11.5,81.5,32.14,22.05
2016,12,30,16,30,271.0,26.0,1.4,11.0,45.0,21.45,9.26
2016,12,30,16,45,135.5,13.0,1.45,10.5,22.5,11.82,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
